ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2017 00:00,2,0.000,ALERT,213.51,298.77,59.991,1498708804,"201051344000645","219011344069620",0.00,17.50,0,296.06,300.57,0.0,0.0,0.000,757617.0,757617.0,11769,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498708806,2161070.00
06/29/2017 00:00,2,0.000,ALERT,212.83,297.87,59.981,1498708804,"274151322000085","219011344069620",0.00,18.00,0,294.56,299.97,0.0,0.0,0.000,970296.9,970296.9,11701,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498708807,2161071.00
06/29/2017 00:00,2,0.000,ALERT,213.74,298.47,59.970,1498708804,"201051344000633","219011344069620",0.00,16.70,0,294.26,299.97,0.0,0.0,0.000,744358.8,744358.8,11819,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498708809,2161072.00
06/29/2017 00:00,2,0.000,ALERT,213.29,298.77,59.981,1498708804,"201051344000469","219011344069620",0.00,16.30,0,295.16,300.27,0.0,0.0,0.000,747754.6,747754.6,11791,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498708811,2161073.00
06/29/2017 00:00,2,0.000,ALERT,212.61,298.17,59.975,1498708804,"201051344000646","219011344069620",0.00,16.70,0,294.86,299.37,0.0,0.0,0.000,742946.0,742946.0,11786,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498708813,2161074.00
06/29/2017 00:00,2,0.000,ALERT,212.61,297.87,59.991,1498708804,"274151322000052","219011344069620",0.00,18.00,0,294.56,300.27,0.0,0.0,0.000,1008670.4,1008670.4,11711,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498708815,2161075.00
06/29/2017 00:00,2,0.000,ALERT,213.06,298.17,59.981,1498708804,"201051344000585","219011344069620",0.00,17.30,0,295.16,299.67,0.0,0.0,0.000,755625.1,755625.1,11787,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498708816,2161076.00
06/29/2017 00:00,2,0.000,ALERT,212.83,298.47,59.986,1498708804,"201051344001230","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,747542.8,747542.8,11801,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498708818,2161077.00
06/29/2017 00:00,2,0.000,ALERT,213.74,299.37,59.986,1498708804,"201051344000582","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,736932.2,736932.2,11774,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498708820,2161078.00
06/29/2017 00:00,2,0.000,ALERT,212.61,298.17,59.981,1498708804,"201051344000955","219011344069620",0.00,17.00,0,295.46,299.37,0.0,0.0,0.000,756376.2,756376.2,11795,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498708822,2161079.00
06/29/2017 00:00,2,0.000,ALERT,212.83,297.57,59.996,1498708804,"274151322000094","219011344069620",0.00,17.50,0,294.26,299.37,0.0,0.0,0.000,829667.6,829667.6,12005,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498708824,2161080.00
06/29/2017 00:00,2,0.000,ALERT,213.51,299.67,59.981,1498708804,"201051344000579","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,765888.6,765888.6,11780,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498708825,2161081.00
06/29/2017 00:00,2,0.000,ALERT,212.83,298.77,59.965,1498708804,"201051344000890","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,750401.4,750401.4,11793,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498708827,2161082.00
06/29/2017 00:00,2,0.000,ALERT,213.06,298.17,59.981,1498708804,"201051344000438","219011344069620",0.00,16.70,0,295.76,299.97,0.0,0.0,0.000,752977.3,752977.3,11780,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498708829,2161083.00
06/29/2017 00:00,2,0.000,ALERT,212.83,296.96,59.975,1498708804,"201051344000417","219011344069620",0.00,17.00,0,295.16,299.07,0.0,0.0,0.000,684698.1,684698.1,11808,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498708831,2161084.00
06/29/2017 00:00,2,0.000,ALERT,212.61,297.87,59.975,1498708804,"274151322000083","219011344069620",0.00,17.80,0,294.86,300.27,0.0,0.0,0.000,998488.4,998488.4,11713,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498708833,2161085.00
06/29/2017 00:00,2,0.000,ALERT,213.06,297.57,60.007,1498708804,"274151322000076","219011344069620",0.00,17.80,0,294.56,300.27,0.0,0.0,0.000,1065291.9,1065291.9,11716,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498708835,2161086.00
06/29/2017 00:00,2,0.000,ALERT,213.06,299.07,59.975,1498708804,"201051344000868","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,746182.8,746182.8,11794,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498708837,2161087.00
06/29/2017 00:00,2,0.000,ALERT,212.61,298.77,59.949,1498708804,"274151322000095","219011344069620",0.00,17.30,0,295.76,300.87,0.0,0.0,0.000,1055013.6,1055013.6,11727,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498708839,2161088.00
06/29/2017 00:00,2,0.000,ALERT,213.06,298.47,59.938,1498708804,"201051344000988","219011344069620",0.00,17.00,0,293.96,300.27,0.0,0.0,0.000,656981.0,656981.0,11779,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498708841,2161089.00
06/29/2017 00:00,2,0.000,ALERT,212.83,297.57,59.970,1498708804,"201051344001025","219011344069620",0.00,16.30,0,295.16,300.27,0.0,0.0,0.000,752998.9,752998.9,11795,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498708842,2161090.00
06/29/2017 00:00,2,0.000,ALERT,213.06,299.07,59.970,1498708804,"201051344000458","219011344069620",0.00,17.50,0,296.36,301.17,0.0,0.0,0.000,757812.2,757812.2,11768,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498708844,2161091.00
06/29/2017 00:00,2,0.000,ALERT,213.74,298.47,59.970,1498708804,"201051344000853","219011344069620",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,758768.9,758768.9,11780,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498708846,2161092.00
06/29/2017 00:00,2,0.000,ALERT,213.29,297.87,59.975,1498708804,"201051344000685","219011344069620",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,752909.1,752909.1,11809,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498708848,2161093.00
06/29/2017 00:00,2,0.000,ALERT,213.06,297.57,60.002,1498708804,"201051344000917","219011344069620",0.00,17.80,0,294.26,299.07,0.0,0.0,0.000,749549.4,749549.4,11796,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498708850,2161094.00
06/29/2017 00:00,2,0.000,ALERT,213.06,298.17,59.965,1498708804,"201051344001145","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,757546.6,757546.6,11787,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498708851,2161095.00
06/29/2017 00:00,2,0.000,ALERT,213.06,297.57,59.965,1498708804,"201051344000651","219011344069620",0.00,16.30,0,295.46,299.07,0.0,0.0,0.000,746245.7,746245.7,11785,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498708853,2161096.00
06/29/2017 00:00,2,0.000,ALERT,212.16,297.57,59.959,1498708804,"274151322000088","219011344069620",0.00,18.00,0,294.56,299.97,0.0,0.0,0.000,957649.9,957649.9,11713,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498708855,2161097.00
06/29/2017 00:00,2,0.000,ALERT,213.06,296.66,59.949,1498708804,"274151322000068","219011344069620",0.00,18.30,0,294.26,299.07,0.0,0.0,0.000,830226.7,830226.7,12020,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498708857,2161098.00
06/29/2017 00:00,2,0.000,ALERT,212.61,298.17,59.965,1498708804,"201051344001135","219011344069620",0.00,17.00,0,295.76,299.97,0.0,0.0,0.000,741676.0,741676.0,11774,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498708859,2161099.00
06/29/2017 00:00,2,0.000,ALERT,213.06,299.37,59.986,1498708804,"201051344000594","219011344069620",0.00,17.00,0,296.36,301.17,0.0,0.0,0.000,760786.4,760786.4,11777,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498708860,2161100.00
06/29/2017 00:00,2,0.000,ALERT,213.06,297.87,59.959,1498708804,"201051344001203","219011344069620",0.00,17.00,0,295.76,301.47,0.0,0.0,0.000,751178.7,751178.7,11815,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498708862,2161101.00
06/29/2017 00:00,2,0.000,ALERT,212.38,298.17,59.954,1498708804,"274151322000054","219011344069620",0.00,18.30,0,294.86,300.57,0.0,0.0,0.000,974582.9,974582.9,11695,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498708864,2161102.00
06/29/2017 00:00,2,0.000,ALERT,213.51,298.77,59.970,1498708804,"201051344000867","219011344069620",0.00,17.30,0,296.06,300.87,0.0,0.0,0.000,744988.2,744988.2,11811,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498708866,2161103.00
06/29/2017 00:00,2,0.000,ALERT,213.06,298.17,59.954,1498708804,"201051344001093","219011344069620",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,749458.6,749458.6,11804,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498708867,2161104.00
06/29/2017 00:00,2,0.000,ALERT,213.06,298.77,59.928,1498708804,"201051344000900","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,766548.7,766548.7,11790,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498708869,2161105.00
06/29/2017 00:00,2,0.000,ALERT,213.51,298.17,59.959,1498708804,"201051344000648","219011344069620",0.00,16.30,0,295.76,300.57,0.0,0.0,0.000,754588.0,754588.0,11779,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498708871,2161106.00
06/29/2017 00:00,2,0.000,ALERT,213.06,299.07,59.959,1498708804,"201051344000569","219011344069620",0.00,17.00,0,296.96,301.47,0.0,0.0,0.000,768675.9,768675.9,11757,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498708873,2161107.00
06/29/2017 00:00,2,0.000,ALERT,213.29,299.07,59.949,1498708804,"201051344000983","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,759235.4,759235.4,11781,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498708875,2161108.00
06/29/2017 00:00,2,0.000,ALERT,213.29,298.47,59.975,1498708804,"201051344001158","219011344069620",0.00,16.30,0,296.06,299.97,0.0,0.0,0.000,744112.2,744112.2,11787,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498708876,2161109.00
06/29/2017 00:00,2,0.000,ALERT,213.51,299.37,59.965,1498708804,"201051344000576","219011344069620",0.00,16.70,0,296.06,300.57,0.0,0.0,0.000,758675.8,758675.8,11787,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498708878,2161110.00
06/29/2017 00:00,2,0.000,ALERT,212.61,296.96,59.959,1498708804,"274151322000087","219011344069620",0.00,18.70,0,294.26,299.67,0.0,0.0,0.000,948433.0,948433.0,11883,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498708880,2161111.00
06/29/2017 00:15,2,0.000,ALERT,213.29,297.87,59.975,1498709703,"201051344000645","219011344069620",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,757617.0,757617.0,11771,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498709705,2161112.00
06/29/2017 00:15,2,0.000,ALERT,212.83,297.87,59.981,1498709703,"274151322000085","219011344069620",0.00,17.80,0,294.86,299.07,0.0,0.0,0.000,970296.9,970296.9,11703,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498709707,2161113.00
06/29/2017 00:15,2,0.000,ALERT,213.51,297.87,59.986,1498709703,"201051344000633","219011344069620",0.00,16.30,0,294.26,299.97,0.0,0.0,0.000,744358.8,744358.8,11821,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498709709,2161114.00
06/29/2017 00:15,2,0.000,ALERT,213.06,298.17,59.986,1498709703,"201051344000469","219011344069620",0.00,16.00,0,295.16,300.27,0.0,0.0,0.000,747754.6,747754.6,11793,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498709711,2161115.00
06/29/2017 00:15,2,0.000,ALERT,212.61,297.87,59.986,1498709703,"201051344000646","219011344069620",0.00,16.70,0,294.56,299.67,0.0,0.0,0.000,742946.0,742946.0,11788,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498709713,2161116.00
06/29/2017 00:15,2,0.000,ALERT,212.16,297.26,59.981,1498709703,"274151322000052","219011344069620",0.00,17.80,0,294.56,299.67,0.0,0.0,0.000,1008670.4,1008670.4,11713,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498709714,2161117.00
06/29/2017 00:15,2,0.000,ALERT,213.06,298.17,59.991,1498709703,"201051344000585","219011344069620",0.00,17.00,0,294.56,299.67,0.0,0.0,0.000,755625.1,755625.1,11789,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498709716,2161118.00
06/29/2017 00:15,2,0.000,ALERT,212.83,298.47,59.975,1498709703,"201051344001230","219011344069620",0.00,16.70,0,295.46,299.97,0.0,0.0,0.000,747542.8,747542.8,11803,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498709718,2161119.00
06/29/2017 00:15,2,0.000,ALERT,213.29,299.07,59.996,1498709703,"201051344000582","219011344069620",0.00,16.70,0,295.76,300.27,0.0,0.0,0.000,736932.2,736932.2,11776,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498709720,2161120.00
06/29/2017 00:15,2,0.000,ALERT,212.61,298.17,59.970,1498709703,"201051344000955","219011344069620",0.00,17.00,0,294.86,299.67,0.0,0.0,0.000,756376.2,756376.2,11797,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498709722,2161121.00
06/29/2017 00:15,2,0.000,ALERT,212.61,297.26,60.007,1498709703,"274151322000094","219011344069620",0.00,17.30,0,294.56,298.77,0.0,0.0,0.000,829667.6,829667.6,12007,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498709724,2161122.00
06/29/2017 00:15,2,0.000,ALERT,213.06,299.07,59.991,1498709703,"201051344000579","219011344069620",0.00,16.70,0,296.66,301.17,0.0,0.0,0.000,765888.6,765888.6,11782,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498709725,2161123.00
06/29/2017 00:15,2,0.000,ALERT,212.83,298.47,59.986,1498709703,"201051344000890","219011344069620",0.00,17.00,0,295.76,300.87,0.0,0.0,0.000,750401.4,750401.4,11795,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498709727,2161124.00
06/29/2017 00:15,2,0.000,ALERT,213.06,297.87,59.986,1498709703,"201051344000438","219011344069620",0.00,16.70,0,295.16,299.97,0.0,0.0,0.000,752977.3,752977.3,11782,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498709729,2161125.00
06/29/2017 00:15,2,0.000,ALERT,213.29,297.57,59.996,1498709703,"201051344000417","219011344069620",0.00,17.00,0,294.56,299.07,0.0,0.0,0.000,684698.1,684698.1,11810,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498709731,2161126.00
06/29/2017 00:15,2,0.000,ALERT,212.61,297.87,59.991,1498709703,"274151322000083","219011344069620",0.00,17.50,0,295.16,299.67,0.0,0.0,0.000,998488.4,998488.4,11715,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498709733,2161127.00
06/29/2017 00:15,2,0.000,ALERT,213.06,297.87,59.954,1498709703,"274151322000076","219011344069620",0.00,17.50,0,294.86,299.37,0.0,0.0,0.000,1065291.9,1065291.9,11718,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498709734,2161128.00
06/29/2017 00:15,2,0.000,ALERT,213.06,299.07,60.002,1498709703,"201051344000868","219011344069620",0.00,16.70,0,296.66,301.17,0.0,0.0,0.000,746182.8,746182.8,11796,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498709736,2161129.00
06/29/2017 00:15,2,0.000,ALERT,212.38,299.07,59.986,1498709703,"274151322000095","219011344069620",0.00,17.30,0,296.06,299.97,0.0,0.0,0.000,1055013.6,1055013.6,11729,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498709738,2161130.00
06/29/2017 00:15,2,0.000,ALERT,212.83,298.47,60.002,1498709703,"201051344000988","219011344069620",0.00,16.70,0,293.66,299.97,0.0,0.0,0.000,656981.0,656981.0,11781,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498709740,2161131.00
06/29/2017 00:15,2,0.000,ALERT,213.06,297.87,60.028,1498709703,"201051344001025","219011344069620",0.00,16.30,0,294.56,299.97,0.0,0.0,0.000,752998.9,752998.9,11797,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498709742,2161132.00
06/29/2017 00:15,2,0.000,ALERT,213.06,298.47,59.996,1498709703,"201051344000458","219011344069620",0.00,17.50,0,296.36,301.17,0.0,0.0,0.000,757812.2,757812.2,11770,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498709743,2161133.00
06/29/2017 00:15,2,0.000,ALERT,213.51,298.47,60.002,1498709703,"201051344000853","219011344069620",0.00,16.70,0,296.06,300.57,0.0,0.0,0.000,758768.9,758768.9,11782,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498709745,2161134.00
06/29/2017 00:15,2,0.000,ALERT,213.29,298.47,60.002,1498709703,"201051344000685","219011344069620",0.00,17.00,0,295.16,299.67,0.0,0.0,0.000,752909.1,752909.1,11811,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498709747,2161135.00
06/29/2017 00:15,2,0.000,ALERT,213.06,297.87,59.986,1498709703,"201051344000917","219011344069620",0.00,17.50,0,293.96,299.07,0.0,0.0,0.000,749549.4,749549.4,11798,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498709749,2161136.00
06/29/2017 00:15,2,0.000,ALERT,213.29,298.47,60.002,1498709703,"201051344001145","219011344069620",0.00,16.70,0,295.46,300.27,0.0,0.0,0.000,757546.6,757546.6,11789,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498709751,2161137.00
06/29/2017 00:15,2,0.000,ALERT,213.06,297.57,59.991,1498709703,"201051344000651","219011344069620",0.00,16.30,0,294.56,299.07,0.0,0.0,0.000,746245.7,746245.7,11787,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498709753,2161138.00
06/29/2017 00:15,2,0.000,ALERT,212.16,297.26,59.991,1498709703,"274151322000088","219011344069620",0.00,17.80,0,294.56,299.07,0.0,0.0,0.000,957649.9,957649.9,11715,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498709754,2161139.00
06/29/2017 00:15,2,0.000,ALERT,213.06,296.96,60.002,1498709703,"274151322000068","219011344069620",0.00,18.00,0,294.26,298.17,0.0,0.0,0.000,830226.7,830226.7,12022,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498709756,2161140.00
06/29/2017 00:15,2,0.000,ALERT,212.61,298.17,60.034,1498709703,"201051344001135","219011344069620",0.00,16.70,0,295.16,299.97,0.0,0.0,0.000,741676.0,741676.0,11776,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498709758,2161141.00
06/29/2017 00:15,2,0.000,ALERT,212.83,299.07,60.002,1498709703,"201051344000594","219011344069620",0.00,16.70,0,296.06,301.17,0.0,0.0,0.000,760786.4,760786.4,11779,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498709760,2161142.00
06/29/2017 00:15,2,0.000,ALERT,213.29,298.17,60.012,1498709703,"201051344001203","219011344069620",0.00,16.70,0,295.16,301.47,0.0,0.0,0.000,751178.7,751178.7,11817,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498709762,2161143.00
06/29/2017 00:15,2,0.000,ALERT,212.38,297.87,60.002,1498709703,"274151322000054","219011344069620",0.00,18.00,0,294.56,299.67,0.0,0.0,0.000,974582.9,974582.9,11697,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498709763,2161144.00
06/29/2017 00:15,2,0.000,ALERT,213.29,298.47,60.034,1498709703,"201051344000867","219011344069620",0.00,17.30,0,295.76,300.57,0.0,0.0,0.000,744988.2,744988.2,11813,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498709765,2161145.00
06/29/2017 00:15,2,0.000,ALERT,213.06,298.47,60.023,1498709703,"201051344001093","219011344069620",0.00,17.30,0,295.16,299.67,0.0,0.0,0.000,749458.6,749458.6,11806,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498709767,2161146.00
06/29/2017 00:15,2,0.000,ALERT,213.06,298.77,60.007,1498709703,"201051344000900","219011344069620",0.00,16.70,0,295.76,300.27,0.0,0.0,0.000,766548.7,766548.7,11792,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498709769,2161147.00
06/29/2017 00:15,2,0.000,ALERT,213.29,298.17,60.007,1498709703,"201051344000648","219011344069620",0.00,16.30,0,295.76,300.57,0.0,0.0,0.000,754588.0,754588.0,11781,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498709770,2161148.00
06/29/2017 00:15,2,0.000,ALERT,213.29,299.37,60.007,1498709703,"201051344000569","219011344069620",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,768675.9,768675.9,11759,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498709772,2161149.00
06/29/2017 00:15,2,0.000,ALERT,213.06,298.77,60.002,1498709703,"201051344000983","219011344069620",0.00,17.00,0,296.36,300.87,0.0,0.0,0.000,759235.4,759235.4,11783,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498709774,2161150.00
06/29/2017 00:15,2,0.000,ALERT,213.06,298.17,60.023,1498709703,"201051344001158","219011344069620",0.00,16.30,0,295.46,299.97,0.0,0.0,0.000,744112.2,744112.2,11789,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498709776,2161151.00
06/29/2017 00:15,2,0.000,ALERT,213.51,299.07,60.012,1498709703,"201051344000576","219011344069620",0.00,16.30,0,296.36,300.57,0.0,0.0,0.000,758675.8,758675.8,11789,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498709778,2161152.00
06/29/2017 00:15,2,0.000,ALERT,212.61,297.87,60.007,1498709703,"274151322000087","219011344069620",0.00,18.30,0,294.26,298.77,0.0,0.0,0.000,948433.0,948433.0,11885,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498709779,2161153.00
06/29/2017 00:30,2,0.000,ALERT,213.96,299.07,59.986,1498710603,"201051344000645","219011344069620",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,757617.0,757617.0,11773,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498710605,2161154.00
06/29/2017 00:30,2,0.000,ALERT,212.83,297.87,59.975,1498710603,"274151322000085","219011344069620",0.00,17.80,0,296.36,299.37,0.0,0.0,0.000,970296.9,970296.9,11705,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498710607,2161155.00
06/29/2017 00:30,2,0.000,ALERT,213.96,299.07,59.996,1498710603,"201051344000633","219011344069620",0.00,16.30,0,294.56,299.97,0.0,0.0,0.000,744358.8,744358.8,11823,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498710609,2161156.00
06/29/2017 00:30,2,0.000,ALERT,213.29,298.77,59.949,1498710603,"201051344000469","219011344069620",0.00,16.00,0,295.16,300.27,0.0,0.0,0.000,747754.6,747754.6,11795,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498710611,2161157.00
06/29/2017 00:30,2,0.000,ALERT,212.61,298.17,59.996,1498710603,"201051344000646","219011344069620",0.00,16.30,0,295.46,299.67,0.0,0.0,0.000,742946.0,742946.0,11790,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498710613,2161158.00
06/29/2017 00:30,2,0.000,ALERT,212.38,296.96,59.986,1498710603,"274151322000052","219011344069620",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,1008670.4,1008670.4,11715,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498710615,2161159.00
06/29/2017 00:30,2,0.000,ALERT,213.06,298.47,59.959,1498710603,"201051344000585","219011344069620",0.00,16.70,0,295.76,299.97,0.0,0.0,0.000,755625.1,755625.1,11791,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498710617,2161160.00
06/29/2017 00:30,2,0.000,ALERT,213.06,298.77,60.007,1498710603,"201051344001230","219011344069620",0.00,16.30,0,296.36,299.97,0.0,0.0,0.000,747542.8,747542.8,11805,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498710618,2161161.00
06/29/2017 00:30,2,0.000,ALERT,213.51,299.37,60.007,1498710603,"201051344000582","219011344069620",0.00,16.30,0,297.26,300.57,0.0,0.0,0.000,736932.2,736932.2,11778,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498710620,2161162.00
06/29/2017 00:30,2,0.000,ALERT,212.38,298.17,59.996,1498710603,"201051344000955","219011344069620",0.00,16.70,0,296.36,299.67,0.0,0.0,0.000,756376.2,756376.2,11799,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498710622,2161163.00
06/29/2017 00:30,2,0.000,ALERT,212.83,297.57,60.002,1498710603,"274151322000094","219011344069620",0.00,17.30,0,295.76,298.77,0.0,0.0,0.000,829667.6,829667.6,12009,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498710624,2161164.00
06/29/2017 00:30,2,0.000,ALERT,213.29,299.67,59.996,1498710603,"201051344000579","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,765888.6,765888.6,11784,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498710626,2161165.00
06/29/2017 00:30,2,0.000,ALERT,212.61,298.77,59.996,1498710603,"201051344000890","219011344069620",0.00,17.00,0,296.06,300.87,0.0,0.0,0.000,750401.4,750401.4,11797,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498710627,2161166.00
06/29/2017 00:30,2,0.000,ALERT,213.06,298.47,59.991,1498710603,"201051344000438","219011344069620",0.00,16.30,0,296.06,299.97,0.0,0.0,0.000,752977.3,752977.3,11784,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498710629,2161167.00
06/29/2017 00:30,2,0.000,ALERT,213.06,297.57,59.991,1498710603,"201051344000417","219011344069620",0.00,16.70,0,295.46,299.37,0.0,0.0,0.000,684698.1,684698.1,11812,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498710631,2161168.00
06/29/2017 00:30,2,0.000,ALERT,212.61,297.87,59.981,1498710603,"274151322000083","219011344069620",0.00,17.30,0,296.36,299.97,0.0,0.0,0.000,998488.4,998488.4,11717,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498710633,2161169.00
06/29/2017 00:30,2,0.000,ALERT,213.29,298.17,60.018,1498710603,"274151322000076","219011344069620",0.00,17.50,0,296.06,299.67,0.0,0.0,0.000,1065291.9,1065291.9,11720,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498710635,2161170.00
06/29/2017 00:30,2,0.000,ALERT,213.06,299.37,59.986,1498710603,"201051344000868","219011344069620",0.00,16.30,0,297.57,301.17,0.0,0.0,0.000,746182.8,746182.8,11798,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498710637,2161171.00
06/29/2017 00:30,2,0.000,ALERT,212.61,299.07,59.981,1498710603,"274151322000095","219011344069620",0.00,17.00,0,297.26,300.27,0.0,0.0,0.000,1055013.6,1055013.6,11731,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498710638,2161172.00
06/29/2017 00:30,2,0.000,ALERT,213.29,299.37,59.986,1498710603,"201051344000988","219011344069620",0.00,16.70,0,294.26,300.27,0.0,0.0,0.000,656981.0,656981.0,11783,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498710640,2161173.00
06/29/2017 00:30,2,0.000,ALERT,212.61,297.57,59.970,1498710603,"201051344001025","219011344069620",0.00,16.30,0,295.76,300.57,0.0,0.0,0.000,752998.9,752998.9,11799,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498710642,2161174.00
06/29/2017 00:30,2,0.000,ALERT,213.29,299.07,59.981,1498710603,"201051344000458","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,757812.2,757812.2,11772,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498710644,2161175.00
06/29/2017 00:30,2,0.000,ALERT,213.96,299.37,59.975,1498710603,"201051344000853","219011344069620",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,758768.9,758768.9,11784,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498710646,2161176.00
06/29/2017 00:30,2,0.000,ALERT,213.06,298.17,59.954,1498710603,"201051344000685","219011344069620",0.00,16.70,0,296.66,299.97,0.0,0.0,0.000,752909.1,752909.1,11813,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498710647,2161177.00
06/29/2017 00:30,2,0.000,ALERT,213.06,297.87,59.975,1498710603,"201051344000917","219011344069620",0.00,17.50,0,295.16,299.37,0.0,0.0,0.000,749549.4,749549.4,11800,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498710649,2161178.00
06/29/2017 00:30,2,0.000,ALERT,213.29,298.47,59.938,1498710603,"201051344001145","219011344069620",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,757546.6,757546.6,11791,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498710651,2161179.00
06/29/2017 00:30,2,0.000,ALERT,212.83,297.57,59.981,1498710603,"201051344000651","219011344069620",0.00,16.00,0,296.06,299.67,0.0,0.0,0.000,746245.7,746245.7,11789,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498710653,2161180.00
06/29/2017 00:30,2,0.000,ALERT,212.38,298.17,59.965,1498710603,"274151322000088","219011344069620",0.00,17.80,0,296.36,299.67,0.0,0.0,0.000,957649.9,957649.9,11717,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498710655,2161181.00
06/29/2017 00:30,2,0.000,ALERT,213.51,297.57,59.970,1498710603,"274151322000068","219011344069620",0.00,18.00,0,295.76,298.77,0.0,0.0,0.000,830226.7,830226.7,12024,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498710656,2161182.00
06/29/2017 00:30,2,0.000,ALERT,212.38,297.87,59.970,1498710603,"201051344001135","219011344069620",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,741676.0,741676.0,11778,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498710658,2161183.00
06/29/2017 00:30,2,0.000,ALERT,213.29,299.97,59.975,1498710603,"201051344000594","219011344069620",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,760786.4,760786.4,11781,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498710660,2161184.00
06/29/2017 00:30,2,0.000,ALERT,213.06,298.17,59.965,1498710603,"201051344001203","219011344069620",0.00,16.70,0,296.36,301.47,0.0,0.0,0.000,751178.7,751178.7,11819,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498710662,2161185.00
06/29/2017 00:30,2,0.000,ALERT,212.61,297.87,59.965,1498710603,"274151322000054","219011344069620",0.00,18.00,0,296.36,299.97,0.0,0.0,0.000,974582.9,974582.9,11699,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498710664,2161186.00
06/29/2017 00:30,2,0.000,ALERT,213.74,299.07,59.970,1498710603,"201051344000867","219011344069620",0.00,17.00,0,296.36,300.87,0.0,0.0,0.000,744988.2,744988.2,11815,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498710665,2161187.00
06/29/2017 00:30,2,0.000,ALERT,212.83,297.87,59.970,1498710603,"201051344001093","219011344069620",0.00,17.30,0,296.36,299.97,0.0,0.0,0.000,749458.6,749458.6,11808,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498710667,2161188.00
06/29/2017 00:30,2,0.000,ALERT,213.29,299.37,59.965,1498710603,"201051344000900","219011344069620",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,766548.7,766548.7,11794,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498710669,2161189.00
06/29/2017 00:30,2,0.000,ALERT,213.51,298.77,59.970,1498710603,"201051344000648","219011344069620",0.00,16.00,0,296.06,300.57,0.0,0.0,0.000,754588.0,754588.0,11783,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498710671,2161190.00
06/29/2017 00:30,2,0.000,ALERT,213.29,299.67,59.965,1498710603,"201051344000569","219011344069620",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,768675.9,768675.9,11761,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498710673,2161191.00
06/29/2017 00:30,2,0.000,ALERT,213.29,299.67,59.928,1498710603,"201051344000983","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,759235.4,759235.4,11785,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498710675,2161192.00
06/29/2017 00:30,2,0.000,ALERT,213.29,298.77,59.922,1498710603,"201051344001158","219011344069620",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,744112.2,744112.2,11791,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498710677,2161193.00
06/29/2017 00:30,2,0.000,ALERT,213.74,299.67,59.970,1498710603,"201051344000576","219011344069620",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,758675.8,758675.8,11791,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498710678,2161194.00
06/29/2017 00:30,2,0.000,ALERT,213.06,298.17,59.938,1498710603,"274151322000087","219011344069620",0.00,18.00,0,295.76,299.37,0.0,0.0,0.000,948433.0,948433.0,11887,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498710680,2161195.00
06/29/2017 00:45,2,0.000,ALERT,213.74,299.37,59.981,1498711503,"201051344000645","219011344069620",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,757617.0,757617.0,11775,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498711505,2161196.00
06/29/2017 00:45,2,0.000,ALERT,213.06,298.77,59.975,1498711503,"274151322000085","219011344069620",0.00,17.50,0,295.76,299.97,0.0,0.0,0.000,970296.9,970296.9,11707,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498711507,2161197.00
06/29/2017 00:45,2,0.000,ALERT,214.19,299.37,59.986,1498711503,"201051344000633","219011344069620",0.00,16.00,0,295.46,300.57,0.0,0.0,0.000,744358.8,744358.8,11825,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498711509,2161198.00
06/29/2017 00:45,2,0.000,ALERT,213.51,299.67,59.981,1498711503,"201051344000469","219011344069620",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,747754.6,747754.6,11797,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498711511,2161199.00
06/29/2017 00:45,2,0.000,ALERT,212.83,298.47,59.991,1498711503,"201051344000646","219011344069620",0.00,16.30,0,295.46,299.97,0.0,0.0,0.000,742946.0,742946.0,11792,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498711512,2161200.00
06/29/2017 00:45,2,0.000,ALERT,212.83,299.37,59.981,1498711503,"274151322000052","219011344069620",0.00,17.50,0,295.46,300.57,0.0,0.0,0.000,1008670.4,1008670.4,11717,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498711514,2161201.00
06/29/2017 00:45,2,0.000,ALERT,213.29,299.07,59.981,1498711503,"201051344000585","219011344069620",0.00,16.70,0,295.76,300.27,0.0,0.0,0.000,755625.1,755625.1,11793,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498711516,2161202.00
06/29/2017 00:45,2,0.000,ALERT,213.06,299.37,59.933,1498711503,"201051344001230","219011344069620",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,747542.8,747542.8,11807,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498711518,2161203.00
06/29/2017 00:45,2,0.000,ALERT,213.74,299.97,59.986,1498711503,"201051344000582","219011344069620",0.00,16.30,0,297.26,300.87,0.0,0.0,0.000,736932.2,736932.2,11780,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498711520,2161204.00
06/29/2017 00:45,2,0.000,ALERT,212.83,299.07,59.991,1498711503,"201051344000955","219011344069620",0.00,16.70,0,296.06,299.97,0.0,0.0,0.000,756376.2,756376.2,11801,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498711522,2161205.00
06/29/2017 00:45,2,0.000,ALERT,213.29,298.47,59.981,1498711503,"274151322000094","219011344069620",0.00,17.00,0,295.46,299.37,0.0,0.0,0.000,829667.6,829667.6,12011,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498711523,2161206.00
06/29/2017 00:45,2,0.000,ALERT,213.51,300.27,59.986,1498711503,"201051344000579","219011344069620",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,765888.6,765888.6,11786,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498711525,2161207.00
06/29/2017 00:45,2,0.000,ALERT,213.06,299.37,59.991,1498711503,"201051344000890","219011344069620",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,750401.4,750401.4,11799,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498711527,2161208.00
06/29/2017 00:45,2,0.000,ALERT,213.29,299.07,59.996,1498711503,"201051344000438","219011344069620",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,752977.3,752977.3,11786,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498711529,2161209.00
06/29/2017 00:45,2,0.000,ALERT,213.29,298.47,59.975,1498711503,"201051344000417","219011344069620",0.00,16.70,0,295.76,299.67,0.0,0.0,0.000,684698.1,684698.1,11814,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498711531,2161210.00
06/29/2017 00:45,2,0.000,ALERT,213.06,299.07,59.981,1498711503,"274151322000083","219011344069620",0.00,17.30,0,296.06,300.57,0.0,0.0,0.000,998488.4,998488.4,11719,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498711532,2161211.00
06/29/2017 00:45,2,0.000,ALERT,213.51,298.77,59.991,1498711503,"274151322000076","219011344069620",0.00,17.30,0,295.76,300.27,0.0,0.0,0.000,1065291.9,1065291.9,11722,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498711534,2161212.00
06/29/2017 00:45,2,0.000,ALERT,213.29,300.27,59.996,1498711503,"201051344000868","219011344069620",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,746182.8,746182.8,11800,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498711536,2161213.00
