ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2017 00:45,2,0.000,ALERT,212.83,299.67,59.959,1498711503,"274151322000095","219011344069620",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,1055013.6,1055013.6,11733,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498711538,2161214.00
06/29/2017 00:45,2,0.000,ALERT,213.29,299.67,59.970,1498711503,"201051344000988","219011344069620",0.00,16.70,0,294.86,300.87,0.0,0.0,0.000,656981.0,656981.0,11785,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498711540,2161215.00
06/29/2017 00:45,2,0.000,ALERT,213.06,298.17,60.023,1498711503,"201051344001025","219011344069620",0.00,16.00,0,295.46,300.57,0.0,0.0,0.000,752998.9,752998.9,11801,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498711542,2161216.00
06/29/2017 00:45,2,0.000,ALERT,213.29,299.67,59.954,1498711503,"201051344000458","219011344069620",0.00,17.30,0,297.26,301.77,0.0,0.0,0.000,757812.2,757812.2,11774,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498711543,2161217.00
06/29/2017 00:45,2,0.000,ALERT,213.96,299.37,59.996,1498711503,"201051344000853","219011344069620",0.00,16.00,0,296.96,301.17,0.0,0.0,0.000,758768.9,758768.9,11786,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498711545,2161218.00
06/29/2017 00:45,2,0.000,ALERT,213.51,299.07,59.986,1498711503,"201051344000685","219011344069620",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,752909.1,752909.1,11815,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498711547,2161219.00
06/29/2017 00:45,2,0.000,ALERT,213.29,298.47,59.986,1498711503,"201051344000917","219011344069620",0.00,17.30,0,294.86,299.67,0.0,0.0,0.000,749549.4,749549.4,11802,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498711549,2161220.00
06/29/2017 00:45,2,0.000,ALERT,213.51,299.37,59.991,1498711503,"201051344001145","219011344069620",0.00,16.00,0,296.36,300.87,0.0,0.0,0.000,757546.6,757546.6,11793,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498711550,2161221.00
06/29/2017 00:45,2,0.000,ALERT,213.29,298.17,59.986,1498711503,"201051344000651","219011344069620",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,746245.7,746245.7,11791,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498711552,2161222.00
06/29/2017 00:45,2,0.000,ALERT,212.61,299.07,59.944,1498711503,"274151322000088","219011344069620",0.00,17.50,0,295.76,299.97,0.0,0.0,0.000,957649.9,957649.9,11719,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498711554,2161223.00
06/29/2017 00:45,2,0.000,ALERT,213.51,298.17,59.975,1498711503,"274151322000068","219011344069620",0.00,17.80,0,295.16,299.37,0.0,0.0,0.000,830226.7,830226.7,12026,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498711556,2161224.00
06/29/2017 00:45,2,0.000,ALERT,213.06,298.77,59.986,1498711503,"201051344001135","219011344069620",0.00,16.30,0,296.36,300.57,0.0,0.0,0.000,741676.0,741676.0,11780,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498711558,2161225.00
06/29/2017 00:45,2,0.000,ALERT,213.29,300.27,59.954,1498711503,"201051344000594","219011344069620",0.00,16.30,0,296.96,301.47,0.0,0.0,0.000,760786.4,760786.4,11783,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498711559,2161226.00
06/29/2017 00:45,2,0.000,ALERT,213.51,299.07,59.991,1498711503,"201051344001203","219011344069620",0.00,16.30,0,296.36,302.07,0.0,0.0,0.000,751178.7,751178.7,11821,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498711561,2161227.00
06/29/2017 00:45,2,0.000,ALERT,212.83,298.77,59.986,1498711503,"274151322000054","219011344069620",0.00,17.80,0,296.06,300.57,0.0,0.0,0.000,974582.9,974582.9,11701,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498711563,2161228.00
06/29/2017 00:45,2,0.000,ALERT,213.74,299.67,59.991,1498711503,"201051344000867","219011344069620",0.00,17.00,0,296.66,301.47,0.0,0.0,0.000,744988.2,744988.2,11817,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498711565,2161229.00
06/29/2017 00:45,2,0.000,ALERT,213.51,299.07,59.991,1498711503,"201051344001093","219011344069620",0.00,17.00,0,296.36,299.97,0.0,0.0,0.000,749458.6,749458.6,11810,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498711567,2161230.00
06/29/2017 00:45,2,0.000,ALERT,213.29,299.67,59.991,1498711503,"201051344000900","219011344069620",0.00,16.30,0,296.96,300.87,0.0,0.0,0.000,766548.7,766548.7,11796,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498711569,2161231.00
06/29/2017 00:45,2,0.000,ALERT,213.74,299.67,60.002,1498711503,"201051344000648","219011344069620",0.00,16.00,0,296.66,301.17,0.0,0.0,0.000,754588.0,754588.0,11785,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498711570,2161232.00
06/29/2017 00:45,2,0.000,ALERT,213.29,300.27,59.996,1498711503,"201051344000569","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,768675.9,768675.9,11763,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498711572,2161233.00
06/29/2017 00:45,2,0.000,ALERT,213.51,299.97,60.002,1498711503,"201051344000983","219011344069620",0.00,16.70,0,297.87,301.47,0.0,0.0,0.000,759235.4,759235.4,11787,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498711574,2161234.00
06/29/2017 00:45,2,0.000,ALERT,213.74,299.97,60.002,1498711503,"201051344001158","219011344069620",0.00,16.00,0,296.66,300.57,0.0,0.0,0.000,744112.2,744112.2,11793,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498711576,2161235.00
06/29/2017 00:45,2,0.000,ALERT,213.96,300.27,59.991,1498711503,"201051344000576","219011344069620",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,758675.8,758675.8,11793,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498711578,2161236.00
06/29/2017 00:45,2,0.000,ALERT,213.06,297.87,59.991,1498711503,"274151322000087","219011344069620",0.00,18.00,0,295.16,299.67,0.0,0.0,0.000,948433.0,948433.0,11889,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498711579,2161237.00
06/29/2017 01:00,2,0.000,ALERT,213.96,299.97,59.970,1498712403,"201051344000645","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,757617.0,757617.0,11777,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498712405,2161238.00
06/29/2017 01:00,2,0.000,ALERT,213.06,298.47,59.954,1498712403,"274151322000085","219011344069620",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,970296.9,970296.9,11709,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498712407,2161239.00
06/29/2017 01:00,2,0.000,ALERT,213.96,299.67,59.986,1498712403,"201051344000633","219011344069620",0.00,16.00,0,296.06,300.87,0.0,0.0,0.000,744358.8,744358.8,11827,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498712409,2161240.00
06/29/2017 01:00,2,0.000,ALERT,213.74,299.67,59.991,1498712403,"201051344000469","219011344069620",0.00,15.80,0,296.66,300.87,0.0,0.0,0.000,747754.6,747754.6,11799,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498712411,2161241.00
06/29/2017 01:00,2,0.000,ALERT,213.29,299.07,59.991,1498712403,"201051344000646","219011344069620",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,742946.0,742946.0,11794,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498712413,2161242.00
06/29/2017 01:00,2,0.000,ALERT,212.83,299.37,59.954,1498712403,"274151322000052","219011344069620",0.00,17.50,0,296.06,300.57,0.0,0.0,0.000,1008670.4,1008670.4,11719,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498712414,2161243.00
06/29/2017 01:00,2,0.000,ALERT,213.51,299.37,59.981,1498712403,"201051344000585","219011344069620",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,755625.1,755625.1,11795,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498712416,2161244.00
06/29/2017 01:00,2,0.000,ALERT,213.29,299.37,59.965,1498712403,"201051344001230","219011344069620",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,747542.8,747542.8,11809,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498712418,2161245.00
06/29/2017 01:00,2,0.000,ALERT,213.96,300.27,59.981,1498712403,"201051344000582","219011344069620",0.00,16.30,0,297.87,301.17,0.0,0.0,0.000,736932.2,736932.2,11782,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498712420,2161246.00
06/29/2017 01:00,2,0.000,ALERT,213.06,299.07,59.981,1498712403,"201051344000955","219011344069620",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,756376.2,756376.2,11803,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498712422,2161247.00
06/29/2017 01:00,2,0.000,ALERT,213.06,298.17,59.975,1498712403,"274151322000094","219011344069620",0.00,17.00,0,296.06,299.37,0.0,0.0,0.000,829667.6,829667.6,12013,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498712424,2161248.00
06/29/2017 01:00,2,0.000,ALERT,213.51,300.27,59.975,1498712403,"201051344000579","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,765888.6,765888.6,11788,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498712425,2161249.00
06/29/2017 01:00,2,0.000,ALERT,213.29,299.67,59.970,1498712403,"201051344000890","219011344069620",0.00,16.70,0,297.87,301.47,0.0,0.0,0.000,750401.4,750401.4,11801,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498712427,2161250.00
06/29/2017 01:00,2,0.000,ALERT,213.51,299.37,59.975,1498712403,"201051344000438","219011344069620",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,752977.3,752977.3,11788,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498712429,2161251.00
06/29/2017 01:00,2,0.000,ALERT,213.74,298.77,59.975,1498712403,"201051344000417","219011344069620",0.00,16.30,0,296.66,299.67,0.0,0.0,0.000,684698.1,684698.1,11816,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498712431,2161252.00
06/29/2017 01:00,2,0.000,ALERT,213.06,299.07,59.970,1498712403,"274151322000083","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,998488.4,998488.4,11721,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498712433,2161253.00
06/29/2017 01:00,2,0.000,ALERT,213.51,299.37,59.938,1498712403,"274151322000076","219011344069620",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,1065291.9,1065291.9,11724,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498712434,2161254.00
06/29/2017 01:00,2,0.000,ALERT,213.51,299.97,59.970,1498712403,"201051344000868","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,746182.8,746182.8,11802,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498712436,2161255.00
06/29/2017 01:00,2,0.000,ALERT,213.06,299.97,59.954,1498712403,"274151322000095","219011344069620",0.00,17.00,0,297.57,301.17,0.0,0.0,0.000,1055013.6,1055013.6,11735,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498712438,2161256.00
06/29/2017 01:00,2,0.000,ALERT,213.51,299.67,59.991,1498712403,"201051344000988","219011344069620",0.00,16.30,0,295.46,301.17,0.0,0.0,0.000,656981.0,656981.0,11787,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498712440,2161257.00
06/29/2017 01:00,2,0.000,ALERT,213.29,298.47,59.938,1498712403,"201051344001025","219011344069620",0.00,16.00,0,296.06,300.87,0.0,0.0,0.000,752998.9,752998.9,11803,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498712442,2161258.00
06/29/2017 01:00,2,0.000,ALERT,213.51,299.97,59.933,1498712403,"201051344000458","219011344069620",0.00,17.00,0,297.57,302.07,0.0,0.0,0.000,757812.2,757812.2,11776,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498712443,2161259.00
06/29/2017 01:00,2,0.000,ALERT,214.19,299.97,60.012,1498712403,"201051344000853","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,758768.9,758768.9,11788,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498712445,2161260.00
06/29/2017 01:00,2,0.000,ALERT,213.74,299.37,59.965,1498712403,"201051344000685","219011344069620",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,752909.1,752909.1,11817,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498712447,2161261.00
06/29/2017 01:00,2,0.000,ALERT,213.51,298.77,59.965,1498712403,"201051344000917","219011344069620",0.00,17.30,0,295.76,299.67,0.0,0.0,0.000,749549.4,749549.4,11804,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498712449,2161262.00
06/29/2017 01:00,2,0.000,ALERT,213.51,299.07,59.970,1498712403,"201051344001145","219011344069620",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,757546.6,757546.6,11795,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498712450,2161263.00
06/29/2017 01:00,2,0.000,ALERT,213.51,298.47,59.970,1498712403,"201051344000651","219011344069620",0.00,16.00,0,296.36,299.97,0.0,0.0,0.000,746245.7,746245.7,11793,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498712452,2161264.00
06/29/2017 01:00,2,0.000,ALERT,212.83,298.77,59.965,1498712403,"274151322000088","219011344069620",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,957649.9,957649.9,11721,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498712454,2161265.00
06/29/2017 01:00,2,0.000,ALERT,213.74,298.47,59.938,1498712403,"274151322000068","219011344069620",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,830226.7,830226.7,12028,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498712456,2161266.00
06/29/2017 01:00,2,0.000,ALERT,213.06,299.07,59.970,1498712403,"201051344001135","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,741676.0,741676.0,11782,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498712458,2161267.00
06/29/2017 01:00,2,0.000,ALERT,213.51,300.87,59.944,1498712403,"201051344000594","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,760786.4,760786.4,11785,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498712460,2161268.00
06/29/2017 01:00,2,0.000,ALERT,213.51,299.07,59.981,1498712403,"201051344001203","219011344069620",0.00,16.30,0,297.26,302.37,0.0,0.0,0.000,751178.7,751178.7,11823,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498712461,2161269.00
06/29/2017 01:00,2,0.000,ALERT,213.06,299.37,59.965,1498712403,"274151322000054","219011344069620",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,974582.9,974582.9,11703,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498712463,2161270.00
06/29/2017 01:00,2,0.000,ALERT,213.96,299.97,59.981,1498712403,"201051344000867","219011344069620",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,744988.2,744988.2,11819,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498712465,2161271.00
06/29/2017 01:00,2,0.000,ALERT,213.51,299.07,59.933,1498712403,"201051344001093","219011344069620",0.00,17.00,0,296.96,300.27,0.0,0.0,0.000,749458.6,749458.6,11812,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498712467,2161272.00
06/29/2017 01:00,2,0.000,ALERT,213.51,300.27,59.970,1498712403,"201051344000900","219011344069620",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,766548.7,766548.7,11798,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498712469,2161273.00
06/29/2017 01:00,2,0.000,ALERT,213.96,299.67,59.959,1498712403,"201051344000648","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,754588.0,754588.0,11787,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498712470,2161274.00
06/29/2017 01:00,2,0.000,ALERT,213.74,300.57,59.970,1498712403,"201051344000569","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,768675.9,768675.9,11765,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498712472,2161275.00
06/29/2017 01:00,2,0.000,ALERT,213.74,300.27,59.975,1498712403,"201051344000983","219011344069620",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,759235.4,759235.4,11789,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498712474,2161276.00
06/29/2017 01:00,2,0.000,ALERT,213.51,299.67,60.023,1498712403,"201051344001158","219011344069620",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,744112.2,744112.2,11795,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498712476,2161277.00
06/29/2017 01:00,2,0.000,ALERT,214.19,300.57,60.007,1498712403,"201051344000576","219011344069620",0.00,16.30,0,298.17,301.47,0.0,0.0,0.000,758675.8,758675.8,11795,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498712477,2161278.00
06/29/2017 01:00,2,0.000,ALERT,213.29,298.77,59.965,1498712403,"274151322000087","219011344069620",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,948433.0,948433.0,11891,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498712479,2161279.00
06/29/2017 01:15,2,0.000,ALERT,213.96,299.67,59.986,1498713304,"201051344000645","219011344069620",0.00,17.00,0,298.17,301.47,0.0,0.0,0.000,757617.0,757617.0,11779,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498713306,2161280.00
06/29/2017 01:15,2,0.000,ALERT,213.29,299.07,59.975,1498713304,"274151322000085","219011344069620",0.00,17.50,0,296.96,300.27,0.0,0.0,0.000,970296.9,970296.9,11711,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498713307,2161281.00
06/29/2017 01:15,2,0.000,ALERT,214.41,299.67,59.991,1498713304,"201051344000633","219011344069620",0.00,16.00,0,296.36,301.17,0.0,0.0,0.000,744358.8,744358.8,11829,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498713309,2161282.00
06/29/2017 01:15,2,0.000,ALERT,213.74,299.37,59.954,1498713304,"201051344000469","219011344069620",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,747754.6,747754.6,11801,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498713311,2161283.00
06/29/2017 01:15,2,0.000,ALERT,213.06,299.07,60.018,1498713304,"201051344000646","219011344069620",0.00,16.00,0,296.66,300.27,0.0,0.0,0.000,742946.0,742946.0,11796,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498713313,2161284.00
06/29/2017 01:15,2,0.000,ALERT,213.06,299.37,59.986,1498713304,"274151322000052","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,1008670.4,1008670.4,11721,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498713315,2161285.00
06/29/2017 01:15,2,0.000,ALERT,213.74,299.07,60.002,1498713304,"201051344000585","219011344069620",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,755625.1,755625.1,11797,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498713316,2161286.00
06/29/2017 01:15,2,0.000,ALERT,213.29,299.37,59.991,1498713304,"201051344001230","219011344069620",0.00,16.30,0,297.26,300.87,0.0,0.0,0.000,747542.8,747542.8,11811,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498713318,2161287.00
06/29/2017 01:15,2,0.000,ALERT,213.96,299.97,59.954,1498713304,"201051344000582","219011344069620",0.00,16.00,0,298.17,301.47,0.0,0.0,0.000,736932.2,736932.2,11784,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498713320,2161288.00
06/29/2017 01:15,2,0.000,ALERT,213.06,299.07,59.949,1498713304,"201051344000955","219011344069620",0.00,16.30,0,297.26,300.57,0.0,0.0,0.000,756376.2,756376.2,11805,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498713322,2161289.00
06/29/2017 01:15,2,0.000,ALERT,213.06,297.87,59.991,1498713304,"274151322000094","219011344069620",0.00,17.00,0,296.66,299.67,0.0,0.0,0.000,829667.6,829667.6,12015,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498713323,2161290.00
06/29/2017 01:15,2,0.000,ALERT,213.96,300.57,59.991,1498713304,"201051344000579","219011344069620",0.00,16.30,0,298.77,302.07,0.0,0.0,0.000,765888.6,765888.6,11790,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498713325,2161291.00
06/29/2017 01:15,2,0.000,ALERT,213.51,299.67,59.991,1498713304,"201051344000890","219011344069620",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,750401.4,750401.4,11803,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498713327,2161292.00
06/29/2017 01:15,2,0.000,ALERT,213.51,299.07,59.986,1498713304,"201051344000438","219011344069620",0.00,16.00,0,297.57,300.87,0.0,0.0,0.000,752977.3,752977.3,11790,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498713329,2161293.00
06/29/2017 01:15,2,0.000,ALERT,213.74,298.77,59.981,1498713304,"201051344000417","219011344069620",0.00,16.30,0,296.66,300.27,0.0,0.0,0.000,684698.1,684698.1,11818,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498713331,2161294.00
06/29/2017 01:15,2,0.000,ALERT,213.29,299.37,60.002,1498713304,"274151322000083","219011344069620",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,998488.4,998488.4,11723,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498713332,2161295.00
06/29/2017 01:15,2,0.000,ALERT,213.74,298.47,60.002,1498713304,"274151322000076","219011344069620",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,1065291.9,1065291.9,11726,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498713334,2161296.00
06/29/2017 01:15,2,0.000,ALERT,213.51,300.27,59.991,1498713304,"201051344000868","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,746182.8,746182.8,11804,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498713336,2161297.00
06/29/2017 01:15,2,0.000,ALERT,213.29,299.97,59.986,1498713304,"274151322000095","219011344069620",0.00,16.70,0,297.87,301.47,0.0,0.0,0.000,1055013.6,1055013.6,11737,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498713338,2161298.00
06/29/2017 01:15,2,0.000,ALERT,213.51,299.67,60.012,1498713304,"201051344000988","219011344069620",0.00,16.30,0,295.46,301.17,0.0,0.0,0.000,656981.0,656981.0,11789,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498713340,2161299.00
06/29/2017 01:15,2,0.000,ALERT,213.51,298.77,59.991,1498713304,"201051344001025","219011344069620",0.00,15.80,0,296.96,301.47,0.0,0.0,0.000,752998.9,752998.9,11805,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498713342,2161300.00
06/29/2017 01:15,2,0.000,ALERT,213.51,299.97,60.007,1498713304,"201051344000458","219011344069620",0.00,17.00,0,297.87,302.37,0.0,0.0,0.000,757812.2,757812.2,11778,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498713343,2161301.00
06/29/2017 01:15,2,0.000,ALERT,214.19,299.67,59.959,1498713304,"201051344000853","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,758768.9,758768.9,11790,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498713345,2161302.00
06/29/2017 01:15,2,0.000,ALERT,213.96,299.37,59.981,1498713304,"201051344000685","219011344069620",0.00,16.30,0,297.26,300.57,0.0,0.0,0.000,752909.1,752909.1,11819,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498713347,2161303.00
06/29/2017 01:15,2,0.000,ALERT,213.74,298.77,59.986,1498713304,"201051344000917","219011344069620",0.00,17.30,0,295.46,300.27,0.0,0.0,0.000,749549.4,749549.4,11806,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498713349,2161304.00
06/29/2017 01:15,2,0.000,ALERT,213.74,299.37,59.949,1498713304,"201051344001145","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,757546.6,757546.6,11797,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498713350,2161305.00
06/29/2017 01:15,2,0.000,ALERT,213.74,298.77,60.002,1498713304,"201051344000651","219011344069620",0.00,15.80,0,296.66,300.27,0.0,0.0,0.000,746245.7,746245.7,11795,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498713352,2161306.00
06/29/2017 01:15,2,0.000,ALERT,212.61,299.07,59.986,1498713304,"274151322000088","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,957649.9,957649.9,11723,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498713354,2161307.00
06/29/2017 01:15,2,0.000,ALERT,213.51,298.17,59.986,1498713304,"274151322000068","219011344069620",0.00,17.80,0,296.36,299.67,0.0,0.0,0.000,830226.7,830226.7,12030,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498713356,2161308.00
06/29/2017 01:15,2,0.000,ALERT,213.29,299.07,59.991,1498713304,"201051344001135","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,741676.0,741676.0,11784,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498713358,2161309.00
06/29/2017 01:15,2,0.000,ALERT,213.29,300.27,59.996,1498713304,"201051344000594","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,760786.4,760786.4,11787,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498713359,2161310.00
06/29/2017 01:15,2,0.000,ALERT,213.74,299.07,59.991,1498713304,"201051344001203","219011344069620",0.00,16.30,0,297.26,302.37,0.0,0.0,0.000,751178.7,751178.7,11825,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498713361,2161311.00
06/29/2017 01:15,2,0.000,ALERT,212.83,298.47,59.981,1498713304,"274151322000054","219011344069620",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,974582.9,974582.9,11705,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498713363,2161312.00
06/29/2017 01:15,2,0.000,ALERT,213.74,299.37,59.986,1498713304,"201051344000867","219011344069620",0.00,17.00,0,297.57,302.37,0.0,0.0,0.000,744988.2,744988.2,11821,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498713365,2161313.00
06/29/2017 01:15,2,0.000,ALERT,213.51,299.07,59.975,1498713304,"201051344001093","219011344069620",0.00,17.00,0,297.26,300.57,0.0,0.0,0.000,749458.6,749458.6,11814,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498713367,2161314.00
06/29/2017 01:15,2,0.000,ALERT,213.51,299.67,59.975,1498713304,"201051344000900","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,766548.7,766548.7,11800,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498713369,2161315.00
06/29/2017 01:15,2,0.000,ALERT,213.74,299.07,60.007,1498713304,"201051344000648","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,754588.0,754588.0,11789,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498713370,2161316.00
06/29/2017 01:15,2,0.000,ALERT,213.51,299.97,59.981,1498713304,"201051344000569","219011344069620",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,768675.9,768675.9,11767,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498713372,2161317.00
06/29/2017 01:15,2,0.000,ALERT,213.51,299.67,59.981,1498713304,"201051344000983","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,759235.4,759235.4,11791,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498713374,2161318.00
06/29/2017 01:15,2,0.000,ALERT,213.51,299.37,59.975,1498713304,"201051344001158","219011344069620",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,744112.2,744112.2,11797,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498713376,2161319.00
06/29/2017 01:15,2,0.000,ALERT,213.96,299.97,60.012,1498713304,"201051344000576","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,758675.8,758675.8,11797,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498713378,2161320.00
06/29/2017 01:15,2,0.000,ALERT,213.29,298.17,59.959,1498713304,"274151322000087","219011344069620",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,948433.0,948433.0,11893,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498713380,2161321.00
06/29/2017 01:30,2,0.000,ALERT,212.83,297.87,59.959,1498714203,"201051344000645","219011344069620",0.00,17.00,0,296.36,301.17,0.0,0.0,0.000,757617.0,757617.0,11781,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498714205,2161322.00
06/29/2017 01:30,2,0.000,ALERT,212.38,297.26,59.981,1498714203,"274151322000085","219011344069620",0.00,17.50,0,295.76,300.27,0.0,0.0,0.000,970296.9,970296.9,11713,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498714207,2161323.00
06/29/2017 01:30,2,0.000,ALERT,212.83,297.57,59.975,1498714203,"201051344000633","219011344069620",0.00,16.00,0,294.86,301.17,0.0,0.0,0.000,744358.8,744358.8,11831,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498714209,2161324.00
06/29/2017 01:30,2,0.000,ALERT,212.38,297.87,59.959,1498714203,"201051344000469","219011344069620",0.00,15.80,0,295.46,300.87,0.0,0.0,0.000,747754.6,747754.6,11803,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498714211,2161325.00
06/29/2017 01:30,2,0.000,ALERT,211.93,296.96,60.018,1498714203,"201051344000646","219011344069620",0.00,16.00,0,295.16,300.27,0.0,0.0,0.000,742946.0,742946.0,11798,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498714212,2161326.00
06/29/2017 01:30,2,0.000,ALERT,211.70,297.26,59.996,1498714203,"274151322000052","219011344069620",0.00,17.30,0,295.76,300.87,0.0,0.0,0.000,1008670.4,1008670.4,11723,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498714214,2161327.00
06/29/2017 01:30,2,0.000,ALERT,212.16,297.26,59.938,1498714203,"201051344000585","219011344069620",0.00,16.30,0,295.46,300.57,0.0,0.0,0.000,755625.1,755625.1,11799,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498714216,2161328.00
06/29/2017 01:30,2,0.000,ALERT,212.16,297.57,60.002,1498714203,"201051344001230","219011344069620",0.00,16.00,0,296.36,300.87,0.0,0.0,0.000,747542.8,747542.8,11813,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498714218,2161329.00
06/29/2017 01:30,2,0.000,ALERT,212.61,297.87,59.975,1498714203,"201051344000582","219011344069620",0.00,16.00,0,296.66,301.17,0.0,0.0,0.000,736932.2,736932.2,11786,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498714220,2161330.00
06/29/2017 01:30,2,0.000,ALERT,211.70,297.26,60.002,1498714203,"201051344000955","219011344069620",0.00,16.70,0,296.06,300.57,0.0,0.0,0.000,756376.2,756376.2,11807,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498714221,2161331.00
06/29/2017 01:30,2,0.000,ALERT,211.93,296.66,60.023,1498714203,"274151322000094","219011344069620",0.00,17.00,0,295.46,299.67,0.0,0.0,0.000,829667.6,829667.6,12017,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498714223,2161332.00
06/29/2017 01:30,2,0.000,ALERT,212.38,298.17,59.970,1498714203,"201051344000579","219011344069620",0.00,16.30,0,296.96,302.07,0.0,0.0,0.000,765888.6,765888.6,11792,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498714225,2161333.00
06/29/2017 01:30,2,0.000,ALERT,211.93,297.57,59.970,1498714203,"201051344000890","219011344069620",0.00,16.70,0,296.36,301.77,0.0,0.0,0.000,750401.4,750401.4,11805,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498714227,2161334.00
06/29/2017 01:30,2,0.000,ALERT,212.38,296.96,59.981,1498714203,"201051344000438","219011344069620",0.00,16.00,0,296.06,300.87,0.0,0.0,0.000,752977.3,752977.3,11792,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498714229,2161335.00
06/29/2017 01:30,2,0.000,ALERT,212.38,296.66,59.975,1498714203,"201051344000417","219011344069620",0.00,16.30,0,295.46,300.27,0.0,0.0,0.000,684698.1,684698.1,11820,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498714230,2161336.00
06/29/2017 01:30,2,0.000,ALERT,212.16,298.17,59.975,1498714203,"274151322000083","219011344069620",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,998488.4,998488.4,11725,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498714232,2161337.00
06/29/2017 01:30,2,0.000,ALERT,212.38,296.96,60.002,1498714203,"274151322000076","219011344069620",0.00,17.00,0,295.76,300.57,0.0,0.0,0.000,1065291.9,1065291.9,11728,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498714234,2161338.00
06/29/2017 01:30,2,0.000,ALERT,212.38,298.47,60.018,1498714203,"201051344000868","219011344069620",0.00,16.30,0,296.96,302.07,0.0,0.0,0.000,746182.8,746182.8,11806,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498714236,2161339.00
06/29/2017 01:30,2,0.000,ALERT,211.93,298.17,59.975,1498714203,"274151322000095","219011344069620",0.00,16.70,0,296.66,301.17,0.0,0.0,0.000,1055013.6,1055013.6,11739,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498714238,2161340.00
06/29/2017 01:30,2,0.000,ALERT,212.16,297.87,59.970,1498714203,"201051344000988","219011344069620",0.00,16.30,0,294.26,301.17,0.0,0.0,0.000,656981.0,656981.0,11791,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498714240,2161341.00
06/29/2017 01:30,2,0.000,ALERT,212.16,296.66,59.986,1498714203,"201051344001025","219011344069620",0.00,15.80,0,295.16,301.47,0.0,0.0,0.000,752998.9,752998.9,11807,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498714241,2161342.00
06/29/2017 01:30,2,0.000,ALERT,212.38,297.87,59.986,1498714203,"201051344000458","219011344069620",0.00,17.00,0,296.66,302.07,0.0,0.0,0.000,757812.2,757812.2,11780,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498714243,2161343.00
06/29/2017 01:30,2,0.000,ALERT,212.83,297.57,59.970,1498714203,"201051344000853","219011344069620",0.00,16.00,0,296.66,301.47,0.0,0.0,0.000,758768.9,758768.9,11792,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498714245,2161344.00
06/29/2017 01:30,2,0.000,ALERT,212.61,297.26,59.975,1498714203,"201051344000685","219011344069620",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,752909.1,752909.1,11821,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498714247,2161345.00
06/29/2017 01:30,2,0.000,ALERT,212.16,296.96,59.981,1498714203,"201051344000917","219011344069620",0.00,17.30,0,294.56,299.97,0.0,0.0,0.000,749549.4,749549.4,11808,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498714249,2161346.00
06/29/2017 01:30,2,0.000,ALERT,212.38,297.57,60.018,1498714203,"201051344001145","219011344069620",0.00,16.00,0,296.36,301.47,0.0,0.0,0.000,757546.6,757546.6,11799,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498714250,2161347.00
06/29/2017 01:30,2,0.000,ALERT,212.38,296.66,59.975,1498714203,"201051344000651","219011344069620",0.00,15.80,0,295.16,300.27,0.0,0.0,0.000,746245.7,746245.7,11797,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498714252,2161348.00
06/29/2017 01:30,2,0.000,ALERT,211.70,297.26,59.991,1498714203,"274151322000088","219011344069620",0.00,17.50,0,295.76,299.97,0.0,0.0,0.000,957649.9,957649.9,11725,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498714254,2161349.00
06/29/2017 01:30,2,0.000,ALERT,212.38,296.36,59.970,1498714203,"274151322000068","219011344069620",0.00,17.80,0,295.16,299.37,0.0,0.0,0.000,830226.7,830226.7,12032,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498714256,2161350.00
06/29/2017 01:30,2,0.000,ALERT,211.70,296.96,60.023,1498714203,"201051344001135","219011344069620",0.00,16.00,0,296.06,301.17,0.0,0.0,0.000,741676.0,741676.0,11786,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498714258,2161351.00
06/29/2017 01:30,2,0.000,ALERT,212.16,298.47,59.970,1498714203,"201051344000594","219011344069620",0.00,16.30,0,296.36,301.77,0.0,0.0,0.000,760786.4,760786.4,11789,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498714259,2161352.00
06/29/2017 01:30,2,0.000,ALERT,212.38,296.96,59.975,1498714203,"201051344001203","219011344069620",0.00,16.30,0,295.76,302.07,0.0,0.0,0.000,751178.7,751178.7,11827,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498714261,2161353.00
06/29/2017 01:30,2,0.000,ALERT,211.93,297.57,59.970,1498714203,"274151322000054","219011344069620",0.00,17.80,0,295.76,300.57,0.0,0.0,0.000,974582.9,974582.9,11707,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498714263,2161354.00
06/29/2017 01:30,2,0.000,ALERT,212.61,297.87,59.981,1498714203,"201051344000867","219011344069620",0.00,17.00,0,296.36,301.47,0.0,0.0,0.000,744988.2,744988.2,11823,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498714265,2161355.00
06/29/2017 01:30,2,0.000,ALERT,212.16,297.26,60.023,1498714203,"201051344001093","219011344069620",0.00,17.00,0,295.76,300.27,0.0,0.0,0.000,749458.6,749458.6,11816,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498714267,2161356.00
06/29/2017 01:30,2,0.000,ALERT,212.38,298.17,59.981,1498714203,"201051344000900","219011344069620",0.00,16.30,0,296.06,301.17,0.0,0.0,0.000,766548.7,766548.7,11802,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498714269,2161357.00
