ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2017 01:30,2,0.000,ALERT,212.61,297.57,60.002,1498714203,"201051344000648","219011344069620",0.00,15.80,0,296.06,301.47,0.0,0.0,0.000,754588.0,754588.0,11791,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498714270,2161358.00
06/29/2017 01:30,2,0.000,ALERT,212.16,298.17,59.975,1498714203,"201051344000569","219011344069620",0.00,16.30,0,296.96,302.07,0.0,0.0,0.000,768675.9,768675.9,11769,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498714272,2161359.00
06/29/2017 01:30,2,0.000,ALERT,212.61,298.47,59.981,1498714203,"201051344000983","219011344069620",0.00,16.70,0,296.96,301.77,0.0,0.0,0.000,759235.4,759235.4,11793,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498714274,2161360.00
06/29/2017 01:30,2,0.000,ALERT,212.38,297.57,59.981,1498714203,"201051344001158","219011344069620",0.00,15.80,0,295.76,300.57,0.0,0.0,0.000,744112.2,744112.2,11799,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498714276,2161361.00
06/29/2017 01:30,2,0.000,ALERT,212.83,298.47,59.944,1498714203,"201051344000576","219011344069620",0.00,16.00,0,296.36,301.47,0.0,0.0,0.000,758675.8,758675.8,11799,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498714277,2161362.00
06/29/2017 01:30,2,0.000,ALERT,212.16,296.96,60.007,1498714203,"274151322000087","219011344069620",0.00,18.00,0,295.46,299.67,0.0,0.0,0.000,948433.0,948433.0,11895,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498714279,2161363.00
06/29/2017 01:45,2,0.000,ALERT,212.83,298.17,59.944,1498715103,"201051344000645","219011344069620",0.00,16.70,0,296.06,299.37,0.0,0.0,0.000,757617.0,757617.0,11783,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498715105,2161364.00
06/29/2017 01:45,2,0.000,ALERT,212.16,297.26,59.981,1498715103,"274151322000085","219011344069620",0.00,17.50,0,294.86,298.77,0.0,0.0,0.000,970296.9,970296.9,11715,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498715107,2161365.00
06/29/2017 01:45,2,0.000,ALERT,213.06,297.87,59.986,1498715103,"201051344000633","219011344069620",0.00,16.00,0,293.96,299.07,0.0,0.0,0.000,744358.8,744358.8,11833,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498715109,2161366.00
06/29/2017 01:45,2,0.000,ALERT,212.61,298.17,59.981,1498715103,"201051344000469","219011344069620",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,747754.6,747754.6,11805,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498715110,2161367.00
06/29/2017 01:45,2,0.000,ALERT,212.16,297.26,60.012,1498715103,"201051344000646","219011344069620",0.00,16.00,0,294.56,298.47,0.0,0.0,0.000,742946.0,742946.0,11800,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498715112,2161368.00
06/29/2017 01:45,2,0.000,ALERT,211.70,296.96,59.986,1498715103,"274151322000052","219011344069620",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,1008670.4,1008670.4,11725,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498715114,2161369.00
06/29/2017 01:45,2,0.000,ALERT,212.61,297.87,59.975,1498715103,"201051344000585","219011344069620",0.00,16.30,0,294.56,298.77,0.0,0.0,0.000,755625.1,755625.1,11801,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498715116,2161370.00
06/29/2017 01:45,2,0.000,ALERT,212.38,297.87,59.970,1498715103,"201051344001230","219011344069620",0.00,16.30,0,295.46,299.07,0.0,0.0,0.000,747542.8,747542.8,11815,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498715117,2161371.00
06/29/2017 01:45,2,0.000,ALERT,212.83,298.17,59.981,1498715103,"201051344000582","219011344069620",0.00,16.00,0,296.06,299.67,0.0,0.0,0.000,736932.2,736932.2,11788,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498715119,2161372.00
06/29/2017 01:45,2,0.000,ALERT,211.93,297.57,59.981,1498715103,"201051344000955","219011344069620",0.00,16.30,0,295.16,298.47,0.0,0.0,0.000,756376.2,756376.2,11809,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498715121,2161373.00
06/29/2017 01:45,2,0.000,ALERT,211.93,296.36,59.975,1498715103,"274151322000094","219011344069620",0.00,17.00,0,294.56,298.17,0.0,0.0,0.000,829667.6,829667.6,12019,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498715123,2161374.00
06/29/2017 01:45,2,0.000,ALERT,212.61,298.77,59.991,1498715103,"201051344000579","219011344069620",0.00,16.30,0,296.66,299.97,0.0,0.0,0.000,765888.6,765888.6,11794,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498715125,2161375.00
06/29/2017 01:45,2,0.000,ALERT,212.38,298.17,59.986,1498715103,"201051344000890","219011344069620",0.00,16.30,0,295.46,299.97,0.0,0.0,0.000,750401.4,750401.4,11807,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498715126,2161376.00
06/29/2017 01:45,2,0.000,ALERT,212.38,297.26,59.996,1498715103,"201051344000438","219011344069620",0.00,16.00,0,295.16,299.07,0.0,0.0,0.000,752977.3,752977.3,11794,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498715128,2161377.00
06/29/2017 01:45,2,0.000,ALERT,212.38,296.96,59.981,1498715103,"201051344000417","219011344069620",0.00,16.30,0,294.56,298.17,0.0,0.0,0.000,684698.1,684698.1,11822,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498715130,2161378.00
06/29/2017 01:45,2,0.000,ALERT,211.93,297.26,59.965,1498715103,"274151322000083","219011344069620",0.00,17.00,0,295.16,299.37,0.0,0.0,0.000,998488.4,998488.4,11727,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498715132,2161379.00
06/29/2017 01:45,2,0.000,ALERT,212.38,296.66,59.975,1498715103,"274151322000076","219011344069620",0.00,17.00,0,294.86,298.77,0.0,0.0,0.000,1065291.9,1065291.9,11730,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498715134,2161380.00
06/29/2017 01:45,2,0.000,ALERT,212.38,298.47,59.981,1498715103,"201051344000868","219011344069620",0.00,16.00,0,296.66,300.27,0.0,0.0,0.000,746182.8,746182.8,11808,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498715136,2161381.00
06/29/2017 01:45,2,0.000,ALERT,211.93,297.57,59.981,1498715103,"274151322000095","219011344069620",0.00,16.70,0,296.06,299.67,0.0,0.0,0.000,1055013.6,1055013.6,11741,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498715137,2161382.00
06/29/2017 01:45,2,0.000,ALERT,212.16,297.87,60.002,1498715103,"201051344000988","219011344069620",0.00,16.30,0,293.66,299.07,0.0,0.0,0.000,656981.0,656981.0,11793,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498715139,2161383.00
06/29/2017 01:45,2,0.000,ALERT,212.16,296.96,59.970,1498715103,"201051344001025","219011344069620",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,752998.9,752998.9,11809,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498715141,2161384.00
06/29/2017 01:45,2,0.000,ALERT,212.38,298.17,59.981,1498715103,"201051344000458","219011344069620",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,757812.2,757812.2,11782,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498715143,2161385.00
06/29/2017 01:45,2,0.000,ALERT,213.06,297.87,59.981,1498715103,"201051344000853","219011344069620",0.00,16.00,0,295.76,299.67,0.0,0.0,0.000,758768.9,758768.9,11794,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498715145,2161386.00
06/29/2017 01:45,2,0.000,ALERT,212.61,297.26,59.970,1498715103,"201051344000685","219011344069620",0.00,16.30,0,295.16,298.77,0.0,0.0,0.000,752909.1,752909.1,11823,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498715146,2161387.00
06/29/2017 01:45,2,0.000,ALERT,212.38,296.66,60.012,1498715103,"201051344000917","219011344069620",0.00,17.30,0,294.26,298.17,0.0,0.0,0.000,749549.4,749549.4,11810,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498715148,2161388.00
06/29/2017 01:45,2,0.000,ALERT,212.61,297.57,59.970,1498715103,"201051344001145","219011344069620",0.00,16.00,0,295.76,299.37,0.0,0.0,0.000,757546.6,757546.6,11801,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498715150,2161389.00
06/29/2017 01:45,2,0.000,ALERT,212.38,296.36,59.954,1498715103,"201051344000651","219011344069620",0.00,15.80,0,294.56,298.47,0.0,0.0,0.000,746245.7,746245.7,11799,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498715152,2161390.00
06/29/2017 01:45,2,0.000,ALERT,211.70,296.66,59.975,1498715103,"274151322000088","219011344069620",0.00,17.50,0,294.86,298.77,0.0,0.0,0.000,957649.9,957649.9,11727,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498715154,2161391.00
06/29/2017 01:45,2,0.000,ALERT,212.61,296.06,59.965,1498715103,"274151322000068","219011344069620",0.00,17.80,0,294.26,297.87,0.0,0.0,0.000,830226.7,830226.7,12034,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498715156,2161392.00
06/29/2017 01:45,2,0.000,ALERT,211.93,297.26,60.007,1498715103,"201051344001135","219011344069620",0.00,16.30,0,295.46,299.07,0.0,0.0,0.000,741676.0,741676.0,11788,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498715158,2161393.00
06/29/2017 01:45,2,0.000,ALERT,212.16,298.47,59.981,1498715103,"201051344000594","219011344069620",0.00,16.30,0,295.46,299.97,0.0,0.0,0.000,760786.4,760786.4,11791,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498715159,2161394.00
06/29/2017 01:45,2,0.000,ALERT,212.38,296.96,59.944,1498715103,"201051344001203","219011344069620",0.00,16.30,0,295.16,300.57,0.0,0.0,0.000,751178.7,751178.7,11829,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498715161,2161395.00
06/29/2017 01:45,2,0.000,ALERT,211.93,297.57,59.965,1498715103,"274151322000054","219011344069620",0.00,17.80,0,295.16,299.07,0.0,0.0,0.000,974582.9,974582.9,11709,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498715163,2161396.00
06/29/2017 01:45,2,0.000,ALERT,212.61,297.57,59.970,1498715103,"201051344000867","219011344069620",0.00,16.70,0,295.76,299.67,0.0,0.0,0.000,744988.2,744988.2,11825,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498715165,2161397.00
06/29/2017 01:45,2,0.000,ALERT,212.38,297.26,59.965,1498715103,"201051344001093","219011344069620",0.00,17.00,0,295.16,298.77,0.0,0.0,0.000,749458.6,749458.6,11818,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498715167,2161398.00
06/29/2017 01:45,2,0.000,ALERT,212.16,297.87,59.965,1498715103,"201051344000900","219011344069620",0.00,16.30,0,295.76,299.37,0.0,0.0,0.000,766548.7,766548.7,11804,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498715168,2161399.00
06/29/2017 01:45,2,0.000,ALERT,212.61,297.57,59.975,1498715103,"201051344000648","219011344069620",0.00,15.80,0,295.46,299.97,0.0,0.0,0.000,754588.0,754588.0,11793,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498715170,2161400.00
06/29/2017 01:45,2,0.000,ALERT,212.38,298.47,60.002,1498715103,"201051344000569","219011344069620",0.00,16.30,0,296.66,300.27,0.0,0.0,0.000,768675.9,768675.9,11771,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498715172,2161401.00
06/29/2017 01:45,2,0.000,ALERT,212.38,298.17,59.970,1498715103,"201051344000983","219011344069620",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,759235.4,759235.4,11795,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498715174,2161402.00
06/29/2017 01:45,2,0.000,ALERT,212.38,297.87,60.002,1498715103,"201051344001158","219011344069620",0.00,15.80,0,295.16,299.07,0.0,0.0,0.000,744112.2,744112.2,11801,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498715175,2161403.00
06/29/2017 01:45,2,0.000,ALERT,212.83,298.77,59.970,1498715103,"201051344000576","219011344069620",0.00,16.00,0,296.06,299.67,0.0,0.0,0.000,758675.8,758675.8,11801,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498715177,2161404.00
06/29/2017 01:45,2,0.000,ALERT,212.16,296.96,59.933,1498715103,"274151322000087","219011344069620",0.00,17.80,0,294.26,298.17,0.0,0.0,0.000,948433.0,948433.0,11897,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498715179,2161405.00
06/29/2017 02:00,2,0.000,ALERT,212.61,297.26,59.996,1498716003,"201051344000645","219011344069620",0.00,16.70,0,284.64,299.97,0.0,0.0,0.000,757617.0,757617.0,11785,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498716005,2161406.00
06/29/2017 02:00,2,0.000,ALERT,211.93,296.96,59.981,1498716003,"274151322000085","219011344069620",0.00,17.30,0,284.34,299.97,0.0,0.0,0.000,970296.9,970296.9,11717,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498716007,2161407.00
06/29/2017 02:00,2,0.000,ALERT,212.83,297.57,59.986,1498716003,"201051344000633","219011344069620",0.00,16.00,0,283.14,299.07,0.0,0.0,0.000,744358.8,744358.8,11835,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498716009,2161408.00
06/29/2017 02:00,2,0.000,ALERT,212.38,297.87,59.954,1498716003,"201051344000469","219011344069620",0.00,15.50,0,284.04,299.37,0.0,0.0,0.000,747754.6,747754.6,11807,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498716010,2161409.00
06/29/2017 02:00,2,0.000,ALERT,212.16,296.96,59.991,1498716003,"201051344000646","219011344069620",0.00,15.80,0,283.14,298.77,0.0,0.0,0.000,742946.0,742946.0,11802,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498716012,2161410.00
06/29/2017 02:00,2,0.000,ALERT,211.93,297.57,59.986,1498716003,"274151322000052","219011344069620",0.00,17.30,0,284.04,299.97,0.0,0.0,0.000,1008670.4,1008670.4,11727,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498716014,2161411.00
06/29/2017 02:00,2,0.000,ALERT,212.61,297.57,59.970,1498716003,"201051344000585","219011344069620",0.00,16.30,0,283.44,299.37,0.0,0.0,0.000,755625.1,755625.1,11803,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498716016,2161412.00
06/29/2017 02:00,2,0.000,ALERT,212.16,297.57,59.949,1498716003,"201051344001230","219011344069620",0.00,16.00,0,284.04,299.07,0.0,0.0,0.000,747542.8,747542.8,11817,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498716018,2161413.00
06/29/2017 02:00,2,0.000,ALERT,212.83,298.17,59.981,1498716003,"201051344000582","219011344069620",0.00,16.00,0,284.34,299.67,0.0,0.0,0.000,736932.2,736932.2,11790,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498716020,2161414.00
06/29/2017 02:00,2,0.000,ALERT,212.16,297.26,59.944,1498716003,"201051344000955","219011344069620",0.00,16.30,0,283.74,298.77,0.0,0.0,0.000,756376.2,756376.2,11811,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498716021,2161415.00
06/29/2017 02:00,2,0.000,ALERT,211.93,296.66,59.944,1498716003,"274151322000094","219011344069620",0.00,16.70,0,283.44,299.37,0.0,0.0,0.000,829667.6,829667.6,12021,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498716023,2161416.00
06/29/2017 02:00,2,0.000,ALERT,212.38,298.47,60.002,1498716003,"201051344000579","219011344069620",0.00,16.00,0,285.24,300.57,0.0,0.0,0.000,765888.6,765888.6,11796,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498716025,2161417.00
06/29/2017 02:00,2,0.000,ALERT,212.38,297.87,59.975,1498716003,"201051344000890","219011344069620",0.00,16.30,0,284.34,300.27,0.0,0.0,0.000,750401.4,750401.4,11809,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498716027,2161418.00
06/29/2017 02:00,2,0.000,ALERT,212.61,297.26,59.986,1498716003,"201051344000438","219011344069620",0.00,16.00,0,284.04,299.37,0.0,0.0,0.000,752977.3,752977.3,11796,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498716029,2161419.00
06/29/2017 02:00,2,0.000,ALERT,212.61,296.96,59.975,1498716003,"201051344000417","219011344069620",0.00,16.30,0,283.14,298.47,0.0,0.0,0.000,684698.1,684698.1,11824,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498716031,2161420.00
06/29/2017 02:00,2,0.000,ALERT,211.93,296.96,59.959,1498716003,"274151322000083","219011344069620",0.00,17.00,0,284.64,299.97,0.0,0.0,0.000,998488.4,998488.4,11729,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498716032,2161421.00
06/29/2017 02:00,2,0.000,ALERT,212.61,297.57,59.975,1498716003,"274151322000076","219011344069620",0.00,17.00,0,284.04,300.27,0.0,0.0,0.000,1065291.9,1065291.9,11732,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498716034,2161422.00
06/29/2017 02:00,2,0.000,ALERT,212.38,298.47,59.975,1498716003,"201051344000868","219011344069620",0.00,16.00,0,285.24,300.57,0.0,0.0,0.000,746182.8,746182.8,11810,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498716036,2161423.00
06/29/2017 02:00,2,0.000,ALERT,211.93,297.57,59.965,1498716003,"274151322000095","219011344069620",0.00,16.70,0,285.24,300.57,0.0,0.0,0.000,1055013.6,1055013.6,11743,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498716038,2161424.00
06/29/2017 02:00,2,0.000,ALERT,212.38,297.87,59.933,1498716003,"201051344000988","219011344069620",0.00,16.30,0,282.84,299.37,0.0,0.0,0.000,656981.0,656981.0,11795,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498716040,2161425.00
06/29/2017 02:00,2,0.000,ALERT,212.38,296.66,59.944,1498716003,"201051344001025","219011344069620",0.00,15.80,0,283.44,299.37,0.0,0.0,0.000,752998.9,752998.9,11811,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498716041,2161426.00
06/29/2017 02:00,2,0.000,ALERT,212.38,297.87,59.975,1498716003,"201051344000458","219011344069620",0.00,17.00,0,284.94,300.57,0.0,0.0,0.000,757812.2,757812.2,11784,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498716043,2161427.00
06/29/2017 02:00,2,0.000,ALERT,213.06,297.87,59.986,1498716003,"201051344000853","219011344069620",0.00,16.00,0,284.64,299.67,0.0,0.0,0.000,758768.9,758768.9,11796,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498716045,2161428.00
06/29/2017 02:00,2,0.000,ALERT,212.83,297.57,59.996,1498716003,"201051344000685","219011344069620",0.00,16.30,0,283.74,298.77,0.0,0.0,0.000,752909.1,752909.1,11825,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498716047,2161429.00
06/29/2017 02:00,2,0.000,ALERT,212.61,296.96,60.023,1498716003,"201051344000917","219011344069620",0.00,17.00,0,282.54,298.17,0.0,0.0,0.000,749549.4,749549.4,11812,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498716049,2161430.00
06/29/2017 02:00,2,0.000,ALERT,212.61,297.57,59.965,1498716003,"201051344001145","219011344069620",0.00,16.00,0,284.34,299.37,0.0,0.0,0.000,757546.6,757546.6,11803,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498716050,2161431.00
06/29/2017 02:00,2,0.000,ALERT,212.83,296.96,60.018,1498716003,"201051344000651","219011344069620",0.00,15.80,0,283.44,298.17,0.0,0.0,0.000,746245.7,746245.7,11801,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498716052,2161432.00
06/29/2017 02:00,2,0.000,ALERT,211.70,296.96,59.965,1498716003,"274151322000088","219011344069620",0.00,17.30,0,284.34,299.37,0.0,0.0,0.000,957649.9,957649.9,11729,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498716054,2161433.00
06/29/2017 02:00,2,0.000,ALERT,212.61,296.36,59.975,1498716003,"274151322000068","219011344069620",0.00,17.50,0,283.44,298.77,0.0,0.0,0.000,830226.7,830226.7,12036,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498716056,2161434.00
06/29/2017 02:00,2,0.000,ALERT,212.38,297.57,59.981,1498716003,"201051344001135","219011344069620",0.00,16.00,0,284.04,299.07,0.0,0.0,0.000,741676.0,741676.0,11790,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498716057,2161435.00
06/29/2017 02:00,2,0.000,ALERT,212.16,298.47,59.970,1498716003,"201051344000594","219011344069620",0.00,16.00,0,284.94,299.97,0.0,0.0,0.000,760786.4,760786.4,11793,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498716059,2161436.00
06/29/2017 02:00,2,0.000,ALERT,212.61,296.96,59.965,1498716003,"201051344001203","219011344069620",0.00,16.00,0,283.74,300.57,0.0,0.0,0.000,751178.7,751178.7,11831,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498716061,2161437.00
06/29/2017 02:00,2,0.000,ALERT,211.93,297.26,59.965,1498716003,"274151322000054","219011344069620",0.00,17.50,0,284.34,299.97,0.0,0.0,0.000,974582.9,974582.9,11711,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498716063,2161438.00
06/29/2017 02:00,2,0.000,ALERT,212.61,297.57,59.981,1498716003,"201051344000867","219011344069620",0.00,16.70,0,284.64,299.97,0.0,0.0,0.000,744988.2,744988.2,11827,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498716065,2161439.00
06/29/2017 02:00,2,0.000,ALERT,212.61,297.26,59.981,1498716003,"201051344001093","219011344069620",0.00,16.70,0,283.74,298.77,0.0,0.0,0.000,749458.6,749458.6,11820,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498716067,2161440.00
06/29/2017 02:00,2,0.000,ALERT,212.38,298.17,59.975,1498716003,"201051344000900","219011344069620",0.00,16.00,0,284.64,299.67,0.0,0.0,0.000,766548.7,766548.7,11806,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498716068,2161441.00
06/29/2017 02:00,2,0.000,ALERT,212.61,297.26,59.933,1498716003,"201051344000648","219011344069620",0.00,15.80,0,284.04,299.67,0.0,0.0,0.000,754588.0,754588.0,11795,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498716070,2161442.00
06/29/2017 02:00,2,0.000,ALERT,212.61,298.77,59.965,1498716003,"201051344000569","219011344069620",0.00,16.30,0,285.24,300.27,0.0,0.0,0.000,768675.9,768675.9,11773,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498716072,2161443.00
06/29/2017 02:00,2,0.000,ALERT,212.38,298.17,59.970,1498716003,"201051344000983","219011344069620",0.00,16.30,0,284.94,299.97,0.0,0.0,0.000,759235.4,759235.4,11797,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498716074,2161444.00
06/29/2017 02:00,2,0.000,ALERT,212.61,297.57,59.981,1498716003,"201051344001158","219011344069620",0.00,15.80,0,284.34,299.07,0.0,0.0,0.000,744112.2,744112.2,11803,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498716076,2161445.00
06/29/2017 02:00,2,0.000,ALERT,212.83,298.47,59.954,1498716003,"201051344000576","219011344069620",0.00,16.00,0,284.94,299.97,0.0,0.0,0.000,758675.8,758675.8,11803,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498716078,2161446.00
06/29/2017 02:00,2,0.000,ALERT,212.16,296.96,59.944,1498716003,"274151322000087","219011344069620",0.00,17.80,0,283.74,299.07,0.0,0.0,0.000,948433.0,948433.0,11899,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498716079,2161447.00
06/29/2017 02:15,2,0.000,ALERT,213.06,297.87,59.959,1498716903,"201051344000645","219011344069620",0.00,16.70,0,296.06,299.97,0.0,0.0,0.000,757617.0,757617.0,11787,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498716905,2161448.00
06/29/2017 02:15,2,0.000,ALERT,212.16,297.57,60.012,1498716903,"274151322000085","219011344069620",0.00,17.30,0,295.46,298.77,0.0,0.0,0.000,970296.9,970296.9,11719,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498716907,2161449.00
06/29/2017 02:15,2,0.000,ALERT,213.06,297.57,59.981,1498716903,"201051344000633","219011344069620",0.00,15.80,0,294.26,299.37,0.0,0.0,0.000,744358.8,744358.8,11837,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498716909,2161450.00
06/29/2017 02:15,2,0.000,ALERT,212.83,298.17,59.981,1498716903,"201051344000469","219011344069620",0.00,15.50,0,294.86,299.67,0.0,0.0,0.000,747754.6,747754.6,11809,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498716911,2161451.00
06/29/2017 02:15,2,0.000,ALERT,212.16,297.26,59.975,1498716903,"201051344000646","219011344069620",0.00,16.00,0,294.86,298.77,0.0,0.0,0.000,742946.0,742946.0,11804,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498716912,2161452.00
06/29/2017 02:15,2,0.000,ALERT,211.93,296.66,59.975,1498716903,"274151322000052","219011344069620",0.00,17.30,0,295.16,299.07,0.0,0.0,0.000,1008670.4,1008670.4,11729,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498716914,2161453.00
06/29/2017 02:15,2,0.000,ALERT,212.61,297.26,60.028,1498716903,"201051344000585","219011344069620",0.00,16.30,0,294.86,299.07,0.0,0.0,0.000,755625.1,755625.1,11805,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498716916,2161454.00
06/29/2017 02:15,2,0.000,ALERT,212.38,297.87,59.975,1498716903,"201051344001230","219011344069620",0.00,16.00,0,295.46,299.07,0.0,0.0,0.000,747542.8,747542.8,11819,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498716918,2161455.00
06/29/2017 02:15,2,0.000,ALERT,212.83,298.17,59.981,1498716903,"201051344000582","219011344069620",0.00,16.00,0,296.06,299.67,0.0,0.0,0.000,736932.2,736932.2,11792,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498716920,2161456.00
06/29/2017 02:15,2,0.000,ALERT,212.16,297.57,60.023,1498716903,"201051344000955","219011344069620",0.00,16.30,0,295.16,298.77,0.0,0.0,0.000,756376.2,756376.2,11813,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498716921,2161457.00
06/29/2017 02:15,2,0.000,ALERT,212.16,296.36,60.007,1498716903,"274151322000094","219011344069620",0.00,16.70,0,295.16,298.17,0.0,0.0,0.000,829667.6,829667.6,12023,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498716923,2161458.00
06/29/2017 02:15,2,0.000,ALERT,212.61,298.77,59.975,1498716903,"201051344000579","219011344069620",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,765888.6,765888.6,11798,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498716925,2161459.00
06/29/2017 02:15,2,0.000,ALERT,212.38,297.87,59.975,1498716903,"201051344000890","219011344069620",0.00,16.30,0,295.76,299.97,0.0,0.0,0.000,750401.4,750401.4,11811,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498716927,2161460.00
06/29/2017 02:15,2,0.000,ALERT,212.61,297.26,59.975,1498716903,"201051344000438","219011344069620",0.00,16.00,0,295.46,299.07,0.0,0.0,0.000,752977.3,752977.3,11798,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498716928,2161461.00
06/29/2017 02:15,2,0.000,ALERT,212.61,296.66,59.991,1498716903,"201051344000417","219011344069620",0.00,16.30,0,294.86,298.17,0.0,0.0,0.000,684698.1,684698.1,11826,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498716930,2161462.00
06/29/2017 02:15,2,0.000,ALERT,212.16,297.57,59.975,1498716903,"274151322000083","219011344069620",0.00,17.00,0,295.76,299.37,0.0,0.0,0.000,998488.4,998488.4,11731,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498716932,2161463.00
06/29/2017 02:15,2,0.000,ALERT,212.83,297.57,59.965,1498716903,"274151322000076","219011344069620",0.00,17.00,0,295.46,298.77,0.0,0.0,0.000,1065291.9,1065291.9,11734,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498716934,2161464.00
06/29/2017 02:15,2,0.000,ALERT,212.61,299.07,59.981,1498716903,"201051344000868","219011344069620",0.00,16.00,0,296.36,300.87,0.0,0.0,0.000,746182.8,746182.8,11812,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498716936,2161465.00
06/29/2017 02:15,2,0.000,ALERT,212.16,298.17,59.970,1498716903,"274151322000095","219011344069620",0.00,16.30,0,296.36,299.67,0.0,0.0,0.000,1055013.6,1055013.6,11745,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498716938,2161466.00
06/29/2017 02:15,2,0.000,ALERT,212.38,298.17,59.975,1498716903,"201051344000988","219011344069620",0.00,16.30,0,293.66,299.97,0.0,0.0,0.000,656981.0,656981.0,11797,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498716940,2161467.00
06/29/2017 02:15,2,0.000,ALERT,212.38,296.96,59.986,1498716903,"201051344001025","219011344069620",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,752998.9,752998.9,11813,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498716941,2161468.00
06/29/2017 02:15,2,0.000,ALERT,212.61,298.17,59.981,1498716903,"201051344000458","219011344069620",0.00,17.00,0,296.36,300.87,0.0,0.0,0.000,757812.2,757812.2,11786,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498716943,2161469.00
06/29/2017 02:15,2,0.000,ALERT,213.29,298.17,59.991,1498716903,"201051344000853","219011344069620",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,758768.9,758768.9,11798,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498716945,2161470.00
06/29/2017 02:15,2,0.000,ALERT,212.83,297.26,59.975,1498716903,"201051344000685","219011344069620",0.00,16.30,0,295.46,298.77,0.0,0.0,0.000,752909.1,752909.1,11827,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498716947,2161471.00
06/29/2017 02:15,2,0.000,ALERT,212.61,296.96,59.991,1498716903,"201051344000917","219011344069620",0.00,17.00,0,293.66,298.47,0.0,0.0,0.000,749549.4,749549.4,11814,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498716949,2161472.00
06/29/2017 02:15,2,0.000,ALERT,212.83,297.87,59.975,1498716903,"201051344001145","219011344069620",0.00,16.00,0,296.06,299.67,0.0,0.0,0.000,757546.6,757546.6,11805,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498716950,2161473.00
06/29/2017 02:15,2,0.000,ALERT,212.61,296.66,59.975,1498716903,"201051344000651","219011344069620",0.00,15.80,0,295.16,298.77,0.0,0.0,0.000,746245.7,746245.7,11803,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498716952,2161474.00
06/29/2017 02:15,2,0.000,ALERT,211.70,297.26,59.975,1498716903,"274151322000088","219011344069620",0.00,17.30,0,295.46,298.77,0.0,0.0,0.000,957649.9,957649.9,11731,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498716954,2161475.00
06/29/2017 02:15,2,0.000,ALERT,212.61,296.36,59.970,1498716903,"274151322000068","219011344069620",0.00,17.50,0,295.16,297.87,0.0,0.0,0.000,830226.7,830226.7,12038,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498716956,2161476.00
06/29/2017 02:15,2,0.000,ALERT,212.16,297.26,59.981,1498716903,"201051344001135","219011344069620",0.00,16.00,0,295.46,299.37,0.0,0.0,0.000,741676.0,741676.0,11792,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498716957,2161477.00
06/29/2017 02:15,2,0.000,ALERT,212.38,299.07,59.975,1498716903,"201051344000594","219011344069620",0.00,16.00,0,295.76,300.57,0.0,0.0,0.000,760786.4,760786.4,11795,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498716959,2161478.00
06/29/2017 02:15,2,0.000,ALERT,212.61,296.96,59.986,1498716903,"201051344001203","219011344069620",0.00,16.00,0,295.46,300.57,0.0,0.0,0.000,751178.7,751178.7,11833,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498716961,2161479.00
06/29/2017 02:15,2,0.000,ALERT,212.16,297.57,59.991,1498716903,"274151322000054","219011344069620",0.00,17.50,0,295.76,299.37,0.0,0.0,0.000,974582.9,974582.9,11713,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498716963,2161480.00
06/29/2017 02:15,2,0.000,ALERT,212.83,297.87,59.981,1498716903,"201051344000867","219011344069620",0.00,16.70,0,295.46,300.57,0.0,0.0,0.000,744988.2,744988.2,11829,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498716965,2161481.00
06/29/2017 02:15,2,0.000,ALERT,212.38,297.26,59.975,1498716903,"201051344001093","219011344069620",0.00,16.70,0,295.46,298.77,0.0,0.0,0.000,749458.6,749458.6,11822,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498716966,2161482.00
06/29/2017 02:15,2,0.000,ALERT,212.61,298.47,59.986,1498716903,"201051344000900","219011344069620",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,766548.7,766548.7,11808,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498716968,2161483.00
06/29/2017 02:15,2,0.000,ALERT,212.83,297.57,59.975,1498716903,"201051344000648","219011344069620",0.00,15.80,0,295.76,300.27,0.0,0.0,0.000,754588.0,754588.0,11797,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498716970,2161484.00
06/29/2017 02:15,2,0.000,ALERT,212.61,298.77,60.018,1498716903,"201051344000569","219011344069620",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,768675.9,768675.9,11775,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498716972,2161485.00
06/29/2017 02:15,2,0.000,ALERT,212.61,298.47,59.975,1498716903,"201051344000983","219011344069620",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,759235.4,759235.4,11799,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498716974,2161486.00
06/29/2017 02:15,2,0.000,ALERT,212.61,298.17,59.970,1498716903,"201051344001158","219011344069620",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,744112.2,744112.2,11805,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498716976,2161487.00
06/29/2017 02:15,2,0.000,ALERT,213.06,298.77,60.023,1498716903,"201051344000576","219011344069620",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,758675.8,758675.8,11805,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498716977,2161488.00
06/29/2017 02:15,2,0.000,ALERT,212.38,296.96,59.975,1498716903,"274151322000087","219011344069620",0.00,17.80,0,294.86,298.47,0.0,0.0,0.000,948433.0,948433.0,11901,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498716979,2161489.00
06/29/2017 02:30,2,0.000,ALERT,213.06,298.17,60.007,1498717803,"201051344000645","219011344069620",0.00,16.70,0,296.06,299.97,0.0,0.0,0.000,757617.0,757617.0,11789,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498717805,2161490.00
06/29/2017 02:30,2,0.000,ALERT,212.38,297.26,59.991,1498717803,"274151322000085","219011344069620",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,970296.9,970296.9,11721,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498717807,2161491.00
06/29/2017 02:30,2,0.000,ALERT,213.29,298.17,60.028,1498717803,"201051344000633","219011344069620",0.00,15.80,0,294.26,299.37,0.0,0.0,0.000,744358.8,744358.8,11839,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498717809,2161492.00
06/29/2017 02:30,2,0.000,ALERT,212.61,298.17,59.965,1498717803,"201051344000469","219011344069620",0.00,15.50,0,295.16,299.67,0.0,0.0,0.000,747754.6,747754.6,11811,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498717811,2161493.00
06/29/2017 02:30,2,0.000,ALERT,212.16,297.57,59.986,1498717803,"201051344000646","219011344069620",0.00,15.80,0,294.56,298.77,0.0,0.0,0.000,742946.0,742946.0,11806,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498717812,2161494.00
06/29/2017 02:30,2,0.000,ALERT,211.93,297.87,59.996,1498717803,"274151322000052","219011344069620",0.00,17.00,0,294.86,299.67,0.0,0.0,0.000,1008670.4,1008670.4,11731,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498717814,2161495.00
06/29/2017 02:30,2,0.000,ALERT,212.61,297.87,59.954,1498717803,"201051344000585","219011344069620",0.00,16.30,0,294.86,299.07,0.0,0.0,0.000,755625.1,755625.1,11807,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498717816,2161496.00
06/29/2017 02:30,2,0.000,ALERT,212.38,297.87,59.996,1498717803,"201051344001230","219011344069620",0.00,16.00,0,295.46,299.07,0.0,0.0,0.000,747542.8,747542.8,11821,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498717818,2161497.00
06/29/2017 02:30,2,0.000,ALERT,212.83,298.47,59.975,1498717803,"201051344000582","219011344069620",0.00,15.80,0,296.06,299.67,0.0,0.0,0.000,736932.2,736932.2,11794,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498717820,2161498.00
06/29/2017 02:30,2,0.000,ALERT,211.93,297.57,59.996,1498717803,"201051344000955","219011344069620",0.00,16.30,0,295.16,298.77,0.0,0.0,0.000,756376.2,756376.2,11815,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498717821,2161499.00
06/29/2017 02:30,2,0.000,ALERT,212.38,297.26,59.991,1498717803,"274151322000094","219011344069620",0.00,16.70,0,294.86,298.47,0.0,0.0,0.000,829667.6,829667.6,12025,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498717823,2161500.00
06/29/2017 02:30,2,0.000,ALERT,212.61,299.07,59.986,1498717803,"201051344000579","219011344069620",0.00,16.00,0,296.96,300.57,0.0,0.0,0.000,765888.6,765888.6,11800,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498717825,2161501.00
