ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2017 02:30,2,0.000,ALERT,212.38,298.17,60.002,1498717803,"201051344000890","219011344069620",0.00,16.30,0,296.06,299.97,0.0,0.0,0.000,750401.4,750401.4,11813,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498717827,2161502.00
06/29/2017 02:30,2,0.000,ALERT,212.61,297.57,59.991,1498717803,"201051344000438","219011344069620",0.00,15.80,0,295.46,299.07,0.0,0.0,0.000,752977.3,752977.3,11800,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498717829,2161503.00
06/29/2017 02:30,2,0.000,ALERT,212.61,296.96,60.002,1498717803,"201051344000417","219011344069620",0.00,16.00,0,294.86,298.17,0.0,0.0,0.000,684698.1,684698.1,11828,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498717830,2161504.00
06/29/2017 02:30,2,0.000,ALERT,212.38,298.77,59.959,1498717803,"274151322000083","219011344069620",0.00,17.00,0,295.46,299.37,0.0,0.0,0.000,998488.4,998488.4,11733,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498717832,2161505.00
06/29/2017 02:30,2,0.000,ALERT,212.83,297.87,60.028,1498717803,"274151322000076","219011344069620",0.00,17.00,0,295.16,299.37,0.0,0.0,0.000,1065291.9,1065291.9,11736,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498717834,2161506.00
06/29/2017 02:30,2,0.000,ALERT,212.61,299.37,60.002,1498717803,"201051344000868","219011344069620",0.00,16.00,0,296.96,300.57,0.0,0.0,0.000,746182.8,746182.8,11814,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498717836,2161507.00
06/29/2017 02:30,2,0.000,ALERT,212.38,298.77,60.002,1498717803,"274151322000095","219011344069620",0.00,16.30,0,296.06,299.97,0.0,0.0,0.000,1055013.6,1055013.6,11747,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498717838,2161508.00
06/29/2017 02:30,2,0.000,ALERT,212.38,298.47,59.991,1498717803,"201051344000988","219011344069620",0.00,16.00,0,293.96,299.67,0.0,0.0,0.000,656981.0,656981.0,11799,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498717840,2161509.00
06/29/2017 02:30,2,0.000,ALERT,212.38,296.96,59.991,1498717803,"201051344001025","219011344069620",0.00,15.50,0,295.16,299.37,0.0,0.0,0.000,752998.9,752998.9,11815,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498717841,2161510.00
06/29/2017 02:30,2,0.000,ALERT,212.61,298.77,59.991,1498717803,"201051344000458","219011344069620",0.00,17.00,0,296.36,300.87,0.0,0.0,0.000,757812.2,757812.2,11788,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498717843,2161511.00
06/29/2017 02:30,2,0.000,ALERT,213.06,298.17,59.981,1498717803,"201051344000853","219011344069620",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,758768.9,758768.9,11800,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498717845,2161512.00
06/29/2017 02:30,2,0.000,ALERT,213.06,297.87,59.981,1498717803,"201051344000685","219011344069620",0.00,16.00,0,295.16,298.77,0.0,0.0,0.000,752909.1,752909.1,11829,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498717847,2161513.00
06/29/2017 02:30,2,0.000,ALERT,212.61,296.96,59.981,1498717803,"201051344000917","219011344069620",0.00,17.00,0,294.26,298.17,0.0,0.0,0.000,749549.4,749549.4,11816,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498717849,2161514.00
06/29/2017 02:30,2,0.000,ALERT,212.83,298.17,60.023,1498717803,"201051344001145","219011344069620",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,757546.6,757546.6,11807,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498717851,2161515.00
06/29/2017 02:30,2,0.000,ALERT,212.61,297.26,59.986,1498717803,"201051344000651","219011344069620",0.00,15.50,0,294.86,298.47,0.0,0.0,0.000,746245.7,746245.7,11805,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498717852,2161516.00
06/29/2017 02:30,2,0.000,ALERT,211.48,297.26,59.996,1498717803,"274151322000088","219011344069620",0.00,17.30,0,294.86,299.07,0.0,0.0,0.000,957649.9,957649.9,11733,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498717854,2161517.00
06/29/2017 02:30,2,0.000,ALERT,213.06,297.26,59.986,1498717803,"274151322000068","219011344069620",0.00,17.30,0,294.56,298.17,0.0,0.0,0.000,830226.7,830226.7,12040,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498717856,2161518.00
06/29/2017 02:30,2,0.000,ALERT,212.16,297.57,59.991,1498717803,"201051344001135","219011344069620",0.00,16.00,0,295.46,299.37,0.0,0.0,0.000,741676.0,741676.0,11794,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498717858,2161519.00
06/29/2017 02:30,2,0.000,ALERT,212.61,299.07,59.986,1498717803,"201051344000594","219011344069620",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,760786.4,760786.4,11797,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498717860,2161520.00
06/29/2017 02:30,2,0.000,ALERT,212.61,297.26,59.991,1498717803,"201051344001203","219011344069620",0.00,16.00,0,295.16,300.57,0.0,0.0,0.000,751178.7,751178.7,11835,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498717862,2161521.00
06/29/2017 02:30,2,0.000,ALERT,212.16,297.87,59.981,1498717803,"274151322000054","219011344069620",0.00,17.50,0,295.16,299.67,0.0,0.0,0.000,974582.9,974582.9,11715,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498717863,2161522.00
06/29/2017 02:30,2,0.000,ALERT,212.83,298.47,59.938,1498717803,"201051344000867","219011344069620",0.00,16.70,0,295.76,300.27,0.0,0.0,0.000,744988.2,744988.2,11831,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498717865,2161523.00
06/29/2017 02:30,2,0.000,ALERT,212.38,297.57,59.991,1498717803,"201051344001093","219011344069620",0.00,16.70,0,295.46,298.77,0.0,0.0,0.000,749458.6,749458.6,11824,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498717867,2161524.00
06/29/2017 02:30,2,0.000,ALERT,212.61,298.77,59.986,1498717803,"201051344000900","219011344069620",0.00,16.00,0,296.36,299.97,0.0,0.0,0.000,766548.7,766548.7,11810,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498717869,2161525.00
06/29/2017 02:30,2,0.000,ALERT,212.61,297.87,59.986,1498717803,"201051344000648","219011344069620",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,754588.0,754588.0,11799,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498717871,2161526.00
06/29/2017 02:30,2,0.000,ALERT,212.83,299.07,59.991,1498717803,"201051344000569","219011344069620",0.00,16.00,0,296.96,300.57,0.0,0.0,0.000,768675.9,768675.9,11777,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498717872,2161527.00
06/29/2017 02:30,2,0.000,ALERT,212.61,298.77,59.986,1498717803,"201051344000983","219011344069620",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,759235.4,759235.4,11801,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498717874,2161528.00
06/29/2017 02:30,2,0.000,ALERT,212.61,297.87,59.991,1498717803,"201051344001158","219011344069620",0.00,15.50,0,295.76,299.67,0.0,0.0,0.000,744112.2,744112.2,11807,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498717876,2161529.00
06/29/2017 02:30,2,0.000,ALERT,213.06,299.07,59.981,1498717803,"201051344000576","219011344069620",0.00,15.80,0,296.36,300.27,0.0,0.0,0.000,758675.8,758675.8,11807,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498717878,2161530.00
06/29/2017 02:30,2,0.000,ALERT,212.38,297.26,60.012,1498717803,"274151322000087","219011344069620",0.00,17.50,0,294.56,298.77,0.0,0.0,0.000,948433.0,948433.0,11903,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498717880,2161531.00
06/29/2017 02:45,2,0.000,ALERT,212.83,297.87,59.970,1498718703,"201051344000645","219011344069620",0.00,16.70,0,296.36,299.97,0.0,0.0,0.000,757617.0,757617.0,11791,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498718705,2161532.00
06/29/2017 02:45,2,0.000,ALERT,212.16,297.87,59.959,1498718703,"274151322000085","219011344069620",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,970296.9,970296.9,11723,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498718707,2161533.00
06/29/2017 02:45,2,0.000,ALERT,212.83,297.57,59.965,1498718703,"201051344000633","219011344069620",0.00,15.80,0,294.56,299.67,0.0,0.0,0.000,744358.8,744358.8,11841,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498718709,2161534.00
06/29/2017 02:45,2,0.000,ALERT,212.61,298.17,59.954,1498718703,"201051344000469","219011344069620",0.00,15.50,0,295.46,299.67,0.0,0.0,0.000,747754.6,747754.6,11813,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498718711,2161535.00
06/29/2017 02:45,2,0.000,ALERT,212.16,297.57,59.959,1498718703,"201051344000646","219011344069620",0.00,15.80,0,294.86,298.77,0.0,0.0,0.000,742946.0,742946.0,11808,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498718713,2161536.00
06/29/2017 02:45,2,0.000,ALERT,211.93,296.96,59.954,1498718703,"274151322000052","219011344069620",0.00,17.00,0,295.16,299.67,0.0,0.0,0.000,1008670.4,1008670.4,11733,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498718715,2161537.00
06/29/2017 02:45,2,0.000,ALERT,212.61,297.87,59.965,1498718703,"201051344000585","219011344069620",0.00,16.30,0,295.16,299.37,0.0,0.0,0.000,755625.1,755625.1,11809,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498718717,2161538.00
06/29/2017 02:45,2,0.000,ALERT,212.38,298.17,59.965,1498718703,"201051344001230","219011344069620",0.00,16.00,0,295.76,299.37,0.0,0.0,0.000,747542.8,747542.8,11823,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498718718,2161539.00
06/29/2017 02:45,2,0.000,ALERT,212.83,298.47,59.970,1498718703,"201051344000582","219011344069620",0.00,15.80,0,296.36,299.97,0.0,0.0,0.000,736932.2,736932.2,11796,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498718720,2161540.00
06/29/2017 02:45,2,0.000,ALERT,211.93,297.57,59.970,1498718703,"201051344000955","219011344069620",0.00,16.00,0,295.46,299.07,0.0,0.0,0.000,756376.2,756376.2,11817,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498718722,2161541.00
06/29/2017 02:45,2,0.000,ALERT,212.16,297.26,59.970,1498718703,"274151322000094","219011344069620",0.00,16.30,0,295.16,298.77,0.0,0.0,0.000,829667.6,829667.6,12027,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498718724,2161542.00
06/29/2017 02:45,2,0.000,ALERT,212.38,298.77,59.959,1498718703,"201051344000579","219011344069620",0.00,16.00,0,297.26,300.87,0.0,0.0,0.000,765888.6,765888.6,11802,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498718725,2161543.00
06/29/2017 02:45,2,0.000,ALERT,212.38,298.47,59.959,1498718703,"201051344000890","219011344069620",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,750401.4,750401.4,11815,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498718727,2161544.00
06/29/2017 02:45,2,0.000,ALERT,212.61,297.57,59.970,1498718703,"201051344000438","219011344069620",0.00,15.80,0,295.76,299.37,0.0,0.0,0.000,752977.3,752977.3,11802,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498718729,2161545.00
06/29/2017 02:45,2,0.000,ALERT,212.61,297.26,59.965,1498718703,"201051344000417","219011344069620",0.00,16.00,0,294.86,298.47,0.0,0.0,0.000,684698.1,684698.1,11830,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498718731,2161546.00
06/29/2017 02:45,2,0.000,ALERT,212.16,297.87,59.954,1498718703,"274151322000083","219011344069620",0.00,16.70,0,296.06,299.67,0.0,0.0,0.000,998488.4,998488.4,11735,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498718733,2161547.00
06/29/2017 02:45,2,0.000,ALERT,212.38,297.87,59.949,1498718703,"274151322000076","219011344069620",0.00,16.70,0,295.46,299.67,0.0,0.0,0.000,1065291.9,1065291.9,11738,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498718735,2161548.00
06/29/2017 02:45,2,0.000,ALERT,212.38,299.07,59.970,1498718703,"201051344000868","219011344069620",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,746182.8,746182.8,11816,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498718736,2161549.00
06/29/2017 02:45,2,0.000,ALERT,211.93,298.77,59.938,1498718703,"274151322000095","219011344069620",0.00,16.30,0,296.66,300.27,0.0,0.0,0.000,1055013.6,1055013.6,11749,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498718738,2161550.00
06/29/2017 02:45,2,0.000,ALERT,212.16,298.17,59.965,1498718703,"201051344000988","219011344069620",0.00,16.00,0,293.96,299.97,0.0,0.0,0.000,656981.0,656981.0,11801,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498718740,2161551.00
06/29/2017 02:45,2,0.000,ALERT,212.38,297.26,59.975,1498718703,"201051344001025","219011344069620",0.00,15.80,0,295.16,299.67,0.0,0.0,0.000,752998.9,752998.9,11817,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498718742,2161552.00
06/29/2017 02:45,2,0.000,ALERT,212.38,298.47,59.981,1498718703,"201051344000458","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,757812.2,757812.2,11790,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498718743,2161553.00
06/29/2017 02:45,2,0.000,ALERT,212.83,298.17,59.970,1498718703,"201051344000853","219011344069620",0.00,15.80,0,296.36,300.27,0.0,0.0,0.000,758768.9,758768.9,11802,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498718745,2161554.00
06/29/2017 02:45,2,0.000,ALERT,212.83,298.17,59.975,1498718703,"201051344000685","219011344069620",0.00,16.00,0,295.46,299.37,0.0,0.0,0.000,752909.1,752909.1,11831,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498718747,2161555.00
06/29/2017 02:45,2,0.000,ALERT,212.61,297.57,60.002,1498718703,"201051344000917","219011344069620",0.00,17.00,0,294.56,298.47,0.0,0.0,0.000,749549.4,749549.4,11818,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498718749,2161556.00
06/29/2017 02:45,2,0.000,ALERT,212.83,298.17,59.959,1498718703,"201051344001145","219011344069620",0.00,15.80,0,296.36,300.27,0.0,0.0,0.000,757546.6,757546.6,11809,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498718751,2161557.00
06/29/2017 02:45,2,0.000,ALERT,212.61,297.26,59.991,1498718703,"201051344000651","219011344069620",0.00,15.50,0,295.16,298.77,0.0,0.0,0.000,746245.7,746245.7,11807,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498718752,2161558.00
06/29/2017 02:45,2,0.000,ALERT,211.70,298.17,59.970,1498718703,"274151322000088","219011344069620",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,957649.9,957649.9,11735,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498718754,2161559.00
06/29/2017 02:45,2,0.000,ALERT,212.61,297.26,59.996,1498718703,"274151322000068","219011344069620",0.00,17.30,0,294.86,298.47,0.0,0.0,0.000,830226.7,830226.7,12042,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498718756,2161560.00
06/29/2017 02:45,2,0.000,ALERT,212.16,297.87,59.981,1498718703,"201051344001135","219011344069620",0.00,16.00,0,295.76,299.67,0.0,0.0,0.000,741676.0,741676.0,11796,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498718758,2161561.00
06/29/2017 02:45,2,0.000,ALERT,212.38,299.07,59.965,1498718703,"201051344000594","219011344069620",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,760786.4,760786.4,11799,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498718760,2161562.00
06/29/2017 02:45,2,0.000,ALERT,212.61,297.57,59.975,1498718703,"201051344001203","219011344069620",0.00,16.00,0,295.76,300.87,0.0,0.0,0.000,751178.7,751178.7,11837,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498718761,2161563.00
06/29/2017 02:45,2,0.000,ALERT,211.93,298.17,59.933,1498718703,"274151322000054","219011344069620",0.00,17.30,0,295.76,299.67,0.0,0.0,0.000,974582.9,974582.9,11717,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498718763,2161564.00
06/29/2017 02:45,2,0.000,ALERT,212.61,298.17,59.991,1498718703,"201051344000867","219011344069620",0.00,16.70,0,296.06,300.57,0.0,0.0,0.000,744988.2,744988.2,11833,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498718765,2161565.00
06/29/2017 02:45,2,0.000,ALERT,212.38,297.57,59.954,1498718703,"201051344001093","219011344069620",0.00,16.70,0,295.46,299.07,0.0,0.0,0.000,749458.6,749458.6,11826,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498718767,2161566.00
06/29/2017 02:45,2,0.000,ALERT,212.38,298.77,59.991,1498718703,"201051344000900","219011344069620",0.00,15.80,0,296.06,300.27,0.0,0.0,0.000,766548.7,766548.7,11812,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498718769,2161567.00
06/29/2017 02:45,2,0.000,ALERT,212.61,297.87,59.996,1498718703,"201051344000648","219011344069620",0.00,15.50,0,295.76,300.27,0.0,0.0,0.000,754588.0,754588.0,11801,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498718770,2161568.00
06/29/2017 02:45,2,0.000,ALERT,212.38,299.07,59.986,1498718703,"201051344000569","219011344069620",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,768675.9,768675.9,11779,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498718772,2161569.00
06/29/2017 02:45,2,0.000,ALERT,212.61,298.77,60.002,1498718703,"201051344000983","219011344069620",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,759235.4,759235.4,11803,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498718774,2161570.00
06/29/2017 02:45,2,0.000,ALERT,212.61,298.17,59.991,1498718703,"201051344001158","219011344069620",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,744112.2,744112.2,11809,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498718776,2161571.00
06/29/2017 02:45,2,0.000,ALERT,213.06,299.07,60.028,1498718703,"201051344000576","219011344069620",0.00,15.80,0,296.66,300.57,0.0,0.0,0.000,758675.8,758675.8,11809,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498718778,2161572.00
06/29/2017 02:45,2,0.000,ALERT,212.16,296.96,59.981,1498718703,"274151322000087","219011344069620",0.00,17.50,0,295.16,299.07,0.0,0.0,0.000,948433.0,948433.0,11905,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498718780,2161573.00
06/29/2017 03:00,2,0.000,ALERT,213.06,298.77,60.002,1498719603,"201051344000645","219011344069620",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,757617.0,757617.0,11793,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498719605,2161574.00
06/29/2017 03:00,2,0.000,ALERT,212.16,297.87,59.996,1498719603,"274151322000085","219011344069620",0.00,17.00,0,296.36,299.37,0.0,0.0,0.000,970296.9,970296.9,11725,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498719607,2161575.00
06/29/2017 03:00,2,0.000,ALERT,213.06,298.47,60.028,1498719603,"201051344000633","219011344069620",0.00,15.50,0,294.26,299.97,0.0,0.0,0.000,744358.8,744358.8,11843,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498719609,2161576.00
06/29/2017 03:00,2,0.000,ALERT,212.61,298.77,59.986,1498719603,"201051344000469","219011344069620",0.00,15.50,0,295.46,299.97,0.0,0.0,0.000,747754.6,747754.6,11815,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498719611,2161577.00
06/29/2017 03:00,2,0.000,ALERT,212.16,297.87,59.991,1498719603,"201051344000646","219011344069620",0.00,15.80,0,295.16,299.07,0.0,0.0,0.000,742946.0,742946.0,11810,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498719612,2161578.00
06/29/2017 03:00,2,0.000,ALERT,211.93,297.26,59.986,1498719603,"274151322000052","219011344069620",0.00,17.00,0,296.06,299.67,0.0,0.0,0.000,1008670.4,1008670.4,11735,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498719614,2161579.00
06/29/2017 03:00,2,0.000,ALERT,212.61,297.87,59.954,1498719603,"201051344000585","219011344069620",0.00,16.30,0,295.46,299.37,0.0,0.0,0.000,755625.1,755625.1,11811,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498719616,2161580.00
06/29/2017 03:00,2,0.000,ALERT,212.38,298.47,59.970,1498719603,"201051344001230","219011344069620",0.00,15.80,0,296.06,299.37,0.0,0.0,0.000,747542.8,747542.8,11825,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498719618,2161581.00
06/29/2017 03:00,2,0.000,ALERT,213.06,299.07,59.986,1498719603,"201051344000582","219011344069620",0.00,15.80,0,296.66,299.97,0.0,0.0,0.000,736932.2,736932.2,11798,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498719620,2161582.00
06/29/2017 03:00,2,0.000,ALERT,211.93,297.57,59.959,1498719603,"274151322000094","219011344069620",0.00,16.30,0,295.76,298.77,0.0,0.0,0.000,829667.6,829667.6,12029,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498719623,2161583.00
06/29/2017 03:00,2,0.000,ALERT,212.61,299.07,60.002,1498719603,"201051344000579","219011344069620",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,765888.6,765888.6,11804,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498719624,2161584.00
06/29/2017 03:00,2,0.000,ALERT,212.38,298.47,59.965,1498719603,"201051344000890","219011344069620",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,750401.4,750401.4,11817,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498719626,2161585.00
06/29/2017 03:00,2,0.000,ALERT,212.61,297.87,59.928,1498719603,"201051344000438","219011344069620",0.00,15.80,0,296.06,299.67,0.0,0.0,0.000,752977.3,752977.3,11804,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498719628,2161586.00
06/29/2017 03:00,2,0.000,ALERT,212.61,297.57,59.954,1498719603,"201051344000417","219011344069620",0.00,16.00,0,295.46,298.77,0.0,0.0,0.000,684698.1,684698.1,11832,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498719630,2161587.00
06/29/2017 03:00,2,0.000,ALERT,212.16,298.17,59.944,1498719603,"274151322000083","219011344069620",0.00,16.70,0,296.66,299.67,0.0,0.0,0.000,998488.4,998488.4,11737,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498719632,2161588.00
06/29/2017 03:00,2,0.000,ALERT,212.83,297.87,59.944,1498719603,"274151322000076","219011344069620",0.00,16.70,0,296.06,299.67,0.0,0.0,0.000,1065291.9,1065291.9,11740,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498719633,2161589.00
06/29/2017 03:00,2,0.000,ALERT,212.61,299.37,59.965,1498719603,"201051344000868","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,746182.8,746182.8,11818,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498719635,2161590.00
06/29/2017 03:00,2,0.000,ALERT,212.16,299.07,59.996,1498719603,"274151322000095","219011344069620",0.00,16.30,0,297.26,300.27,0.0,0.0,0.000,1055013.6,1055013.6,11751,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498719637,2161591.00
06/29/2017 03:00,2,0.000,ALERT,212.61,298.77,59.954,1498719603,"201051344000988","219011344069620",0.00,16.00,0,293.96,300.27,0.0,0.0,0.000,656981.0,656981.0,11803,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498719639,2161592.00
06/29/2017 03:00,2,0.000,ALERT,212.38,297.57,59.954,1498719603,"201051344001025","219011344069620",0.00,15.80,0,295.46,299.97,0.0,0.0,0.000,752998.9,752998.9,11819,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498719641,2161593.00
06/29/2017 03:00,2,0.000,ALERT,212.61,299.07,59.954,1498719603,"201051344000458","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,757812.2,757812.2,11792,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498719643,2161594.00
06/29/2017 03:00,2,0.000,ALERT,213.29,299.07,60.007,1498719603,"201051344000853","219011344069620",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,758768.9,758768.9,11804,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498719645,2161595.00
06/29/2017 03:00,2,0.000,ALERT,213.06,298.17,59.954,1498719603,"201051344000685","219011344069620",0.00,16.00,0,295.76,299.37,0.0,0.0,0.000,752909.1,752909.1,11833,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498719646,2161596.00
06/29/2017 03:00,2,0.000,ALERT,212.61,297.26,59.970,1498719603,"201051344000917","219011344069620",0.00,17.00,0,294.56,298.77,0.0,0.0,0.000,749549.4,749549.4,11820,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498719648,2161597.00
06/29/2017 03:00,2,0.000,ALERT,212.83,298.47,59.965,1498719603,"201051344001145","219011344069620",0.00,15.80,0,296.06,299.97,0.0,0.0,0.000,757546.6,757546.6,11811,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498719650,2161598.00
06/29/2017 03:00,2,0.000,ALERT,212.38,296.96,59.965,1498719603,"201051344000651","219011344069620",0.00,15.50,0,295.46,299.07,0.0,0.0,0.000,746245.7,746245.7,11809,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498719652,2161599.00
06/29/2017 03:00,2,0.000,ALERT,211.93,298.17,59.959,1498719603,"274151322000088","219011344069620",0.00,17.30,0,296.36,299.37,0.0,0.0,0.000,957649.9,957649.9,11737,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498719654,2161600.00
06/29/2017 03:00,2,0.000,ALERT,213.06,297.26,59.954,1498719603,"274151322000068","219011344069620",0.00,17.30,0,295.76,298.47,0.0,0.0,0.000,830226.7,830226.7,12044,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498719655,2161601.00
06/29/2017 03:00,2,0.000,ALERT,212.38,298.17,59.949,1498719603,"201051344001135","219011344069620",0.00,15.80,0,296.06,299.67,0.0,0.0,0.000,741676.0,741676.0,11798,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498719657,2161602.00
06/29/2017 03:00,2,0.000,ALERT,212.61,299.97,59.959,1498719603,"201051344000594","219011344069620",0.00,16.00,0,296.36,300.87,0.0,0.0,0.000,760786.4,760786.4,11801,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498719659,2161603.00
06/29/2017 03:00,2,0.000,ALERT,212.61,297.57,59.959,1498719603,"201051344001203","219011344069620",0.00,16.00,0,296.06,301.17,0.0,0.0,0.000,751178.7,751178.7,11839,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498719661,2161604.00
06/29/2017 03:00,2,0.000,ALERT,212.16,298.77,59.949,1498719603,"274151322000054","219011344069620",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,974582.9,974582.9,11719,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498719663,2161605.00
06/29/2017 03:00,2,0.000,ALERT,213.06,298.77,59.965,1498719603,"201051344000867","219011344069620",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,744988.2,744988.2,11835,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498719664,2161606.00
06/29/2017 03:00,2,0.000,ALERT,212.38,297.87,59.922,1498719603,"201051344001093","219011344069620",0.00,16.70,0,295.76,299.37,0.0,0.0,0.000,749458.6,749458.6,11828,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498719666,2161607.00
06/29/2017 03:00,2,0.000,ALERT,212.61,299.07,59.965,1498719603,"201051344000900","219011344069620",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,766548.7,766548.7,11814,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498719668,2161608.00
06/29/2017 03:00,2,0.000,ALERT,212.83,298.17,59.965,1498719603,"201051344000648","219011344069620",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,754588.0,754588.0,11803,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498719670,2161609.00
06/29/2017 03:00,2,0.000,ALERT,212.83,299.67,59.959,1498719603,"201051344000569","219011344069620",0.00,16.00,0,297.26,300.87,0.0,0.0,0.000,768675.9,768675.9,11781,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498719671,2161610.00
06/29/2017 03:00,2,0.000,ALERT,212.61,299.07,59.933,1498719603,"201051344000983","219011344069620",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,759235.4,759235.4,11805,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498719673,2161611.00
06/29/2017 03:00,2,0.000,ALERT,212.61,298.47,59.965,1498719603,"201051344001158","219011344069620",0.00,15.50,0,296.06,299.97,0.0,0.0,0.000,744112.2,744112.2,11811,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498719675,2161612.00
06/29/2017 03:00,2,0.000,ALERT,213.06,299.07,59.981,1498719603,"201051344000576","219011344069620",0.00,15.80,0,296.66,300.57,0.0,0.0,0.000,758675.8,758675.8,11811,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498719677,2161613.00
06/29/2017 03:00,2,0.000,ALERT,212.38,297.26,59.965,1498719603,"274151322000087","219011344069620",0.00,17.50,0,295.46,299.07,0.0,0.0,0.000,948433.0,948433.0,11907,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498719679,2161614.00
06/29/2017 03:00,2,0.000,ALERT,212.16,297.87,60.007,1498719603,"201051344000955","219011344069620",0.00,16.00,0,295.76,299.37,0.0,0.0,0.000,756376.2,756376.2,11819,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498719680,2161615.00
06/29/2017 03:15,2,0.000,ALERT,213.06,298.77,59.975,1498720503,"201051344000645","219011344069620",0.00,16.30,0,296.96,300.27,0.0,0.0,0.000,757617.0,757617.0,11795,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498720505,2161616.00
06/29/2017 03:15,2,0.000,ALERT,212.38,298.17,60.007,1498720503,"274151322000085","219011344069620",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,970296.9,970296.9,11727,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498720507,2161617.00
06/29/2017 03:15,2,0.000,ALERT,213.29,298.47,59.965,1498720503,"201051344000633","219011344069620",0.00,15.80,0,295.16,299.97,0.0,0.0,0.000,744358.8,744358.8,11845,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498720508,2161618.00
06/29/2017 03:15,2,0.000,ALERT,212.61,298.47,59.949,1498720503,"201051344000469","219011344069620",0.00,15.50,0,296.06,299.97,0.0,0.0,0.000,747754.6,747754.6,11817,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498720510,2161619.00
06/29/2017 03:15,2,0.000,ALERT,212.16,297.87,59.970,1498720503,"201051344000646","219011344069620",0.00,15.80,0,295.46,299.07,0.0,0.0,0.000,742946.0,742946.0,11812,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498720512,2161620.00
06/29/2017 03:15,2,0.000,ALERT,211.93,297.26,59.965,1498720503,"274151322000052","219011344069620",0.00,17.00,0,295.46,299.97,0.0,0.0,0.000,1008670.4,1008670.4,11737,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498720514,2161621.00
06/29/2017 03:15,2,0.000,ALERT,212.61,298.17,60.012,1498720503,"201051344000585","219011344069620",0.00,16.00,0,295.46,299.37,0.0,0.0,0.000,755625.1,755625.1,11813,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498720516,2161622.00
06/29/2017 03:15,2,0.000,ALERT,212.38,298.17,59.981,1498720503,"201051344001230","219011344069620",0.00,15.80,0,296.36,299.67,0.0,0.0,0.000,747542.8,747542.8,11827,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498720517,2161623.00
06/29/2017 03:15,2,0.000,ALERT,212.83,298.47,60.002,1498720503,"201051344000582","219011344069620",0.00,15.80,0,296.66,300.27,0.0,0.0,0.000,736932.2,736932.2,11800,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498720519,2161624.00
06/29/2017 03:15,2,0.000,ALERT,211.93,297.57,59.959,1498720503,"201051344000955","219011344069620",0.00,15.80,0,296.06,299.37,0.0,0.0,0.000,756376.2,756376.2,11821,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498720521,2161625.00
06/29/2017 03:15,2,0.000,ALERT,212.16,297.57,59.959,1498720503,"274151322000094","219011344069620",0.00,16.30,0,295.16,298.77,0.0,0.0,0.000,829667.6,829667.6,12031,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498720523,2161626.00
06/29/2017 03:15,2,0.000,ALERT,212.61,299.37,59.965,1498720503,"201051344000579","219011344069620",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,765888.6,765888.6,11806,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498720524,2161627.00
06/29/2017 03:15,2,0.000,ALERT,212.16,298.17,59.944,1498720503,"201051344000890","219011344069620",0.00,16.00,0,296.06,300.57,0.0,0.0,0.000,750401.4,750401.4,11819,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498720526,2161628.00
06/29/2017 03:15,2,0.000,ALERT,212.61,297.87,59.959,1498720503,"201051344000438","219011344069620",0.00,15.80,0,296.06,299.67,0.0,0.0,0.000,752977.3,752977.3,11806,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498720528,2161629.00
06/29/2017 03:15,2,0.000,ALERT,212.61,297.26,59.965,1498720503,"201051344000417","219011344069620",0.00,16.00,0,295.46,299.07,0.0,0.0,0.000,684698.1,684698.1,11834,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498720530,2161630.00
06/29/2017 03:15,2,0.000,ALERT,212.38,298.17,59.970,1498720503,"274151322000083","219011344069620",0.00,16.70,0,296.36,299.97,0.0,0.0,0.000,998488.4,998488.4,11739,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498720532,2161631.00
06/29/2017 03:15,2,0.000,ALERT,213.06,297.57,59.965,1498720503,"274151322000076","219011344069620",0.00,16.70,0,295.46,299.67,0.0,0.0,0.000,1065291.9,1065291.9,11742,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498720533,2161632.00
06/29/2017 03:15,2,0.000,ALERT,212.61,299.37,59.965,1498720503,"201051344000868","219011344069620",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,746182.8,746182.8,11820,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498720535,2161633.00
06/29/2017 03:15,2,0.000,ALERT,212.38,298.77,59.965,1498720503,"274151322000095","219011344069620",0.00,16.30,0,296.66,300.27,0.0,0.0,0.000,1055013.6,1055013.6,11753,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498720537,2161634.00
06/29/2017 03:15,2,0.000,ALERT,212.61,298.77,59.975,1498720503,"201051344000988","219011344069620",0.00,16.00,0,294.56,300.27,0.0,0.0,0.000,656981.0,656981.0,11805,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498720539,2161635.00
06/29/2017 03:15,2,0.000,ALERT,212.38,296.96,59.959,1498720503,"201051344001025","219011344069620",0.00,15.50,0,295.46,300.27,0.0,0.0,0.000,752998.9,752998.9,11821,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498720541,2161636.00
06/29/2017 03:15,2,0.000,ALERT,212.61,299.07,59.949,1498720503,"201051344000458","219011344069620",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,757812.2,757812.2,11794,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498720542,2161637.00
06/29/2017 03:15,2,0.000,ALERT,213.29,298.77,59.965,1498720503,"201051344000853","219011344069620",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,758768.9,758768.9,11806,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498720544,2161638.00
06/29/2017 03:15,2,0.000,ALERT,212.83,297.87,59.928,1498720503,"201051344000685","219011344069620",0.00,16.00,0,296.06,299.67,0.0,0.0,0.000,752909.1,752909.1,11835,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498720546,2161639.00
06/29/2017 03:15,2,0.000,ALERT,212.61,297.57,59.970,1498720503,"201051344000917","219011344069620",0.00,16.70,0,294.86,299.07,0.0,0.0,0.000,749549.4,749549.4,11822,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498720548,2161640.00
06/29/2017 03:15,2,0.000,ALERT,212.83,298.17,59.965,1498720503,"201051344001145","219011344069620",0.00,15.80,0,296.06,300.27,0.0,0.0,0.000,757546.6,757546.6,11813,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498720550,2161641.00
06/29/2017 03:15,2,0.000,ALERT,212.38,297.26,59.970,1498720503,"201051344000651","219011344069620",0.00,15.50,0,295.16,299.07,0.0,0.0,0.000,746245.7,746245.7,11811,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498720551,2161642.00
06/29/2017 03:15,2,0.000,ALERT,211.93,298.17,59.981,1498720503,"274151322000088","219011344069620",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,957649.9,957649.9,11739,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498720553,2161643.00
06/29/2017 03:15,2,0.000,ALERT,212.61,296.96,59.965,1498720503,"274151322000068","219011344069620",0.00,17.30,0,295.16,298.77,0.0,0.0,0.000,830226.7,830226.7,12046,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498720555,2161644.00
06/29/2017 03:15,2,0.000,ALERT,212.16,297.57,59.970,1498720503,"201051344001135","219011344069620",0.00,15.80,0,296.06,299.97,0.0,0.0,0.000,741676.0,741676.0,11800,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498720557,2161645.00
