ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2017 03:15,2,0.000,ALERT,212.38,299.67,59.975,1498720503,"201051344000594","219011344069620",0.00,15.80,0,296.96,301.17,0.0,0.0,0.000,760786.4,760786.4,11803,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498720558,2161646.00
06/29/2017 03:15,2,0.000,ALERT,212.38,297.57,59.970,1498720503,"201051344001203","219011344069620",0.00,15.80,0,296.06,301.17,0.0,0.0,0.000,751178.7,751178.7,11841,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498720560,2161647.00
06/29/2017 03:15,2,0.000,ALERT,211.93,297.87,59.959,1498720503,"274151322000054","219011344069620",0.00,17.30,0,296.06,299.97,0.0,0.0,0.000,974582.9,974582.9,11721,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498720562,2161648.00
06/29/2017 03:15,2,0.000,ALERT,212.83,298.47,59.991,1498720503,"201051344000867","219011344069620",0.00,16.30,0,296.36,300.87,0.0,0.0,0.000,744988.2,744988.2,11837,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498720564,2161649.00
06/29/2017 03:15,2,0.000,ALERT,212.38,297.87,59.970,1498720503,"201051344001093","219011344069620",0.00,16.70,0,296.06,299.37,0.0,0.0,0.000,749458.6,749458.6,11830,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498720566,2161650.00
06/29/2017 03:15,2,0.000,ALERT,212.61,299.07,59.970,1498720503,"201051344000900","219011344069620",0.00,15.80,0,296.66,300.27,0.0,0.0,0.000,766548.7,766548.7,11816,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498720567,2161651.00
06/29/2017 03:15,2,0.000,ALERT,213.06,298.47,59.928,1498720503,"201051344000648","219011344069620",0.00,15.50,0,296.36,300.57,0.0,0.0,0.000,754588.0,754588.0,11805,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498720569,2161652.00
06/29/2017 03:15,2,0.000,ALERT,212.61,299.37,59.975,1498720503,"201051344000569","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,768675.9,768675.9,11783,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498720571,2161653.00
06/29/2017 03:15,2,0.000,ALERT,212.61,299.07,59.949,1498720503,"201051344000983","219011344069620",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,759235.4,759235.4,11807,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498720573,2161654.00
06/29/2017 03:15,2,0.000,ALERT,212.83,298.77,59.975,1498720503,"201051344001158","219011344069620",0.00,15.50,0,296.36,299.97,0.0,0.0,0.000,744112.2,744112.2,11813,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498720575,2161655.00
06/29/2017 03:15,2,0.000,ALERT,213.06,299.37,59.970,1498720503,"201051344000576","219011344069620",0.00,15.80,0,296.96,300.57,0.0,0.0,0.000,758675.8,758675.8,11813,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498720577,2161656.00
06/29/2017 03:15,2,0.000,ALERT,212.38,297.87,59.975,1498720503,"274151322000087","219011344069620",0.00,17.50,0,295.46,299.37,0.0,0.0,0.000,948433.0,948433.0,11909,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498720578,2161657.00
06/29/2017 03:30,2,0.000,ALERT,212.83,298.47,59.959,1498721403,"201051344000645","219011344069620",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,757617.0,757617.0,11797,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498721405,2161658.00
06/29/2017 03:30,2,0.000,ALERT,211.93,297.57,59.970,1498721403,"274151322000085","219011344069620",0.00,17.00,0,296.06,299.67,0.0,0.0,0.000,970296.9,970296.9,11729,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498721407,2161659.00
06/29/2017 03:30,2,0.000,ALERT,213.06,298.17,59.965,1498721403,"201051344000633","219011344069620",0.00,15.50,0,295.16,300.27,0.0,0.0,0.000,744358.8,744358.8,11847,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498721409,2161660.00
06/29/2017 03:30,2,0.000,ALERT,212.61,298.47,59.970,1498721403,"201051344000469","219011344069620",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,747754.6,747754.6,11819,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498721410,2161661.00
06/29/2017 03:30,2,0.000,ALERT,212.38,297.87,59.970,1498721403,"201051344000646","219011344069620",0.00,15.80,0,295.16,299.67,0.0,0.0,0.000,742946.0,742946.0,11814,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498721412,2161662.00
06/29/2017 03:30,2,0.000,ALERT,211.70,297.57,59.965,1498721403,"274151322000052","219011344069620",0.00,16.70,0,295.46,300.27,0.0,0.0,0.000,1008670.4,1008670.4,11739,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498721414,2161663.00
06/29/2017 03:30,2,0.000,ALERT,212.61,298.17,59.975,1498721403,"201051344000585","219011344069620",0.00,15.80,0,295.46,299.97,0.0,0.0,0.000,755625.1,755625.1,11815,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498721416,2161664.00
06/29/2017 03:30,2,0.000,ALERT,212.38,298.47,59.975,1498721403,"201051344001230","219011344069620",0.00,15.80,0,296.06,299.97,0.0,0.0,0.000,747542.8,747542.8,11829,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498721418,2161665.00
06/29/2017 03:30,2,0.000,ALERT,213.06,299.07,59.965,1498721403,"201051344000582","219011344069620",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,736932.2,736932.2,11802,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498721419,2161666.00
06/29/2017 03:30,2,0.000,ALERT,212.16,298.17,59.981,1498721403,"201051344000955","219011344069620",0.00,15.80,0,295.46,299.67,0.0,0.0,0.000,756376.2,756376.2,11823,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498721421,2161667.00
06/29/2017 03:30,2,0.000,ALERT,212.16,297.57,59.975,1498721403,"274151322000094","219011344069620",0.00,16.30,0,295.46,299.07,0.0,0.0,0.000,829667.6,829667.6,12033,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498721423,2161668.00
06/29/2017 03:30,2,0.000,ALERT,212.38,299.37,59.970,1498721403,"201051344000579","219011344069620",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,765888.6,765888.6,11808,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498721425,2161669.00
06/29/2017 03:30,2,0.000,ALERT,212.38,298.47,59.975,1498721403,"201051344000890","219011344069620",0.00,16.00,0,296.36,300.87,0.0,0.0,0.000,750401.4,750401.4,11821,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498721427,2161670.00
06/29/2017 03:30,2,0.000,ALERT,212.61,297.87,59.986,1498721403,"201051344000438","219011344069620",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,752977.3,752977.3,11808,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498721428,2161671.00
06/29/2017 03:30,2,0.000,ALERT,212.61,297.57,59.975,1498721403,"201051344000417","219011344069620",0.00,15.80,0,295.16,299.07,0.0,0.0,0.000,684698.1,684698.1,11836,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498721430,2161672.00
06/29/2017 03:30,2,0.000,ALERT,212.16,299.07,60.002,1498721403,"274151322000083","219011344069620",0.00,16.30,0,296.36,299.97,0.0,0.0,0.000,998488.4,998488.4,11741,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498721432,2161673.00
06/29/2017 03:30,2,0.000,ALERT,212.61,297.87,59.975,1498721403,"274151322000076","219011344069620",0.00,16.70,0,295.76,299.97,0.0,0.0,0.000,1065291.9,1065291.9,11744,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498721434,2161674.00
06/29/2017 03:30,2,0.000,ALERT,212.38,299.07,59.981,1498721403,"201051344000868","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,746182.8,746182.8,11822,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498721436,2161675.00
06/29/2017 03:30,2,0.000,ALERT,211.93,299.07,59.949,1498721403,"274151322000095","219011344069620",0.00,16.00,0,296.96,300.57,0.0,0.0,0.000,1055013.6,1055013.6,11755,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498721438,2161676.00
06/29/2017 03:30,2,0.000,ALERT,212.38,298.77,59.981,1498721403,"201051344000988","219011344069620",0.00,15.80,0,294.86,300.57,0.0,0.0,0.000,656981.0,656981.0,11807,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498721439,2161677.00
06/29/2017 03:30,2,0.000,ALERT,212.38,297.26,59.975,1498721403,"201051344001025","219011344069620",0.00,15.50,0,295.46,300.27,0.0,0.0,0.000,752998.9,752998.9,11823,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498721441,2161678.00
06/29/2017 03:30,2,0.000,ALERT,212.38,298.77,59.949,1498721403,"201051344000458","219011344069620",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,757812.2,757812.2,11796,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498721443,2161679.00
06/29/2017 03:30,2,0.000,ALERT,212.61,298.17,59.970,1498721403,"201051344000853","219011344069620",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,758768.9,758768.9,11808,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498721445,2161680.00
06/29/2017 03:30,2,0.000,ALERT,212.83,298.17,59.975,1498721403,"201051344000685","219011344069620",0.00,15.80,0,296.06,299.67,0.0,0.0,0.000,752909.1,752909.1,11837,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498721447,2161681.00
06/29/2017 03:30,2,0.000,ALERT,212.61,297.57,59.975,1498721403,"201051344000917","219011344069620",0.00,16.70,0,294.86,299.37,0.0,0.0,0.000,749549.4,749549.4,11824,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498721448,2161682.00
06/29/2017 03:30,2,0.000,ALERT,212.61,298.17,59.959,1498721403,"201051344001145","219011344069620",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,757546.6,757546.6,11815,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498721450,2161683.00
06/29/2017 03:30,2,0.000,ALERT,212.61,297.26,59.944,1498721403,"201051344000651","219011344069620",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,746245.7,746245.7,11813,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498721452,2161684.00
06/29/2017 03:30,2,0.000,ALERT,211.70,297.87,59.975,1498721403,"274151322000088","219011344069620",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,957649.9,957649.9,11741,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498721454,2161685.00
06/29/2017 03:30,2,0.000,ALERT,212.61,297.26,59.965,1498721403,"274151322000068","219011344069620",0.00,17.30,0,295.16,299.07,0.0,0.0,0.000,830226.7,830226.7,12048,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498721456,2161686.00
06/29/2017 03:30,2,0.000,ALERT,212.16,297.87,59.959,1498721403,"201051344001135","219011344069620",0.00,15.80,0,296.06,300.27,0.0,0.0,0.000,741676.0,741676.0,11802,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498721458,2161687.00
06/29/2017 03:30,2,0.000,ALERT,212.16,299.07,59.981,1498721403,"201051344000594","219011344069620",0.00,15.80,0,296.66,301.17,0.0,0.0,0.000,760786.4,760786.4,11805,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498721460,2161688.00
06/29/2017 03:30,2,0.000,ALERT,212.61,297.87,60.012,1498721403,"201051344001203","219011344069620",0.00,15.80,0,296.06,301.47,0.0,0.0,0.000,751178.7,751178.7,11843,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498721462,2161689.00
06/29/2017 03:30,2,0.000,ALERT,211.70,297.87,59.970,1498721403,"274151322000054","219011344069620",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,974582.9,974582.9,11723,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498721463,2161690.00
06/29/2017 03:30,2,0.000,ALERT,212.61,298.47,59.975,1498721403,"201051344000867","219011344069620",0.00,16.30,0,296.36,300.87,0.0,0.0,0.000,744988.2,744988.2,11839,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498721465,2161691.00
06/29/2017 03:30,2,0.000,ALERT,212.38,298.17,59.965,1498721403,"201051344001093","219011344069620",0.00,16.30,0,296.06,299.67,0.0,0.0,0.000,749458.6,749458.6,11832,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498721467,2161692.00
06/29/2017 03:30,2,0.000,ALERT,212.38,298.77,60.002,1498721403,"201051344000900","219011344069620",0.00,15.50,0,296.96,300.57,0.0,0.0,0.000,766548.7,766548.7,11818,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498721469,2161693.00
06/29/2017 03:30,2,0.000,ALERT,212.83,298.17,59.959,1498721403,"201051344000648","219011344069620",0.00,15.30,0,296.36,300.87,0.0,0.0,0.000,754588.0,754588.0,11807,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498721471,2161694.00
06/29/2017 03:30,2,0.000,ALERT,212.61,299.37,59.975,1498721403,"201051344000569","219011344069620",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,768675.9,768675.9,11785,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498721473,2161695.00
06/29/2017 03:30,2,0.000,ALERT,212.61,299.07,59.975,1498721403,"201051344000983","219011344069620",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,759235.4,759235.4,11809,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498721474,2161696.00
06/29/2017 03:30,2,0.000,ALERT,212.38,298.47,60.028,1498721403,"201051344001158","219011344069620",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,744112.2,744112.2,11815,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498721476,2161697.00
06/29/2017 03:30,2,0.000,ALERT,213.06,299.37,59.986,1498721403,"201051344000576","219011344069620",0.00,15.80,0,296.66,300.87,0.0,0.0,0.000,758675.8,758675.8,11815,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498721478,2161698.00
06/29/2017 03:30,2,0.000,ALERT,211.93,296.96,59.981,1498721403,"274151322000087","219011344069620",0.00,17.50,0,295.46,299.37,0.0,0.0,0.000,948433.0,948433.0,11911,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498721480,2161699.00
06/29/2017 03:45,2,0.000,ALERT,212.83,298.17,60.007,1498722303,"201051344000645","219011344069620",0.00,16.00,0,296.66,300.27,0.0,0.0,0.000,757617.0,757617.0,11799,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498722305,2161700.00
06/29/2017 03:45,2,0.000,ALERT,212.38,298.47,59.991,1498722303,"274151322000085","219011344069620",0.00,16.70,0,296.36,299.67,0.0,0.0,0.000,970296.9,970296.9,11731,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498722307,2161701.00
06/29/2017 03:45,2,0.000,ALERT,213.06,298.17,60.039,1498722303,"201051344000633","219011344069620",0.00,15.50,0,294.86,299.97,0.0,0.0,0.000,744358.8,744358.8,11849,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498722309,2161702.00
06/29/2017 03:45,2,0.000,ALERT,212.61,298.47,60.034,1498722303,"201051344000469","219011344069620",0.00,15.00,0,295.76,300.27,0.0,0.0,0.000,747754.6,747754.6,11821,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498722311,2161703.00
06/29/2017 03:45,2,0.000,ALERT,212.16,298.17,60.034,1498722303,"201051344000646","219011344069620",0.00,15.50,0,295.16,299.07,0.0,0.0,0.000,742946.0,742946.0,11816,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498722312,2161704.00
06/29/2017 03:45,2,0.000,ALERT,211.93,298.47,59.991,1498722303,"274151322000052","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,1008670.4,1008670.4,11741,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498722314,2161705.00
06/29/2017 03:45,2,0.000,ALERT,212.61,298.17,59.996,1498722303,"201051344000585","219011344069620",0.00,15.80,0,295.76,299.37,0.0,0.0,0.000,755625.1,755625.1,11817,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498722316,2161706.00
06/29/2017 03:45,2,0.000,ALERT,212.38,298.47,59.965,1498722303,"201051344001230","219011344069620",0.00,15.50,0,296.36,299.67,0.0,0.0,0.000,747542.8,747542.8,11831,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498722318,2161707.00
06/29/2017 03:45,2,0.000,ALERT,213.06,299.07,59.991,1498722303,"201051344000582","219011344069620",0.00,15.50,0,297.26,300.27,0.0,0.0,0.000,736932.2,736932.2,11804,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498722320,2161708.00
06/29/2017 03:45,2,0.000,ALERT,211.93,298.17,59.996,1498722303,"201051344000955","219011344069620",0.00,15.80,0,296.06,299.67,0.0,0.0,0.000,756376.2,756376.2,11825,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498722321,2161709.00
06/29/2017 03:45,2,0.000,ALERT,212.38,297.87,60.002,1498722303,"274151322000094","219011344069620",0.00,16.00,0,296.06,299.07,0.0,0.0,0.000,829667.6,829667.6,12035,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498722323,2161710.00
06/29/2017 03:45,2,0.000,ALERT,212.61,299.37,59.996,1498722303,"201051344000579","219011344069620",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,765888.6,765888.6,11810,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498722325,2161711.00
06/29/2017 03:45,2,0.000,ALERT,212.38,298.77,59.996,1498722303,"201051344000890","219011344069620",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,750401.4,750401.4,11823,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498722327,2161712.00
06/29/2017 03:45,2,0.000,ALERT,212.61,298.17,59.991,1498722303,"201051344000438","219011344069620",0.00,15.50,0,296.06,299.97,0.0,0.0,0.000,752977.3,752977.3,11810,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498722328,2161713.00
06/29/2017 03:45,2,0.000,ALERT,212.61,297.57,59.996,1498722303,"201051344000417","219011344069620",0.00,15.80,0,295.46,299.07,0.0,0.0,0.000,684698.1,684698.1,11838,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498722330,2161714.00
06/29/2017 03:45,2,0.000,ALERT,212.16,298.77,59.991,1498722303,"274151322000083","219011344069620",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,998488.4,998488.4,11743,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498722332,2161715.00
06/29/2017 03:45,2,0.000,ALERT,212.83,298.77,59.996,1498722303,"274151322000076","219011344069620",0.00,16.30,0,296.66,299.97,0.0,0.0,0.000,1065291.9,1065291.9,11746,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498722334,2161716.00
06/29/2017 03:45,2,0.000,ALERT,212.38,299.07,59.975,1498722303,"201051344000868","219011344069620",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,746182.8,746182.8,11824,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498722336,2161717.00
06/29/2017 03:45,2,0.000,ALERT,212.16,299.37,59.996,1498722303,"274151322000095","219011344069620",0.00,16.00,0,297.57,300.57,0.0,0.0,0.000,1055013.6,1055013.6,11757,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498722337,2161718.00
06/29/2017 03:45,2,0.000,ALERT,212.61,298.77,59.996,1498722303,"201051344000988","219011344069620",0.00,15.80,0,294.26,300.27,0.0,0.0,0.000,656981.0,656981.0,11809,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498722339,2161719.00
06/29/2017 03:45,2,0.000,ALERT,212.16,297.26,59.991,1498722303,"201051344001025","219011344069620",0.00,15.30,0,295.76,299.97,0.0,0.0,0.000,752998.9,752998.9,11825,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498722341,2161720.00
06/29/2017 03:45,2,0.000,ALERT,212.61,299.07,60.002,1498722303,"201051344000458","219011344069620",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,757812.2,757812.2,11798,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498722343,2161721.00
06/29/2017 03:45,2,0.000,ALERT,213.29,299.07,60.002,1498722303,"201051344000853","219011344069620",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,758768.9,758768.9,11810,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498722345,2161722.00
06/29/2017 03:45,2,0.000,ALERT,212.83,298.17,60.002,1498722303,"201051344000685","219011344069620",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,752909.1,752909.1,11839,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498722346,2161723.00
06/29/2017 03:45,2,0.000,ALERT,212.38,297.57,59.975,1498722303,"201051344000917","219011344069620",0.00,16.30,0,294.86,298.77,0.0,0.0,0.000,749549.4,749549.4,11826,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498722348,2161724.00
06/29/2017 03:45,2,0.000,ALERT,212.83,298.47,60.002,1498722303,"201051344001145","219011344069620",0.00,15.50,0,296.66,300.27,0.0,0.0,0.000,757546.6,757546.6,11817,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498722350,2161725.00
06/29/2017 03:45,2,0.000,ALERT,212.61,297.26,60.002,1498722303,"201051344000651","219011344069620",0.00,15.30,0,295.76,299.07,0.0,0.0,0.000,746245.7,746245.7,11815,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498722352,2161726.00
06/29/2017 03:45,2,0.000,ALERT,211.93,297.87,59.996,1498722303,"274151322000088","219011344069620",0.00,17.00,0,296.66,299.67,0.0,0.0,0.000,957649.9,957649.9,11743,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498722354,2161727.00
06/29/2017 03:45,2,0.000,ALERT,212.83,297.57,59.991,1498722303,"274151322000068","219011344069620",0.00,17.00,0,296.06,298.77,0.0,0.0,0.000,830226.7,830226.7,12050,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498722356,2161728.00
06/29/2017 03:45,2,0.000,ALERT,212.38,298.17,59.965,1498722303,"201051344001135","219011344069620",0.00,15.80,0,296.36,299.97,0.0,0.0,0.000,741676.0,741676.0,11804,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498722357,2161729.00
06/29/2017 03:45,2,0.000,ALERT,212.61,299.67,60.002,1498722303,"201051344000594","219011344069620",0.00,15.50,0,296.36,301.17,0.0,0.0,0.000,760786.4,760786.4,11807,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498722359,2161730.00
06/29/2017 03:45,2,0.000,ALERT,212.83,298.47,59.959,1498722303,"201051344001203","219011344069620",0.00,15.80,0,296.06,301.17,0.0,0.0,0.000,751178.7,751178.7,11845,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498722361,2161731.00
06/29/2017 03:45,2,0.000,ALERT,212.16,298.77,60.023,1498722303,"274151322000054","219011344069620",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,974582.9,974582.9,11725,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498722363,2161732.00
06/29/2017 03:45,2,0.000,ALERT,213.06,298.47,60.007,1498722303,"201051344000867","219011344069620",0.00,16.00,0,296.36,300.87,0.0,0.0,0.000,744988.2,744988.2,11841,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498722365,2161733.00
06/29/2017 03:45,2,0.000,ALERT,212.61,298.17,60.007,1498722303,"201051344001093","219011344069620",0.00,16.00,0,296.06,299.37,0.0,0.0,0.000,749458.6,749458.6,11834,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498722366,2161734.00
06/29/2017 03:45,2,0.000,ALERT,212.61,298.77,59.970,1498722303,"201051344000900","219011344069620",0.00,15.80,0,296.66,300.57,0.0,0.0,0.000,766548.7,766548.7,11820,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498722368,2161735.00
06/29/2017 03:45,2,0.000,ALERT,213.06,298.47,59.991,1498722303,"201051344000648","219011344069620",0.00,15.30,0,296.36,300.57,0.0,0.0,0.000,754588.0,754588.0,11809,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498722370,2161736.00
06/29/2017 03:45,2,0.000,ALERT,212.83,299.67,60.007,1498722303,"201051344000569","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,768675.9,768675.9,11787,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498722372,2161737.00
06/29/2017 03:45,2,0.000,ALERT,212.61,299.07,60.012,1498722303,"201051344000983","219011344069620",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,759235.4,759235.4,11811,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498722373,2161738.00
06/29/2017 03:45,2,0.000,ALERT,212.61,298.77,60.012,1498722303,"201051344001158","219011344069620",0.00,15.30,0,296.36,299.97,0.0,0.0,0.000,744112.2,744112.2,11817,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498722375,2161739.00
06/29/2017 03:45,2,0.000,ALERT,213.06,299.37,60.002,1498722303,"201051344000576","219011344069620",0.00,15.50,0,297.26,300.87,0.0,0.0,0.000,758675.8,758675.8,11817,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498722377,2161740.00
06/29/2017 03:45,2,0.000,ALERT,212.38,297.87,59.996,1498722303,"274151322000087","219011344069620",0.00,17.30,0,295.76,299.37,0.0,0.0,0.000,948433.0,948433.0,11913,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498722379,2161741.00
06/29/2017 04:00,2,0.000,ALERT,213.29,298.77,59.996,1498723203,"201051344000645","219011344069620",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,757617.0,757617.0,11801,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498723205,2161742.00
06/29/2017 04:00,2,0.000,ALERT,212.61,298.77,59.965,1498723203,"274151322000085","219011344069620",0.00,16.70,0,296.06,299.67,0.0,0.0,0.000,970296.9,970296.9,11733,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498723207,2161743.00
06/29/2017 04:00,2,0.000,ALERT,213.51,298.77,59.965,1498723203,"201051344000633","219011344069620",0.00,15.30,0,294.26,299.97,0.0,0.0,0.000,744358.8,744358.8,11851,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498723209,2161744.00
06/29/2017 04:00,2,0.000,ALERT,213.06,299.07,59.965,1498723203,"201051344000469","219011344069620",0.00,15.00,0,295.16,299.97,0.0,0.0,0.000,747754.6,747754.6,11823,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498723211,2161745.00
06/29/2017 04:00,2,0.000,ALERT,212.61,298.47,59.970,1498723203,"201051344000646","219011344069620",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,742946.0,742946.0,11818,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498723212,2161746.00
06/29/2017 04:00,2,0.000,ALERT,212.16,297.87,59.959,1498723203,"274151322000052","219011344069620",0.00,16.30,0,295.76,300.27,0.0,0.0,0.000,1008670.4,1008670.4,11743,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498723214,2161747.00
06/29/2017 04:00,2,0.000,ALERT,212.83,298.77,59.981,1498723203,"201051344000585","219011344069620",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,755625.1,755625.1,11819,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498723216,2161748.00
06/29/2017 04:00,2,0.000,ALERT,212.83,299.07,59.991,1498723203,"201051344001230","219011344069620",0.00,15.50,0,296.36,299.97,0.0,0.0,0.000,747542.8,747542.8,11833,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498723218,2161749.00
06/29/2017 04:00,2,0.000,ALERT,213.29,299.37,59.970,1498723203,"201051344000582","219011344069620",0.00,15.30,0,296.96,300.57,0.0,0.0,0.000,736932.2,736932.2,11806,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498723220,2161750.00
06/29/2017 04:00,2,0.000,ALERT,212.38,298.77,59.965,1498723203,"201051344000955","219011344069620",0.00,15.50,0,296.36,299.67,0.0,0.0,0.000,756376.2,756376.2,11827,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498723221,2161751.00
06/29/2017 04:00,2,0.000,ALERT,212.61,298.17,59.965,1498723203,"274151322000094","219011344069620",0.00,16.00,0,295.76,299.37,0.0,0.0,0.000,829667.6,829667.6,12037,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498723223,2161752.00
06/29/2017 04:00,2,0.000,ALERT,212.83,299.97,59.959,1498723203,"201051344000579","219011344069620",0.00,15.50,0,297.57,301.17,0.0,0.0,0.000,765888.6,765888.6,11812,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498723225,2161753.00
06/29/2017 04:00,2,0.000,ALERT,212.61,299.07,59.965,1498723203,"201051344000890","219011344069620",0.00,15.80,0,296.96,301.17,0.0,0.0,0.000,750401.4,750401.4,11825,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498723227,2161754.00
06/29/2017 04:00,2,0.000,ALERT,213.06,298.77,59.975,1498723203,"201051344000438","219011344069620",0.00,15.50,0,296.06,299.97,0.0,0.0,0.000,752977.3,752977.3,11812,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498723228,2161755.00
06/29/2017 04:00,2,0.000,ALERT,213.06,298.17,59.944,1498723203,"201051344000417","219011344069620",0.00,15.50,0,296.06,299.37,0.0,0.0,0.000,684698.1,684698.1,11840,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498723230,2161756.00
06/29/2017 04:00,2,0.000,ALERT,212.61,298.77,59.965,1498723203,"274151322000083","219011344069620",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,998488.4,998488.4,11745,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498723232,2161757.00
06/29/2017 04:00,2,0.000,ALERT,213.06,298.77,59.981,1498723203,"274151322000076","219011344069620",0.00,16.00,0,296.06,299.97,0.0,0.0,0.000,1065291.9,1065291.9,11748,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498723234,2161758.00
06/29/2017 04:00,2,0.000,ALERT,212.83,299.67,59.970,1498723203,"201051344000868","219011344069620",0.00,15.50,0,297.26,301.17,0.0,0.0,0.000,746182.8,746182.8,11826,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498723236,2161759.00
06/29/2017 04:00,2,0.000,ALERT,212.61,299.67,59.975,1498723203,"274151322000095","219011344069620",0.00,15.80,0,296.96,300.57,0.0,0.0,0.000,1055013.6,1055013.6,11759,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498723238,2161760.00
06/29/2017 04:00,2,0.000,ALERT,212.83,299.37,59.991,1498723203,"201051344000988","219011344069620",0.00,15.50,0,294.26,300.27,0.0,0.0,0.000,656981.0,656981.0,11811,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498723239,2161761.00
06/29/2017 04:00,2,0.000,ALERT,212.61,297.87,59.975,1498723203,"201051344001025","219011344069620",0.00,15.30,0,295.76,300.27,0.0,0.0,0.000,752998.9,752998.9,11827,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498723241,2161762.00
06/29/2017 04:00,2,0.000,ALERT,212.83,299.37,59.981,1498723203,"201051344000458","219011344069620",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,757812.2,757812.2,11800,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498723243,2161763.00
06/29/2017 04:00,2,0.000,ALERT,213.51,299.07,59.975,1498723203,"201051344000853","219011344069620",0.00,15.30,0,296.96,300.87,0.0,0.0,0.000,758768.9,758768.9,11812,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498723245,2161764.00
06/29/2017 04:00,2,0.000,ALERT,213.06,298.47,59.991,1498723203,"201051344000685","219011344069620",0.00,15.50,0,296.36,299.67,0.0,0.0,0.000,752909.1,752909.1,11841,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498723247,2161765.00
06/29/2017 04:00,2,0.000,ALERT,212.83,298.17,60.007,1498723203,"201051344000917","219011344069620",0.00,16.30,0,295.16,299.07,0.0,0.0,0.000,749549.4,749549.4,11828,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498723248,2161766.00
06/29/2017 04:00,2,0.000,ALERT,213.06,298.77,59.986,1498723203,"201051344001145","219011344069620",0.00,15.30,0,296.66,300.27,0.0,0.0,0.000,757546.6,757546.6,11819,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498723250,2161767.00
06/29/2017 04:00,2,0.000,ALERT,212.83,297.87,59.975,1498723203,"201051344000651","219011344069620",0.00,15.00,0,296.06,299.37,0.0,0.0,0.000,746245.7,746245.7,11817,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498723252,2161768.00
06/29/2017 04:00,2,0.000,ALERT,212.16,298.77,59.981,1498723203,"274151322000088","219011344069620",0.00,16.70,0,296.06,299.97,0.0,0.0,0.000,957649.9,957649.9,11745,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498723254,2161769.00
06/29/2017 04:00,2,0.000,ALERT,213.06,297.87,59.981,1498723203,"274151322000068","219011344069620",0.00,17.00,0,295.46,299.07,0.0,0.0,0.000,830226.7,830226.7,12052,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498723256,2161770.00
06/29/2017 04:00,2,0.000,ALERT,212.38,298.47,59.981,1498723203,"201051344001135","219011344069620",0.00,15.50,0,296.66,300.27,0.0,0.0,0.000,741676.0,741676.0,11806,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498723257,2161771.00
06/29/2017 04:00,2,0.000,ALERT,212.61,299.97,59.986,1498723203,"201051344000594","219011344069620",0.00,15.30,0,296.96,301.17,0.0,0.0,0.000,760786.4,760786.4,11809,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498723259,2161772.00
06/29/2017 04:00,2,0.000,ALERT,213.06,298.47,59.981,1498723203,"201051344001203","219011344069620",0.00,15.50,0,296.66,301.77,0.0,0.0,0.000,751178.7,751178.7,11847,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498723261,2161773.00
06/29/2017 04:00,2,0.000,ALERT,212.38,299.07,59.986,1498723203,"274151322000054","219011344069620",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,974582.9,974582.9,11727,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498723263,2161774.00
06/29/2017 04:00,2,0.000,ALERT,213.06,298.77,59.981,1498723203,"201051344000867","219011344069620",0.00,16.00,0,296.66,301.17,0.0,0.0,0.000,744988.2,744988.2,11843,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498723264,2161775.00
06/29/2017 04:00,2,0.000,ALERT,212.83,298.77,59.959,1498723203,"201051344001093","219011344069620",0.00,16.00,0,296.36,299.67,0.0,0.0,0.000,749458.6,749458.6,11836,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498723266,2161776.00
06/29/2017 04:00,2,0.000,ALERT,212.83,299.37,59.981,1498723203,"201051344000900","219011344069620",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,766548.7,766548.7,11822,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498723268,2161777.00
06/29/2017 04:00,2,0.000,ALERT,213.06,298.77,59.991,1498723203,"201051344000648","219011344069620",0.00,15.00,0,296.66,300.87,0.0,0.0,0.000,754588.0,754588.0,11811,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498723270,2161778.00
06/29/2017 04:00,2,0.000,ALERT,213.06,299.97,59.981,1498723203,"201051344000569","219011344069620",0.00,15.50,0,297.57,301.17,0.0,0.0,0.000,768675.9,768675.9,11789,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498723272,2161779.00
06/29/2017 04:00,2,0.000,ALERT,213.06,299.67,59.975,1498723203,"201051344000983","219011344069620",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,759235.4,759235.4,11813,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498723273,2161780.00
06/29/2017 04:00,2,0.000,ALERT,213.06,299.07,59.981,1498723203,"201051344001158","219011344069620",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,744112.2,744112.2,11819,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498723275,2161781.00
06/29/2017 04:00,2,0.000,ALERT,213.51,299.97,60.002,1498723203,"201051344000576","219011344069620",0.00,15.30,0,296.96,300.57,0.0,0.0,0.000,758675.8,758675.8,11819,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498723277,2161782.00
06/29/2017 04:00,2,0.000,ALERT,212.38,297.57,59.970,1498723203,"274151322000087","219011344069620",0.00,17.00,0,295.46,299.67,0.0,0.0,0.000,948433.0,948433.0,11915,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498723279,2161783.00
06/29/2017 04:15,2,0.000,ALERT,212.83,298.47,59.970,1498724103,"201051344000645","219011344069620",0.00,15.80,0,296.96,300.57,0.0,0.0,0.000,757617.0,757617.0,11803,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498724105,2161784.00
06/29/2017 04:15,2,0.000,ALERT,212.16,297.57,59.975,1498724103,"274151322000085","219011344069620",0.00,16.30,0,296.06,299.97,0.0,0.0,0.000,970296.9,970296.9,11735,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498724107,2161785.00
06/29/2017 04:15,2,0.000,ALERT,213.06,298.17,59.970,1498724103,"201051344000633","219011344069620",0.00,15.30,0,295.46,300.57,0.0,0.0,0.000,744358.8,744358.8,11853,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498724108,2161786.00
06/29/2017 04:15,2,0.000,ALERT,212.61,298.17,59.970,1498724103,"201051344000469","219011344069620",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,747754.6,747754.6,11825,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498724110,2161787.00
06/29/2017 04:15,2,0.000,ALERT,212.16,297.87,59.944,1498724103,"201051344000646","219011344069620",0.00,15.30,0,296.06,299.97,0.0,0.0,0.000,742946.0,742946.0,11820,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498724113,2161788.00
06/29/2017 04:15,2,0.000,ALERT,211.70,297.57,59.965,1498724103,"274151322000052","219011344069620",0.00,16.30,0,295.46,300.27,0.0,0.0,0.000,1008670.4,1008670.4,11745,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498724114,2161789.00
