ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2017 04:15,2,0.000,ALERT,212.38,298.17,59.959,1498724103,"201051344000585","219011344069620",0.00,15.50,0,296.06,299.97,0.0,0.0,0.000,755625.1,755625.1,11821,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498724116,2161790.00
06/29/2017 04:15,2,0.000,ALERT,212.38,298.47,59.949,1498724103,"201051344001230","219011344069620",0.00,15.30,0,296.96,300.27,0.0,0.0,0.000,747542.8,747542.8,11835,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498724118,2161791.00
06/29/2017 04:15,2,0.000,ALERT,212.83,299.07,60.007,1498724103,"201051344000582","219011344069620",0.00,15.30,0,297.26,300.57,0.0,0.0,0.000,736932.2,736932.2,11808,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498724120,2161792.00
06/29/2017 04:15,2,0.000,ALERT,212.16,298.17,59.970,1498724103,"201051344000955","219011344069620",0.00,15.50,0,296.36,299.97,0.0,0.0,0.000,756376.2,756376.2,11829,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498724122,2161793.00
06/29/2017 04:15,2,0.000,ALERT,211.93,297.26,59.959,1498724103,"274151322000094","219011344069620",0.00,15.80,0,295.46,299.37,0.0,0.0,0.000,829667.6,829667.6,12039,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498724123,2161794.00
06/29/2017 04:15,2,0.000,ALERT,212.38,299.07,59.965,1498724103,"201051344000579","219011344069620",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,765888.6,765888.6,11814,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498724125,2161795.00
06/29/2017 04:15,2,0.000,ALERT,212.38,298.77,59.970,1498724103,"201051344000890","219011344069620",0.00,15.50,0,297.26,301.17,0.0,0.0,0.000,750401.4,750401.4,11827,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498724127,2161796.00
06/29/2017 04:15,2,0.000,ALERT,212.61,298.17,59.975,1498724103,"201051344000438","219011344069620",0.00,15.30,0,296.66,300.27,0.0,0.0,0.000,752977.3,752977.3,11814,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498724129,2161797.00
06/29/2017 04:15,2,0.000,ALERT,212.61,297.57,59.975,1498724103,"201051344000417","219011344069620",0.00,15.50,0,296.06,299.67,0.0,0.0,0.000,684698.1,684698.1,11842,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498724130,2161798.00
06/29/2017 04:15,2,0.000,ALERT,211.93,298.47,59.959,1498724103,"274151322000083","219011344069620",0.00,16.00,0,296.06,300.87,0.0,0.0,0.000,998488.4,998488.4,11747,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498724132,2161799.00
06/29/2017 04:15,2,0.000,ALERT,212.61,298.17,59.949,1498724103,"274151322000076","219011344069620",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,1065291.9,1065291.9,11750,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498724134,2161800.00
06/29/2017 04:15,2,0.000,ALERT,212.38,298.77,59.944,1498724103,"201051344000868","219011344069620",0.00,15.50,0,297.87,301.47,0.0,0.0,0.000,746182.8,746182.8,11828,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498724136,2161801.00
06/29/2017 04:15,2,0.000,ALERT,211.93,298.77,59.986,1498724103,"274151322000095","219011344069620",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,1055013.6,1055013.6,11761,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498724138,2161802.00
06/29/2017 04:15,2,0.000,ALERT,212.38,298.47,59.965,1498724103,"201051344000988","219011344069620",0.00,15.50,0,294.86,300.57,0.0,0.0,0.000,656981.0,656981.0,11813,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498724139,2161803.00
06/29/2017 04:15,2,0.000,ACTIVE_NO_POWER,212.16,297.26,59.965,1498724103,"201051344001025","219011344069620",0.00,15.00,0,296.06,300.57,0.0,0.0,0.000,752998.9,752998.9,11829,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498724141,2161804.00
06/29/2017 04:15,2,0.000,ALERT,212.38,298.77,59.965,1498724103,"201051344000458","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,757812.2,757812.2,11802,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498724143,2161805.00
06/29/2017 04:15,2,0.000,ALERT,213.06,298.77,59.965,1498724103,"201051344000853","219011344069620",0.00,15.30,0,296.96,300.87,0.0,0.0,0.000,758768.9,758768.9,11814,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498724145,2161806.00
06/29/2017 04:15,2,0.000,ALERT,212.61,298.17,60.007,1498724103,"201051344000685","219011344069620",0.00,15.50,0,296.36,300.27,0.0,0.0,0.000,752909.1,752909.1,11843,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498724147,2161807.00
06/29/2017 04:15,2,0.000,ALERT,212.38,297.57,59.996,1498724103,"201051344000917","219011344069620",0.00,16.00,0,295.16,299.37,0.0,0.0,0.000,749549.4,749549.4,11830,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498724148,2161808.00
06/29/2017 04:15,2,0.000,ALERT,212.61,298.47,59.975,1498724103,"201051344001145","219011344069620",0.00,15.30,0,296.96,300.57,0.0,0.0,0.000,757546.6,757546.6,11821,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498724150,2161809.00
06/29/2017 04:15,2,0.000,ALERT,212.61,297.57,59.959,1498724103,"201051344000651","219011344069620",0.00,15.00,0,295.76,299.67,0.0,0.0,0.000,746245.7,746245.7,11819,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498724152,2161810.00
06/29/2017 04:15,2,0.000,ALERT,211.70,297.57,59.959,1498724103,"274151322000088","219011344069620",0.00,16.30,0,295.76,299.97,0.0,0.0,0.000,957649.9,957649.9,11747,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498724154,2161811.00
06/29/2017 04:15,2,0.000,ALERT,212.61,296.96,59.965,1498724103,"274151322000068","219011344069620",0.00,16.70,0,295.16,299.07,0.0,0.0,0.000,830226.7,830226.7,12054,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498724156,2161812.00
06/29/2017 04:15,2,0.000,ALERT,212.16,297.87,59.970,1498724103,"201051344001135","219011344069620",0.00,15.30,0,296.66,300.57,0.0,0.0,0.000,741676.0,741676.0,11808,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498724157,2161813.00
06/29/2017 04:15,2,0.000,ALERT,212.16,299.37,59.938,1498724103,"201051344000594","219011344069620",0.00,15.30,0,297.26,301.47,0.0,0.0,0.000,760786.4,760786.4,11811,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498724159,2161814.00
06/29/2017 04:15,2,0.000,ALERT,212.61,297.87,59.949,1498724103,"201051344001203","219011344069620",0.00,15.50,0,296.36,301.77,0.0,0.0,0.000,751178.7,751178.7,11849,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498724161,2161815.00
06/29/2017 04:15,2,0.000,ALERT,211.70,298.47,59.975,1498724103,"274151322000054","219011344069620",0.00,16.70,0,295.76,300.27,0.0,0.0,0.000,974582.9,974582.9,11729,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498724163,2161816.00
06/29/2017 04:15,2,0.000,ALERT,212.83,298.77,59.975,1498724103,"201051344000867","219011344069620",0.00,15.80,0,296.96,301.47,0.0,0.0,0.000,744988.2,744988.2,11845,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498724165,2161817.00
06/29/2017 04:15,2,0.000,ALERT,212.61,298.17,59.970,1498724103,"201051344001093","219011344069620",0.00,16.00,0,296.36,299.97,0.0,0.0,0.000,749458.6,749458.6,11838,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498724166,2161818.00
06/29/2017 04:15,2,0.000,ALERT,212.61,299.07,59.981,1498724103,"201051344000900","219011344069620",0.00,15.30,0,296.96,300.87,0.0,0.0,0.000,766548.7,766548.7,11824,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498724168,2161819.00
06/29/2017 04:15,2,0.000,ALERT,212.83,298.47,59.970,1498724103,"201051344000648","219011344069620",0.00,15.00,0,296.66,301.17,0.0,0.0,0.000,754588.0,754588.0,11813,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498724170,2161820.00
06/29/2017 04:15,2,0.000,ALERT,212.61,299.37,59.975,1498724103,"201051344000569","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,768675.9,768675.9,11791,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498724172,2161821.00
06/29/2017 04:15,2,0.000,ALERT,212.61,299.07,59.938,1498724103,"201051344000983","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,759235.4,759235.4,11815,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498724174,2161822.00
06/29/2017 04:15,2,0.000,ALERT,212.61,298.77,59.975,1498724103,"201051344001158","219011344069620",0.00,15.00,0,296.66,300.87,0.0,0.0,0.000,744112.2,744112.2,11821,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498724176,2161823.00
06/29/2017 04:15,2,0.000,ALERT,213.06,299.07,59.965,1498724103,"201051344000576","219011344069620",0.00,15.30,0,297.57,301.17,0.0,0.0,0.000,758675.8,758675.8,11821,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498724178,2161824.00
06/29/2017 04:15,2,0.000,ALERT,212.16,297.87,59.944,1498724103,"274151322000087","219011344069620",0.00,17.00,0,295.16,299.97,0.0,0.0,0.000,948433.0,948433.0,11917,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498724179,2161825.00
06/29/2017 04:30,2,0.000,ALERT,213.29,298.77,59.991,1498725003,"201051344000645","219011344069620",0.00,15.80,0,296.66,300.27,0.0,0.0,0.000,757617.0,757617.0,11805,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498725005,2161826.00
06/29/2017 04:30,2,0.000,ALERT,212.61,298.47,59.991,1498725003,"274151322000085","219011344069620",0.00,16.30,0,296.36,299.97,0.0,0.0,0.000,970296.9,970296.9,11737,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498725007,2161827.00
06/29/2017 04:30,2,0.000,ALERT,213.29,298.47,59.986,1498725003,"201051344000633","219011344069620",0.00,15.00,0,294.86,299.67,0.0,0.0,0.000,744358.8,744358.8,11855,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498725009,2161828.00
06/29/2017 04:30,2,0.000,ALERT,212.83,298.77,59.949,1498725003,"201051344000469","219011344069620",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,747754.6,747754.6,11827,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498725011,2161829.00
06/29/2017 04:30,2,0.000,ALERT,212.16,298.17,60.023,1498725003,"201051344000646","219011344069620",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,742946.0,742946.0,11822,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498725013,2161830.00
06/29/2017 04:30,2,0.000,ALERT,211.93,298.17,59.986,1498725003,"274151322000052","219011344069620",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,1008670.4,1008670.4,11747,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498725014,2161831.00
06/29/2017 04:30,2,0.000,ALERT,212.61,298.47,60.012,1498725003,"201051344000585","219011344069620",0.00,15.50,0,295.76,299.67,0.0,0.0,0.000,755625.1,755625.1,11823,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498725016,2161832.00
06/29/2017 04:30,2,0.000,ALERT,212.38,298.47,59.975,1498725003,"201051344001230","219011344069620",0.00,15.30,0,296.36,299.97,0.0,0.0,0.000,747542.8,747542.8,11837,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498725018,2161833.00
06/29/2017 04:30,2,0.000,ALERT,213.06,299.07,59.938,1498725003,"201051344000582","219011344069620",0.00,15.30,0,297.26,300.27,0.0,0.0,0.000,736932.2,736932.2,11810,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498725020,2161834.00
06/29/2017 04:30,2,0.000,ALERT,212.16,298.17,59.975,1498725003,"201051344000955","219011344069620",0.00,15.30,0,296.36,299.67,0.0,0.0,0.000,756376.2,756376.2,11831,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498725021,2161835.00
06/29/2017 04:30,2,0.000,ALERT,212.38,297.87,59.938,1498725003,"274151322000094","219011344069620",0.00,15.80,0,296.06,299.07,0.0,0.0,0.000,829667.6,829667.6,12041,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498725023,2161836.00
06/29/2017 04:30,2,0.000,ALERT,212.61,299.37,59.981,1498725003,"201051344000579","219011344069620",0.00,15.30,0,297.26,300.87,0.0,0.0,0.000,765888.6,765888.6,11816,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498725025,2161837.00
06/29/2017 04:30,2,0.000,ALERT,212.38,298.77,59.986,1498725003,"201051344000890","219011344069620",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,750401.4,750401.4,11829,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498725027,2161838.00
06/29/2017 04:30,2,0.000,ALERT,212.61,298.17,59.991,1498725003,"201051344000438","219011344069620",0.00,15.00,0,296.36,299.97,0.0,0.0,0.000,752977.3,752977.3,11816,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498725029,2161839.00
06/29/2017 04:30,2,0.000,ALERT,212.61,297.57,59.981,1498725003,"201051344000417","219011344069620",0.00,15.50,0,295.76,299.07,0.0,0.0,0.000,684698.1,684698.1,11844,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498725030,2161840.00
06/29/2017 04:30,2,0.000,ALERT,212.38,298.47,59.970,1498725003,"274151322000083","219011344069620",0.00,16.00,0,296.96,300.27,0.0,0.0,0.000,998488.4,998488.4,11749,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498725032,2161841.00
06/29/2017 04:30,2,0.000,ALERT,212.83,298.17,59.981,1498725003,"274151322000076","219011344069620",0.00,16.00,0,296.36,299.97,0.0,0.0,0.000,1065291.9,1065291.9,11752,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498725035,2161842.00
06/29/2017 04:30,2,0.000,ALERT,212.61,299.37,59.986,1498725003,"201051344000868","219011344069620",0.00,15.30,0,296.96,301.17,0.0,0.0,0.000,746182.8,746182.8,11830,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498725036,2161843.00
06/29/2017 04:30,2,0.000,ALERT,212.38,299.37,59.991,1498725003,"274151322000095","219011344069620",0.00,15.50,0,297.26,300.57,0.0,0.0,0.000,1055013.6,1055013.6,11763,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498725038,2161844.00
06/29/2017 04:30,2,0.000,ALERT,212.61,298.77,59.991,1498725003,"201051344000988","219011344069620",0.00,15.50,0,294.26,300.27,0.0,0.0,0.000,656981.0,656981.0,11815,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498725040,2161845.00
06/29/2017 04:30,2,0.000,ALERT,212.38,297.26,59.938,1498725003,"201051344001025","219011344069620",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,752998.9,752998.9,11830,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498725042,2161846.00
06/29/2017 04:30,2,0.000,ALERT,212.61,299.07,59.981,1498725003,"201051344000458","219011344069620",0.00,16.00,0,296.66,301.17,0.0,0.0,0.000,757812.2,757812.2,11804,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498725043,2161847.00
06/29/2017 04:30,2,0.000,ALERT,213.29,298.77,59.975,1498725003,"201051344000853","219011344069620",0.00,15.30,0,296.66,300.57,0.0,0.0,0.000,758768.9,758768.9,11816,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498725045,2161848.00
06/29/2017 04:30,2,0.000,ALERT,212.83,298.17,59.965,1498725003,"201051344000685","219011344069620",0.00,15.30,0,296.06,299.67,0.0,0.0,0.000,752909.1,752909.1,11845,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498725047,2161849.00
06/29/2017 04:30,2,0.000,ALERT,212.61,297.57,59.970,1498725003,"201051344000917","219011344069620",0.00,16.00,0,294.86,299.07,0.0,0.0,0.000,749549.4,749549.4,11832,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498725049,2161850.00
06/29/2017 04:30,2,0.000,ALERT,212.61,298.17,59.975,1498725003,"201051344001145","219011344069620",0.00,15.30,0,296.66,300.57,0.0,0.0,0.000,757546.6,757546.6,11823,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498725051,2161851.00
06/29/2017 04:30,2,0.000,ALERT,212.38,297.26,59.970,1498725003,"201051344000651","219011344069620",0.00,15.00,0,295.46,299.07,0.0,0.0,0.000,746245.7,746245.7,11821,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498725052,2161852.00
06/29/2017 04:30,2,0.000,ALERT,211.93,298.17,59.970,1498725003,"274151322000088","219011344069620",0.00,16.30,0,296.36,299.67,0.0,0.0,0.000,957649.9,957649.9,11749,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498725054,2161853.00
06/29/2017 04:30,2,0.000,ALERT,212.83,297.57,59.975,1498725003,"274151322000068","219011344069620",0.00,16.70,0,296.06,299.07,0.0,0.0,0.000,830226.7,830226.7,12056,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498725056,2161854.00
06/29/2017 04:30,2,0.000,ALERT,212.16,297.87,59.975,1498725003,"201051344001135","219011344069620",0.00,15.30,0,296.36,299.97,0.0,0.0,0.000,741676.0,741676.0,11810,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498725058,2161855.00
06/29/2017 04:30,2,0.000,ALERT,212.61,299.37,60.007,1498725003,"201051344000594","219011344069620",0.00,15.30,0,296.66,300.87,0.0,0.0,0.000,760786.4,760786.4,11813,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498725060,2161856.00
06/29/2017 04:30,2,0.000,ALERT,212.61,297.87,59.981,1498725003,"201051344001203","219011344069620",0.00,15.30,0,296.36,301.47,0.0,0.0,0.000,751178.7,751178.7,11851,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498725062,2161857.00
06/29/2017 04:30,2,0.000,ALERT,212.16,298.77,59.975,1498725003,"274151322000054","219011344069620",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,974582.9,974582.9,11731,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498725063,2161858.00
06/29/2017 04:30,2,0.000,ALERT,212.83,298.77,59.975,1498725003,"201051344000867","219011344069620",0.00,15.80,0,296.66,300.87,0.0,0.0,0.000,744988.2,744988.2,11847,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498725065,2161859.00
06/29/2017 04:30,2,0.000,ALERT,212.61,298.17,60.018,1498725003,"201051344001093","219011344069620",0.00,15.80,0,296.06,299.37,0.0,0.0,0.000,749458.6,749458.6,11840,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498725067,2161860.00
06/29/2017 04:30,2,0.000,ALERT,212.61,298.77,59.996,1498725003,"201051344000900","219011344069620",0.00,15.30,0,296.96,300.57,0.0,0.0,0.000,766548.7,766548.7,11826,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498725069,2161861.00
06/29/2017 04:30,2,0.000,ALERT,213.06,298.47,59.970,1498725003,"201051344000648","219011344069620",0.00,15.00,0,296.36,300.57,0.0,0.0,0.000,754588.0,754588.0,11815,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498725071,2161862.00
06/29/2017 04:30,2,0.000,ALERT,212.83,299.37,59.981,1498725003,"201051344000569","219011344069620",0.00,15.50,0,297.87,301.17,0.0,0.0,0.000,768675.9,768675.9,11793,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498725073,2161863.00
06/29/2017 04:30,2,0.000,ALERT,212.83,299.07,60.023,1498725003,"201051344000983","219011344069620",0.00,15.50,0,297.57,301.17,0.0,0.0,0.000,759235.4,759235.4,11817,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498725074,2161864.00
06/29/2017 04:30,2,0.000,ALERT,212.83,298.47,59.965,1498725003,"201051344001158","219011344069620",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,744112.2,744112.2,11823,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498725076,2161865.00
06/29/2017 04:30,2,0.000,ALERT,213.29,299.37,59.970,1498725003,"201051344000576","219011344069620",0.00,15.30,0,297.26,300.87,0.0,0.0,0.000,758675.8,758675.8,11823,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498725078,2161866.00
06/29/2017 04:30,2,0.000,ALERT,212.61,297.87,59.965,1498725003,"274151322000087","219011344069620",0.00,17.00,0,296.06,299.37,0.0,0.0,0.000,948433.0,948433.0,11919,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498725080,2161867.00
06/29/2017 04:45,2,0.000,ALERT,213.51,299.37,59.970,1498725903,"201051344000645","219011344069620",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,757617.0,757617.0,11807,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498725905,2161868.00
06/29/2017 04:45,2,0.000,ALERT,212.61,298.77,59.975,1498725903,"274151322000085","219011344069620",0.00,16.30,0,296.36,299.97,0.0,0.0,0.000,970296.9,970296.9,11739,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498725907,2161869.00
06/29/2017 04:45,2,0.000,ALERT,213.51,299.07,59.949,1498725903,"201051344000633","219011344069620",0.00,15.00,0,295.16,300.27,0.0,0.0,0.000,744358.8,744358.8,11857,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498725909,2161870.00
06/29/2017 04:45,2,0.000,ALERT,213.06,299.37,59.975,1498725903,"201051344000469","219011344069620",0.00,14.70,0,296.06,300.57,0.0,0.0,0.000,747754.6,747754.6,11829,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498725910,2161871.00
06/29/2017 04:45,2,0.000,ALERT,212.38,299.07,60.028,1498725903,"201051344000646","219011344069620",0.00,15.00,0,295.46,300.57,0.0,0.0,0.000,742946.0,742946.0,11824,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498725912,2161872.00
06/29/2017 04:45,2,0.000,ALERT,212.16,298.47,59.986,1498725903,"274151322000052","219011344069620",0.00,16.00,0,295.76,300.27,0.0,0.0,0.000,1008670.4,1008670.4,11749,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498725914,2161873.00
06/29/2017 04:45,2,0.000,ALERT,212.83,299.07,60.018,1498725903,"201051344000585","219011344069620",0.00,15.50,0,295.76,300.57,0.0,0.0,0.000,755625.1,755625.1,11825,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498725916,2161874.00
06/29/2017 04:45,2,0.000,ALERT,212.61,299.37,59.986,1498725903,"201051344001230","219011344069620",0.00,15.30,0,296.36,300.87,0.0,0.0,0.000,747542.8,747542.8,11839,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498725918,2161875.00
06/29/2017 04:45,2,0.000,ALERT,213.06,299.67,59.970,1498725903,"201051344000582","219011344069620",0.00,15.30,0,296.96,301.17,0.0,0.0,0.000,736932.2,736932.2,11812,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498725920,2161876.00
06/29/2017 04:45,2,0.000,ALERT,212.38,299.07,59.975,1498725903,"201051344000955","219011344069620",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,756376.2,756376.2,11833,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498725922,2161877.00
06/29/2017 04:45,2,0.000,ALERT,212.38,298.17,59.975,1498725903,"274151322000094","219011344069620",0.00,15.80,0,295.76,299.37,0.0,0.0,0.000,829667.6,829667.6,12043,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498725923,2161878.00
06/29/2017 04:45,2,0.000,ALERT,212.83,299.97,59.965,1498725903,"201051344000579","219011344069620",0.00,15.30,0,297.26,301.47,0.0,0.0,0.000,765888.6,765888.6,11818,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498725925,2161879.00
06/29/2017 04:45,2,0.000,ALERT,212.61,299.37,60.023,1498725903,"201051344000890","219011344069620",0.00,15.50,0,296.96,301.47,0.0,0.0,0.000,750401.4,750401.4,11831,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498725927,2161880.00
06/29/2017 04:45,2,0.000,ALERT,212.83,298.77,59.970,1498725903,"201051344000438","219011344069620",0.00,15.00,0,296.36,300.57,0.0,0.0,0.000,752977.3,752977.3,11818,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498725929,2161881.00
06/29/2017 04:45,2,0.000,ALERT,212.61,297.87,59.975,1498725903,"201051344000417","219011344069620",0.00,15.50,0,295.46,299.97,0.0,0.0,0.000,684698.1,684698.1,11846,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498725930,2161882.00
06/29/2017 04:45,2,0.000,ALERT,212.38,298.77,60.018,1498725903,"274151322000083","219011344069620",0.00,16.00,0,296.66,300.57,0.0,0.0,0.000,998488.4,998488.4,11751,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498725932,2161883.00
06/29/2017 04:45,2,0.000,ALERT,212.83,298.17,60.002,1498725903,"274151322000076","219011344069620",0.00,15.80,0,296.06,300.27,0.0,0.0,0.000,1065291.9,1065291.9,11754,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498725934,2161884.00
06/29/2017 04:45,2,0.000,ALERT,212.61,299.67,59.981,1498725903,"201051344000868","219011344069620",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,746182.8,746182.8,11832,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498725936,2161885.00
06/29/2017 04:45,2,0.000,ALERT,212.16,299.37,59.970,1498725903,"274151322000095","219011344069620",0.00,15.50,0,297.26,300.87,0.0,0.0,0.000,1055013.6,1055013.6,11765,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498725938,2161886.00
06/29/2017 04:45,2,0.000,ALERT,212.83,299.07,59.981,1498725903,"201051344000988","219011344069620",0.00,15.50,0,294.26,300.87,0.0,0.0,0.000,656981.0,656981.0,11817,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498725940,2161887.00
06/29/2017 04:45,2,0.000,ALERT,212.61,298.17,59.981,1498725903,"201051344001025","219011344069620",0.00,15.00,0,295.46,300.87,0.0,0.0,0.000,752998.9,752998.9,11832,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498725941,2161888.00
06/29/2017 04:45,2,0.000,ALERT,212.83,299.67,59.991,1498725903,"201051344000458","219011344069620",0.00,16.00,0,296.96,301.47,0.0,0.0,0.000,757812.2,757812.2,11806,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498725943,2161889.00
06/29/2017 04:45,2,0.000,ALERT,213.51,299.67,59.933,1498725903,"201051344000853","219011344069620",0.00,15.30,0,296.66,301.17,0.0,0.0,0.000,758768.9,758768.9,11818,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498725945,2161890.00
06/29/2017 04:45,2,0.000,ALERT,213.06,298.77,59.981,1498725903,"201051344000685","219011344069620",0.00,15.30,0,295.46,300.57,0.0,0.0,0.000,752909.1,752909.1,11847,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498725947,2161891.00
06/29/2017 04:45,2,0.000,ALERT,212.83,298.47,59.970,1498725903,"201051344000917","219011344069620",0.00,16.00,0,294.86,299.97,0.0,0.0,0.000,749549.4,749549.4,11834,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498725949,2161892.00
06/29/2017 04:45,2,0.000,ALERT,213.06,299.37,59.981,1498725903,"201051344001145","219011344069620",0.00,15.30,0,296.36,301.17,0.0,0.0,0.000,757546.6,757546.6,11825,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498725950,2161893.00
06/29/2017 04:45,2,0.000,ALERT,212.83,298.17,60.023,1498725903,"201051344000651","219011344069620",0.00,14.70,0,295.46,299.97,0.0,0.0,0.000,746245.7,746245.7,11823,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498725952,2161894.00
06/29/2017 04:45,2,0.000,ALERT,211.93,299.07,59.970,1498725903,"274151322000088","219011344069620",0.00,16.30,0,296.06,299.67,0.0,0.0,0.000,957649.9,957649.9,11751,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498725955,2161895.00
06/29/2017 04:45,2,0.000,ALERT,212.83,297.87,59.944,1498725903,"274151322000068","219011344069620",0.00,16.30,0,295.46,299.07,0.0,0.0,0.000,830226.7,830226.7,12058,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498725956,2161896.00
06/29/2017 04:45,2,0.000,ALERT,212.61,299.07,59.981,1498725903,"201051344001135","219011344069620",0.00,15.30,0,296.06,300.87,0.0,0.0,0.000,741676.0,741676.0,11812,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498725958,2161897.00
06/29/2017 04:45,2,0.000,ALERT,212.61,300.27,59.975,1498725903,"201051344000594","219011344069620",0.00,15.30,0,296.66,301.47,0.0,0.0,0.000,760786.4,760786.4,11815,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498725960,2161898.00
06/29/2017 04:45,2,0.000,ALERT,212.83,298.77,60.018,1498725903,"201051344001203","219011344069620",0.00,15.30,0,296.06,302.07,0.0,0.0,0.000,751178.7,751178.7,11853,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498725962,2161899.00
06/29/2017 04:45,2,0.000,ALERT,212.38,299.37,59.975,1498725903,"274151322000054","219011344069620",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,974582.9,974582.9,11733,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498725963,2161900.00
06/29/2017 04:45,2,0.000,ALERT,213.06,299.37,59.981,1498725903,"201051344000867","219011344069620",0.00,15.80,0,296.96,301.17,0.0,0.0,0.000,744988.2,744988.2,11849,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498725965,2161901.00
06/29/2017 04:45,2,0.000,ALERT,212.83,299.07,59.991,1498725903,"201051344001093","219011344069620",0.00,15.80,0,296.06,300.27,0.0,0.0,0.000,749458.6,749458.6,11842,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498725967,2161902.00
06/29/2017 04:45,2,0.000,ALERT,213.06,299.67,60.007,1498725903,"201051344000900","219011344069620",0.00,15.30,0,296.66,300.87,0.0,0.0,0.000,766548.7,766548.7,11828,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498725969,2161903.00
06/29/2017 04:45,2,0.000,ALERT,213.29,299.07,59.975,1498725903,"201051344000648","219011344069620",0.00,15.00,0,296.66,300.87,0.0,0.0,0.000,754588.0,754588.0,11817,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498725971,2161904.00
06/29/2017 04:45,2,0.000,ALERT,213.06,300.27,59.981,1498725903,"201051344000569","219011344069620",0.00,15.30,0,297.87,301.77,0.0,0.0,0.000,768675.9,768675.9,11795,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498725973,2161905.00
06/29/2017 04:45,2,0.000,ALERT,212.83,299.67,59.975,1498725903,"201051344000983","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,759235.4,759235.4,11819,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498725975,2161906.00
06/29/2017 04:45,2,0.000,ALERT,212.83,299.07,60.018,1498725903,"201051344001158","219011344069620",0.00,15.00,0,296.36,300.57,0.0,0.0,0.000,744112.2,744112.2,11825,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498725976,2161907.00
06/29/2017 04:45,2,0.000,ALERT,213.51,299.97,59.981,1498725903,"201051344000576","219011344069620",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,758675.8,758675.8,11825,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498725978,2161908.00
06/29/2017 04:45,2,0.000,ALERT,212.38,297.57,59.965,1498725903,"274151322000087","219011344069620",0.00,17.00,0,295.46,299.67,0.0,0.0,0.000,948433.0,948433.0,11921,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498725980,2161909.00
06/29/2017 05:00,2,0.000,ALERT,212.83,298.77,59.970,1498726803,"201051344000645","219011344069620",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,757617.0,757617.0,11809,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498726805,2161910.00
06/29/2017 05:00,2,0.000,ALERT,211.93,298.17,59.954,1498726803,"274151322000085","219011344069620",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,970296.9,970296.9,11741,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498726807,2161911.00
06/29/2017 05:00,2,0.000,ALERT,212.83,298.47,59.965,1498726803,"201051344000633","219011344069620",0.00,15.00,0,295.76,300.57,0.0,0.0,0.000,744358.8,744358.8,11859,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498726809,2161912.00
06/29/2017 05:00,2,0.000,ALERT,212.38,298.77,59.959,1498726803,"201051344000469","219011344069620",0.00,15.00,0,296.96,301.17,0.0,0.0,0.000,747754.6,747754.6,11831,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498726810,2161913.00
06/29/2017 05:00,2,0.000,ALERT,211.93,298.17,59.959,1498726803,"201051344000646","219011344069620",0.00,15.30,0,296.06,299.97,0.0,0.0,0.000,742946.0,742946.0,11826,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498726812,2161914.00
06/29/2017 05:00,2,0.000,ALERT,211.70,299.07,59.954,1498726803,"274151322000052","219011344069620",0.00,16.00,0,296.06,300.57,0.0,0.0,0.000,1008670.4,1008670.4,11751,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498726814,2161915.00
06/29/2017 05:00,2,0.000,ALERT,212.61,298.77,59.965,1498726803,"201051344000585","219011344069620",0.00,15.50,0,296.36,300.57,0.0,0.0,0.000,755625.1,755625.1,11827,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498726816,2161916.00
06/29/2017 05:00,2,0.000,ALERT,212.16,298.77,59.959,1498726803,"201051344001230","219011344069620",0.00,15.30,0,296.36,300.57,0.0,0.0,0.000,747542.8,747542.8,11841,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498726818,2161917.00
06/29/2017 05:00,2,0.000,ALERT,213.06,299.67,59.996,1498726803,"201051344000582","219011344069620",0.00,15.30,0,297.87,301.17,0.0,0.0,0.000,736932.2,736932.2,11814,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498726819,2161918.00
06/29/2017 05:00,2,0.000,ALERT,212.16,298.77,59.954,1498726803,"201051344000955","219011344069620",0.00,15.30,0,296.96,300.57,0.0,0.0,0.000,756376.2,756376.2,11835,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498726821,2161919.00
06/29/2017 05:00,2,0.000,ALERT,211.93,297.57,59.954,1498726803,"274151322000094","219011344069620",0.00,15.80,0,295.76,299.37,0.0,0.0,0.000,829667.6,829667.6,12045,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498726823,2161920.00
06/29/2017 05:00,2,0.000,ALERT,212.38,299.67,59.959,1498726803,"201051344000579","219011344069620",0.00,15.50,0,298.17,301.47,0.0,0.0,0.000,765888.6,765888.6,11820,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498726825,2161921.00
06/29/2017 05:00,2,0.000,ALERT,212.38,299.37,59.928,1498726803,"201051344000890","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,750401.4,750401.4,11833,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498726826,2161922.00
06/29/2017 05:00,2,0.000,ALERT,212.61,298.77,60.002,1498726803,"201051344000438","219011344069620",0.00,15.30,0,296.96,300.57,0.0,0.0,0.000,752977.3,752977.3,11820,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498726828,2161923.00
06/29/2017 05:00,2,0.000,ALERT,212.83,298.47,59.949,1498726803,"201051344000417","219011344069620",0.00,15.50,0,296.36,299.67,0.0,0.0,0.000,684698.1,684698.1,11848,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498726830,2161924.00
06/29/2017 05:00,2,0.000,ALERT,211.93,298.17,59.949,1498726803,"274151322000083","219011344069620",0.00,16.00,0,296.66,300.57,0.0,0.0,0.000,998488.4,998488.4,11753,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498726832,2161925.00
06/29/2017 05:00,2,0.000,ALERT,212.38,298.77,59.970,1498726803,"274151322000076","219011344069620",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,1065291.9,1065291.9,11756,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498726834,2161926.00
06/29/2017 05:00,2,0.000,ALERT,212.38,299.67,59.981,1498726803,"201051344000868","219011344069620",0.00,15.50,0,298.17,301.77,0.0,0.0,0.000,746182.8,746182.8,11834,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498726836,2161927.00
06/29/2017 05:00,2,0.000,ALERT,211.70,299.37,60.002,1498726803,"274151322000095","219011344069620",0.00,15.80,0,297.26,300.87,0.0,0.0,0.000,1055013.6,1055013.6,11767,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498726837,2161928.00
06/29/2017 05:00,2,0.000,ALERT,212.16,299.07,59.991,1498726803,"201051344000988","219011344069620",0.00,15.50,0,295.16,300.87,0.0,0.0,0.000,656981.0,656981.0,11819,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498726839,2161929.00
06/29/2017 05:00,2,0.000,ALERT,212.38,298.17,59.965,1498726803,"201051344001025","219011344069620",0.00,15.00,0,296.36,300.87,0.0,0.0,0.000,752998.9,752998.9,11834,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498726841,2161930.00
06/29/2017 05:00,2,0.000,ALERT,212.16,299.07,59.970,1498726803,"201051344000458","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,757812.2,757812.2,11808,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498726843,2161931.00
06/29/2017 05:00,2,0.000,ALERT,213.06,299.07,59.954,1498726803,"201051344000853","219011344069620",0.00,15.30,0,297.57,301.47,0.0,0.0,0.000,758768.9,758768.9,11820,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498726844,2161932.00
06/29/2017 05:00,2,0.000,ALERT,212.83,299.07,59.954,1498726803,"201051344000685","219011344069620",0.00,15.50,0,296.96,300.57,0.0,0.0,0.000,752909.1,752909.1,11849,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498726846,2161933.00
