ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2017 05:00,2,0.000,ALERT,212.61,298.47,59.959,1498726803,"201051344000917","219011344069620",0.00,16.00,0,295.76,299.67,0.0,0.0,0.000,749549.4,749549.4,11836,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498726848,2161934.00
06/29/2017 05:00,2,0.000,ALERT,212.83,299.07,59.975,1498726803,"201051344001145","219011344069620",0.00,15.30,0,296.96,300.87,0.0,0.0,0.000,757546.6,757546.6,11827,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498726850,2161935.00
06/29/2017 05:00,2,0.000,ALERT,212.61,298.17,59.965,1498726803,"201051344000651","219011344069620",0.00,14.70,0,296.36,299.97,0.0,0.0,0.000,746245.7,746245.7,11825,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498726852,2161936.00
06/29/2017 05:00,2,0.000,ALERT,211.48,298.77,59.959,1498726803,"274151322000088","219011344069620",0.00,16.30,0,296.36,299.97,0.0,0.0,0.000,957649.9,957649.9,11753,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498726854,2161937.00
06/29/2017 05:00,2,0.000,ALERT,212.61,297.57,59.944,1498726803,"274151322000068","219011344069620",0.00,16.70,0,295.76,299.07,0.0,0.0,0.000,830226.7,830226.7,12060,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498726855,2161938.00
06/29/2017 05:00,2,0.000,ALERT,212.16,298.77,59.959,1498726803,"201051344001135","219011344069620",0.00,15.30,0,296.96,300.87,0.0,0.0,0.000,741676.0,741676.0,11814,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498726857,2161939.00
06/29/2017 05:00,2,0.000,ALERT,212.16,299.37,59.944,1498726803,"201051344000594","219011344069620",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,760786.4,760786.4,11817,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498726859,2161940.00
06/29/2017 05:00,2,0.000,ALERT,212.61,298.77,59.959,1498726803,"201051344001203","219011344069620",0.00,15.50,0,296.96,302.07,0.0,0.0,0.000,751178.7,751178.7,11855,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498726861,2161941.00
06/29/2017 05:00,2,0.000,ALERT,211.70,299.07,59.954,1498726803,"274151322000054","219011344069620",0.00,16.70,0,296.06,300.57,0.0,0.0,0.000,974582.9,974582.9,11735,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498726862,2161942.00
06/29/2017 05:00,2,0.000,ALERT,212.61,298.77,59.907,1498726803,"201051344000867","219011344069620",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,744988.2,744988.2,11851,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498726864,2161943.00
06/29/2017 05:00,2,0.000,ALERT,212.38,298.47,59.954,1498726803,"201051344001093","219011344069620",0.00,15.80,0,296.96,300.27,0.0,0.0,0.000,749458.6,749458.6,11844,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498726866,2161944.00
06/29/2017 05:00,2,0.000,ALERT,212.38,299.07,59.949,1498726803,"201051344000900","219011344069620",0.00,15.30,0,297.57,301.17,0.0,0.0,0.000,766548.7,766548.7,11830,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498726868,2161945.00
06/29/2017 05:00,2,0.000,ALERT,212.61,298.47,59.959,1498726803,"201051344000648","219011344069620",0.00,15.00,0,296.96,301.17,0.0,0.0,0.000,754588.0,754588.0,11819,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498726870,2161946.00
06/29/2017 05:00,2,0.000,ALERT,212.38,299.67,59.965,1498726803,"201051344000569","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,768675.9,768675.9,11797,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498726871,2161947.00
06/29/2017 05:00,2,0.000,ALERT,212.38,299.07,59.938,1498726803,"201051344000983","219011344069620",0.00,15.50,0,297.87,301.47,0.0,0.0,0.000,759235.4,759235.4,11821,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498726873,2161948.00
06/29/2017 05:00,2,0.000,ALERT,212.38,298.47,59.959,1498726803,"201051344001158","219011344069620",0.00,15.00,0,296.96,300.57,0.0,0.0,0.000,744112.2,744112.2,11827,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498726875,2161949.00
06/29/2017 05:00,2,0.000,ALERT,212.83,299.37,59.917,1498726803,"201051344000576","219011344069620",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,758675.8,758675.8,11827,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498726877,2161950.00
06/29/2017 05:00,2,0.000,ALERT,211.93,298.17,59.949,1498726803,"274151322000087","219011344069620",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,948433.0,948433.0,11923,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498726879,2161951.00
06/29/2017 05:15,2,0.000,ALERT,212.61,298.17,59.912,1498727704,"201051344000645","219011344069620",0.00,15.80,0,295.76,300.27,0.0,0.0,0.000,757617.0,757617.0,11811,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498727706,2161952.00
06/29/2017 05:15,2,0.000,ALERT,211.93,297.57,59.933,1498727704,"274151322000085","219011344069620",0.00,16.30,0,295.46,299.67,0.0,0.0,0.000,970296.9,970296.9,11743,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498727707,2161953.00
06/29/2017 05:15,2,0.000,ALERT,212.83,298.17,59.944,1498727704,"201051344000633","219011344069620",0.00,15.00,0,293.96,299.97,0.0,0.0,0.000,744358.8,744358.8,11861,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498727709,2161954.00
06/29/2017 05:15,2,0.000,ALERT,212.38,298.17,59.986,1498727704,"201051344000469","219011344069620",0.00,14.70,0,294.86,299.97,0.0,0.0,0.000,747754.6,747754.6,11833,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498727711,2161955.00
06/29/2017 05:15,2,0.000,ALERT,211.70,297.87,59.965,1498727704,"201051344000646","219011344069620",0.00,15.30,0,294.56,299.97,0.0,0.0,0.000,742946.0,742946.0,11828,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498727713,2161956.00
06/29/2017 05:15,2,0.000,ALERT,211.48,298.47,59.959,1498727704,"274151322000052","219011344069620",0.00,16.30,0,294.86,300.27,0.0,0.0,0.000,1008670.4,1008670.4,11753,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498727714,2161957.00
06/29/2017 05:15,2,0.000,ALERT,211.93,297.87,59.938,1498727704,"201051344000585","219011344069620",0.00,15.50,0,294.56,299.97,0.0,0.0,0.000,755625.1,755625.1,11829,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498727716,2161958.00
06/29/2017 05:15,2,0.000,ALERT,211.93,298.17,59.975,1498727704,"201051344001230","219011344069620",0.00,15.30,0,295.46,300.27,0.0,0.0,0.000,747542.8,747542.8,11843,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498727718,2161959.00
06/29/2017 05:15,2,0.000,ALERT,212.61,299.07,59.965,1498727704,"201051344000582","219011344069620",0.00,15.30,0,296.06,300.87,0.0,0.0,0.000,736932.2,736932.2,11816,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498727720,2161960.00
06/29/2017 05:15,2,0.000,ALERT,211.70,298.17,59.965,1498727704,"201051344000955","219011344069620",0.00,15.30,0,295.16,299.97,0.0,0.0,0.000,756376.2,756376.2,11837,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498727722,2161961.00
06/29/2017 05:15,2,0.000,ALERT,211.93,297.26,59.970,1498727704,"274151322000094","219011344069620",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,829667.6,829667.6,12047,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498727723,2161962.00
06/29/2017 05:15,2,0.000,ALERT,212.16,299.07,59.959,1498727704,"201051344000579","219011344069620",0.00,15.30,0,296.36,301.17,0.0,0.0,0.000,765888.6,765888.6,11822,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498727725,2161963.00
06/29/2017 05:15,2,0.000,ALERT,211.93,298.77,59.959,1498727704,"201051344000890","219011344069620",0.00,15.50,0,295.76,301.17,0.0,0.0,0.000,750401.4,750401.4,11835,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498727727,2161964.00
06/29/2017 05:15,2,0.000,ALERT,212.16,298.17,59.965,1498727704,"201051344000438","219011344069620",0.00,15.30,0,295.46,300.57,0.0,0.0,0.000,752977.3,752977.3,11822,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498727729,2161965.00
06/29/2017 05:15,2,0.000,ALERT,212.16,297.57,59.970,1498727704,"201051344000417","219011344069620",0.00,15.50,0,294.86,299.67,0.0,0.0,0.000,684698.1,684698.1,11850,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498727731,2161966.00
06/29/2017 05:15,2,0.000,ALERT,211.93,297.57,59.965,1498727704,"274151322000083","219011344069620",0.00,15.80,0,295.46,300.57,0.0,0.0,0.000,998488.4,998488.4,11755,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498727732,2161967.00
06/29/2017 05:15,2,0.000,ALERT,212.38,297.87,59.965,1498727704,"274151322000076","219011344069620",0.00,16.00,0,295.16,299.97,0.0,0.0,0.000,1065291.9,1065291.9,11758,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498727735,2161968.00
06/29/2017 05:15,2,0.000,ALERT,212.16,298.77,59.938,1498727704,"201051344000868","219011344069620",0.00,15.30,0,296.36,301.17,0.0,0.0,0.000,746182.8,746182.8,11836,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498727736,2161969.00
06/29/2017 05:15,2,0.000,ALERT,211.70,298.47,59.954,1498727704,"274151322000095","219011344069620",0.00,15.50,0,296.06,300.87,0.0,0.0,0.000,1055013.6,1055013.6,11769,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498727738,2161970.00
06/29/2017 05:15,2,0.000,ALERT,212.16,298.47,59.965,1498727704,"201051344000988","219011344069620",0.00,15.50,0,293.66,300.57,0.0,0.0,0.000,656981.0,656981.0,11821,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498727740,2161971.00
06/29/2017 05:15,2,0.000,ALERT,211.70,297.26,59.954,1498727704,"201051344001025","219011344069620",0.00,15.00,0,294.56,300.87,0.0,0.0,0.000,752998.9,752998.9,11836,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498727742,2161972.00
06/29/2017 05:15,2,0.000,ALERT,212.16,298.47,59.975,1498727704,"201051344000458","219011344069620",0.00,16.00,0,296.06,301.17,0.0,0.0,0.000,757812.2,757812.2,11810,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498727743,2161973.00
06/29/2017 05:15,2,0.000,ALERT,212.83,298.17,59.959,1498727704,"201051344000853","219011344069620",0.00,15.30,0,295.76,300.87,0.0,0.0,0.000,758768.9,758768.9,11822,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498727745,2161974.00
06/29/2017 05:15,2,0.000,ALERT,212.38,298.17,59.970,1498727704,"201051344000685","219011344069620",0.00,15.50,0,295.16,300.27,0.0,0.0,0.000,752909.1,752909.1,11851,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498727747,2161975.00
06/29/2017 05:15,2,0.000,ALERT,212.16,297.57,59.965,1498727704,"201051344000917","219011344069620",0.00,16.00,0,293.66,299.67,0.0,0.0,0.000,749549.4,749549.4,11838,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498727749,2161976.00
06/29/2017 05:15,2,0.000,ALERT,212.16,298.47,60.007,1498727704,"201051344001145","219011344069620",0.00,15.30,0,295.76,300.87,0.0,0.0,0.000,757546.6,757546.6,11829,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498727751,2161977.00
06/29/2017 05:15,2,0.000,ALERT,211.93,297.26,59.965,1498727704,"201051344000651","219011344069620",0.00,14.70,0,294.56,299.67,0.0,0.0,0.000,746245.7,746245.7,11827,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498727752,2161978.00
06/29/2017 05:15,2,0.000,ALERT,211.48,297.26,59.965,1498727704,"274151322000088","219011344069620",0.00,16.30,0,295.16,299.97,0.0,0.0,0.000,957649.9,957649.9,11755,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498727754,2161979.00
06/29/2017 05:15,2,0.000,ALERT,212.61,296.66,59.959,1498727704,"274151322000068","219011344069620",0.00,16.70,0,294.86,299.07,0.0,0.0,0.000,830226.7,830226.7,12062,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498727756,2161980.00
06/29/2017 05:15,2,0.000,ALERT,211.70,297.87,59.965,1498727704,"201051344001135","219011344069620",0.00,15.30,0,295.16,300.57,0.0,0.0,0.000,741676.0,741676.0,11816,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498727758,2161981.00
06/29/2017 05:15,2,0.000,ALERT,211.93,299.07,59.970,1498727704,"201051344000594","219011344069620",0.00,15.30,0,295.76,300.87,0.0,0.0,0.000,760786.4,760786.4,11819,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498727760,2161982.00
06/29/2017 05:15,2,0.000,ALERT,212.16,297.57,59.975,1498727704,"201051344001203","219011344069620",0.00,15.30,0,295.16,301.77,0.0,0.0,0.000,751178.7,751178.7,11857,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498727762,2161983.00
06/29/2017 05:15,2,0.000,ALERT,211.70,297.87,59.959,1498727704,"274151322000054","219011344069620",0.00,16.70,0,295.16,300.27,0.0,0.0,0.000,974582.9,974582.9,11737,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498727763,2161984.00
06/29/2017 05:15,2,0.000,ALERT,212.61,298.17,59.944,1498727704,"201051344000867","219011344069620",0.00,15.80,0,295.76,301.17,0.0,0.0,0.000,744988.2,744988.2,11853,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498727765,2161985.00
06/29/2017 05:15,2,0.000,ALERT,211.93,297.87,59.928,1498727704,"201051344001093","219011344069620",0.00,15.80,0,295.16,299.97,0.0,0.0,0.000,749458.6,749458.6,11846,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498727767,2161986.00
06/29/2017 05:15,2,0.000,ALERT,212.16,298.17,59.981,1498727704,"201051344000900","219011344069620",0.00,15.50,0,295.46,300.57,0.0,0.0,0.000,766548.7,766548.7,11832,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498727769,2161987.00
06/29/2017 05:15,2,0.000,ALERT,212.61,297.87,59.986,1498727704,"201051344000648","219011344069620",0.00,15.00,0,295.46,300.87,0.0,0.0,0.000,754588.0,754588.0,11821,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498727771,2161988.00
06/29/2017 05:15,2,0.000,ALERT,212.16,299.07,59.975,1498727704,"201051344000569","219011344069620",0.00,15.50,0,296.36,301.47,0.0,0.0,0.000,768675.9,768675.9,11799,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498727772,2161989.00
06/29/2017 05:15,2,0.000,ALERT,212.16,298.17,59.986,1498727704,"201051344000983","219011344069620",0.00,15.50,0,296.06,300.87,0.0,0.0,0.000,759235.4,759235.4,11823,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498727774,2161990.00
06/29/2017 05:15,2,0.000,ALERT,212.16,297.87,59.991,1498727704,"201051344001158","219011344069620",0.00,15.00,0,295.16,299.97,0.0,0.0,0.000,744112.2,744112.2,11829,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498727776,2161991.00
06/29/2017 05:15,2,0.000,ALERT,212.61,298.77,59.959,1498727704,"201051344000576","219011344069620",0.00,15.30,0,296.06,300.87,0.0,0.0,0.000,758675.8,758675.8,11829,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498727778,2161992.00
06/29/2017 05:15,2,0.000,ALERT,211.70,296.66,59.981,1498727704,"274151322000087","219011344069620",0.00,17.00,0,294.56,299.67,0.0,0.0,0.000,948433.0,948433.0,11925,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498727780,2161993.00
06/29/2017 05:30,2,0.000,ALERT,212.61,298.17,59.975,1498728603,"201051344000645","219011344069620",0.00,15.80,0,296.36,299.97,0.0,0.0,0.000,757617.0,757617.0,11813,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498728605,2161994.00
06/29/2017 05:30,2,0.000,ALERT,211.70,297.87,59.981,1498728603,"274151322000085","219011344069620",0.00,16.30,0,295.76,299.37,0.0,0.0,0.000,970296.9,970296.9,11745,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498728607,2161995.00
06/29/2017 05:30,2,0.000,ALERT,212.61,297.57,59.965,1498728603,"201051344000633","219011344069620",0.00,15.30,0,294.56,299.67,0.0,0.0,0.000,744358.8,744358.8,11863,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498728609,2161996.00
06/29/2017 05:30,2,0.000,ALERT,212.16,298.17,59.965,1498728603,"201051344000469","219011344069620",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,747754.6,747754.6,11835,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498728611,2161997.00
06/29/2017 05:30,2,0.000,ALERT,211.48,297.26,59.954,1498728603,"201051344000646","219011344069620",0.00,15.30,0,295.16,299.07,0.0,0.0,0.000,742946.0,742946.0,11830,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498728613,2161998.00
06/29/2017 05:30,2,0.000,ALERT,211.25,297.87,59.949,1498728603,"274151322000052","219011344069620",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,1008670.4,1008670.4,11755,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498728614,2161999.00
06/29/2017 05:30,2,0.000,ALERT,211.93,297.57,59.933,1498728603,"201051344000585","219011344069620",0.00,15.50,0,295.46,299.37,0.0,0.0,0.000,755625.1,755625.1,11831,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498728616,2162000.00
06/29/2017 05:30,2,0.000,ALERT,211.70,297.57,59.933,1498728603,"201051344001230","219011344069620",0.00,15.30,0,296.06,299.67,0.0,0.0,0.000,747542.8,747542.8,11845,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498728618,2162001.00
06/29/2017 05:30,2,0.000,ALERT,212.16,298.17,59.965,1498728603,"201051344000582","219011344069620",0.00,15.30,0,296.66,300.27,0.0,0.0,0.000,736932.2,736932.2,11818,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498728620,2162002.00
06/29/2017 05:30,2,0.000,ALERT,211.48,297.57,59.959,1498728603,"201051344000955","219011344069620",0.00,15.50,0,296.06,299.67,0.0,0.0,0.000,756376.2,756376.2,11839,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498728622,2162003.00
06/29/2017 05:30,2,0.000,ALERT,211.70,296.36,59.959,1498728603,"274151322000094","219011344069620",0.00,15.80,0,295.16,298.77,0.0,0.0,0.000,829667.6,829667.6,12049,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498728623,2162004.00
06/29/2017 05:30,2,0.000,ALERT,211.93,298.47,59.991,1498728603,"201051344000579","219011344069620",0.00,15.50,0,296.96,300.57,0.0,0.0,0.000,765888.6,765888.6,11824,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498728625,2162005.00
06/29/2017 05:30,2,0.000,ALERT,211.70,297.87,59.965,1498728603,"201051344000890","219011344069620",0.00,15.50,0,296.36,300.57,0.0,0.0,0.000,750401.4,750401.4,11837,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498728627,2162006.00
06/29/2017 05:30,2,0.000,ALERT,211.93,297.26,59.970,1498728603,"201051344000438","219011344069620",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,752977.3,752977.3,11824,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498728629,2162007.00
06/29/2017 05:30,2,0.000,ALERT,211.93,296.96,59.970,1498728603,"201051344000417","219011344069620",0.00,15.50,0,295.16,298.77,0.0,0.0,0.000,684698.1,684698.1,11852,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498728630,2162008.00
06/29/2017 05:30,2,0.000,ALERT,211.70,298.17,59.970,1498728603,"274151322000083","219011344069620",0.00,16.00,0,296.36,299.67,0.0,0.0,0.000,998488.4,998488.4,11757,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498728632,2162009.00
06/29/2017 05:30,2,0.000,ALERT,212.16,297.26,59.981,1498728603,"274151322000076","219011344069620",0.00,16.00,0,295.76,299.67,0.0,0.0,0.000,1065291.9,1065291.9,11760,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498728634,2162010.00
06/29/2017 05:30,2,0.000,ALERT,211.93,298.47,59.981,1498728603,"201051344000868","219011344069620",0.00,15.30,0,296.96,300.57,0.0,0.0,0.000,746182.8,746182.8,11838,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498728636,2162011.00
06/29/2017 05:30,2,0.000,ALERT,211.48,298.47,59.959,1498728603,"274151322000095","219011344069620",0.00,15.50,0,296.66,300.27,0.0,0.0,0.000,1055013.6,1055013.6,11771,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498728638,2162012.00
06/29/2017 05:30,2,0.000,ALERT,211.93,297.87,59.970,1498728603,"201051344000988","219011344069620",0.00,15.50,0,293.96,299.97,0.0,0.0,0.000,656981.0,656981.0,11823,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498728640,2162013.00
06/29/2017 05:30,2,0.000,ALERT,211.70,296.96,59.970,1498728603,"201051344001025","219011344069620",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,752998.9,752998.9,11838,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498728641,2162014.00
06/29/2017 05:30,2,0.000,ALERT,211.93,298.17,59.970,1498728603,"201051344000458","219011344069620",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,757812.2,757812.2,11812,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498728643,2162015.00
06/29/2017 05:30,2,0.000,ALERT,212.38,297.57,59.970,1498728603,"201051344000853","219011344069620",0.00,15.30,0,296.36,299.97,0.0,0.0,0.000,758768.9,758768.9,11824,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498728645,2162016.00
06/29/2017 05:30,2,0.000,ALERT,212.16,297.57,59.975,1498728603,"201051344000685","219011344069620",0.00,15.50,0,296.06,299.37,0.0,0.0,0.000,752909.1,752909.1,11853,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498728647,2162017.00
06/29/2017 05:30,2,0.000,ALERT,211.93,297.26,59.970,1498728603,"201051344000917","219011344069620",0.00,16.00,0,294.56,298.77,0.0,0.0,0.000,749549.4,749549.4,11840,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498728649,2162018.00
06/29/2017 05:30,2,0.000,ALERT,212.16,298.17,59.975,1498728603,"201051344001145","219011344069620",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,757546.6,757546.6,11831,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498728651,2162019.00
06/29/2017 05:30,2,0.000,ALERT,211.93,296.66,59.975,1498728603,"201051344000651","219011344069620",0.00,15.00,0,295.46,299.07,0.0,0.0,0.000,746245.7,746245.7,11829,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498728653,2162020.00
06/29/2017 05:30,2,0.000,ALERT,211.03,296.96,59.959,1498728603,"274151322000088","219011344069620",0.00,16.30,0,295.76,299.37,0.0,0.0,0.000,957649.9,957649.9,11757,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498728654,2162021.00
06/29/2017 05:30,2,0.000,ALERT,212.38,296.96,59.970,1498728603,"274151322000068","219011344069620",0.00,16.70,0,295.46,298.47,0.0,0.0,0.000,830226.7,830226.7,12064,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498728656,2162022.00
06/29/2017 05:30,2,0.000,ALERT,211.48,297.26,59.928,1498728603,"201051344001135","219011344069620",0.00,15.30,0,295.76,299.97,0.0,0.0,0.000,741676.0,741676.0,11818,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498728658,2162023.00
06/29/2017 05:30,2,0.000,ALERT,211.70,298.47,59.938,1498728603,"201051344000594","219011344069620",0.00,15.30,0,296.06,300.57,0.0,0.0,0.000,760786.4,760786.4,11821,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498728660,2162024.00
06/29/2017 05:30,2,0.000,ALERT,211.93,297.57,59.975,1498728603,"201051344001203","219011344069620",0.00,15.50,0,294.86,301.17,0.0,0.0,0.000,751178.7,751178.7,11859,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498728662,2162025.00
06/29/2017 05:30,2,0.000,ALERT,211.48,297.26,59.996,1498728603,"274151322000054","219011344069620",0.00,16.70,0,295.76,299.97,0.0,0.0,0.000,974582.9,974582.9,11739,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498728663,2162026.00
06/29/2017 05:30,2,0.000,ALERT,212.16,297.57,59.975,1498728603,"201051344000867","219011344069620",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,744988.2,744988.2,11855,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498728665,2162027.00
06/29/2017 05:30,2,0.000,ALERT,211.70,297.26,59.975,1498728603,"201051344001093","219011344069620",0.00,16.00,0,295.76,299.37,0.0,0.0,0.000,749458.6,749458.6,11848,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498728667,2162028.00
06/29/2017 05:30,2,0.000,ALERT,211.93,297.87,60.018,1498728603,"201051344000900","219011344069620",0.00,15.30,0,296.06,299.97,0.0,0.0,0.000,766548.7,766548.7,11834,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498728669,2162029.00
06/29/2017 05:30,2,0.000,ALERT,212.16,297.26,59.959,1498728603,"201051344000648","219011344069620",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,754588.0,754588.0,11823,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498728671,2162030.00
06/29/2017 05:30,2,0.000,ALERT,212.16,298.47,59.949,1498728603,"201051344000569","219011344069620",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,768675.9,768675.9,11801,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498728672,2162031.00
06/29/2017 05:30,2,0.000,ALERT,211.93,298.17,59.965,1498728603,"201051344000983","219011344069620",0.00,15.50,0,296.36,300.57,0.0,0.0,0.000,759235.4,759235.4,11825,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498728674,2162032.00
06/29/2017 05:30,2,0.000,ALERT,211.93,297.57,60.023,1498728603,"201051344001158","219011344069620",0.00,15.00,0,295.76,299.67,0.0,0.0,0.000,744112.2,744112.2,11831,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498728676,2162033.00
06/29/2017 05:30,2,0.000,ALERT,212.61,298.47,60.007,1498728603,"201051344000576","219011344069620",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,758675.8,758675.8,11831,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498728678,2162034.00
06/29/2017 05:30,2,0.000,ALERT,211.70,296.66,59.965,1498728603,"274151322000087","219011344069620",0.00,16.70,0,295.16,299.07,0.0,0.0,0.000,948433.0,948433.0,11927,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498728680,2162035.00
06/29/2017 05:45,2,0.000,ALERT,211.93,296.96,59.986,1498729504,"201051344000645","219011344069620",0.00,15.80,0,295.16,305.68,0.0,0.0,0.000,757617.0,757617.0,11815,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498729506,2162036.00
06/29/2017 05:45,2,0.000,ALERT,211.25,296.66,59.954,1498729504,"274151322000085","219011344069620",0.00,16.30,0,294.26,299.37,0.0,0.0,0.000,970296.9,970296.9,11747,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498729507,2162037.00
06/29/2017 05:45,2,0.000,ALERT,212.16,296.66,59.991,1498729504,"201051344000633","219011344069620",0.00,15.00,0,293.66,305.08,0.0,0.0,0.000,744358.8,744358.8,11865,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498729509,2162038.00
06/29/2017 05:45,2,0.000,ALERT,211.70,296.96,59.954,1498729504,"201051344000469","219011344069620",0.00,14.70,0,294.56,304.78,0.0,0.0,0.000,747754.6,747754.6,11837,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498729511,2162039.00
06/29/2017 05:45,2,0.000,ALERT,211.03,296.66,59.954,1498729504,"201051344000646","219011344069620",0.00,15.30,0,294.26,311.39,0.0,0.0,0.000,742946.0,742946.0,11832,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498729513,2162040.00
06/29/2017 05:45,2,0.000,ALERT,210.80,296.96,59.954,1498729504,"274151322000052","219011344069620",0.00,16.00,0,293.96,299.97,0.0,0.0,0.000,1008670.4,1008670.4,11757,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498729515,2162041.00
06/29/2017 05:45,2,0.000,ALERT,211.70,296.96,59.965,1498729504,"201051344000585","219011344069620",0.00,15.50,0,294.56,311.09,0.0,0.0,0.000,755625.1,755625.1,11833,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498729517,2162042.00
06/29/2017 05:45,2,0.000,ALERT,211.25,296.96,59.954,1498729504,"201051344001230","219011344069620",0.00,15.30,0,295.46,312.59,0.0,0.0,0.000,747542.8,747542.8,11847,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498729519,2162043.00
06/29/2017 05:45,2,0.000,ALERT,211.93,297.87,60.007,1498729504,"201051344000582","219011344069620",0.00,15.00,0,295.76,312.29,0.0,0.0,0.000,736932.2,736932.2,11820,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498729521,2162044.00
06/29/2017 05:45,2,0.000,ALERT,211.03,296.66,59.938,1498729504,"201051344000955","219011344069620",0.00,15.30,0,295.16,311.39,0.0,0.0,0.000,756376.2,756376.2,11841,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498729522,2162045.00
06/29/2017 05:45,2,0.000,ALERT,211.03,296.06,59.949,1498729504,"274151322000094","219011344069620",0.00,15.80,0,293.96,299.07,0.0,0.0,0.000,829667.6,829667.6,12051,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498729524,2162046.00
06/29/2017 05:45,2,0.000,ALERT,211.48,297.57,59.959,1498729504,"201051344000579","219011344069620",0.00,15.50,0,296.06,305.98,0.0,0.0,0.000,765888.6,765888.6,11826,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498729526,2162047.00
06/29/2017 05:45,2,0.000,ALERT,211.25,297.26,59.954,1498729504,"201051344000890","219011344069620",0.00,15.50,0,295.76,312.29,0.0,0.0,0.000,750401.4,750401.4,11839,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498729528,2162048.00
06/29/2017 05:45,2,0.000,ALERT,211.48,296.66,59.959,1498729504,"201051344000438","219011344069620",0.00,15.30,0,295.16,311.39,0.0,0.0,0.000,752977.3,752977.3,11826,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498729529,2162049.00
06/29/2017 05:45,2,0.000,ALERT,211.48,296.36,59.959,1498729504,"201051344000417","219011344069620",0.00,15.50,0,294.56,311.39,0.0,0.0,0.000,684698.1,684698.1,11854,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498729531,2162050.00
06/29/2017 05:45,2,0.000,ALERT,211.03,296.96,59.949,1498729504,"274151322000083","219011344069620",0.00,16.00,0,294.56,300.27,0.0,0.0,0.000,998488.4,998488.4,11759,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498729533,2162051.00
06/29/2017 05:45,2,0.000,ALERT,211.70,296.06,59.965,1498729504,"274151322000076","219011344069620",0.00,15.80,0,293.96,299.67,0.0,0.0,0.000,1065291.9,1065291.9,11762,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498729535,2162052.00
06/29/2017 05:45,2,0.000,ALERT,211.48,297.87,59.938,1498729504,"201051344000868","219011344069620",0.00,15.30,0,296.06,306.58,0.0,0.0,0.000,746182.8,746182.8,11840,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498729537,2162053.00
06/29/2017 05:45,2,0.000,ALERT,211.03,297.57,59.949,1498729504,"274151322000095","219011344069620",0.00,15.50,0,295.16,300.57,0.0,0.0,0.000,1055013.6,1055013.6,11773,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498729539,2162054.00
06/29/2017 05:45,2,0.000,ALERT,211.25,296.96,59.954,1498729504,"201051344000988","219011344069620",0.00,15.30,0,293.06,305.08,0.0,0.0,0.000,656981.0,656981.0,11825,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498729540,2162055.00
06/29/2017 05:45,2,0.000,ALERT,211.25,296.36,59.954,1498729504,"201051344001025","219011344069620",0.00,15.00,0,294.56,310.49,0.0,0.0,0.000,752998.9,752998.9,11840,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498729542,2162056.00
06/29/2017 05:45,2,0.000,ALERT,211.48,297.26,60.002,1498729504,"201051344000458","219011344069620",0.00,16.00,0,295.46,305.98,0.0,0.0,0.000,757812.2,757812.2,11814,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498729544,2162057.00
06/29/2017 05:45,2,0.000,ALERT,212.16,297.26,59.922,1498729504,"201051344000853","219011344069620",0.00,15.30,0,295.46,305.68,0.0,0.0,0.000,758768.9,758768.9,11826,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498729546,2162058.00
06/29/2017 05:45,2,0.000,ALERT,211.70,296.96,59.965,1498729504,"201051344000685","219011344069620",0.00,15.50,0,295.16,312.59,0.0,0.0,0.000,752909.1,752909.1,11855,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498729547,2162059.00
06/29/2017 05:45,2,0.000,ALERT,211.48,296.36,59.965,1498729504,"201051344000917","219011344069620",0.00,16.00,0,293.66,310.49,0.0,0.0,0.000,749549.4,749549.4,11842,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498729550,2162060.00
06/29/2017 05:45,2,0.000,ALERT,211.70,297.26,59.959,1498729504,"201051344001145","219011344069620",0.00,15.30,0,295.46,312.59,0.0,0.0,0.000,757546.6,757546.6,11833,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498729551,2162061.00
06/29/2017 05:45,2,0.000,ALERT,211.48,296.36,59.959,1498729504,"201051344000651","219011344069620",0.00,15.00,0,294.56,310.19,0.0,0.0,0.000,746245.7,746245.7,11831,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498729553,2162062.00
06/29/2017 05:45,2,0.000,ALERT,210.80,297.26,59.959,1498729504,"274151322000088","219011344069620",0.00,16.30,0,294.26,299.67,0.0,0.0,0.000,957649.9,957649.9,11759,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498729555,2162063.00
06/29/2017 05:45,2,0.000,ALERT,211.70,296.36,60.002,1498729504,"274151322000068","219011344069620",0.00,16.30,0,293.66,298.77,0.0,0.0,0.000,830226.7,830226.7,12066,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498729557,2162064.00
06/29/2017 05:45,2,0.000,ALERT,211.03,296.66,59.965,1498729504,"201051344001135","219011344069620",0.00,15.30,0,295.16,310.49,0.0,0.0,0.000,741676.0,741676.0,11820,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498729558,2162065.00
06/29/2017 05:45,2,0.000,ALERT,211.25,297.57,59.954,1498729504,"201051344000594","219011344069620",0.00,15.30,0,295.46,306.28,0.0,0.0,0.000,760786.4,760786.4,11823,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498729560,2162066.00
06/29/2017 05:45,2,0.000,ALERT,211.48,296.66,59.965,1498729504,"201051344001203","219011344069620",0.00,15.30,0,295.16,311.69,0.0,0.0,0.000,751178.7,751178.7,11861,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498729562,2162067.00
06/29/2017 05:45,2,0.000,ALERT,211.03,296.36,59.975,1498729504,"274151322000054","219011344069620",0.00,16.70,0,293.96,299.97,0.0,0.0,0.000,974582.9,974582.9,11741,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498729564,2162068.00
06/29/2017 05:45,2,0.000,ALERT,211.48,296.66,59.949,1498729504,"201051344000867","219011344069620",0.00,15.80,0,295.16,306.28,0.0,0.0,0.000,744988.2,744988.2,11857,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498729566,2162069.00
06/29/2017 05:45,2,0.000,ALERT,211.25,296.66,59.959,1498729504,"201051344001093","219011344069620",0.00,15.80,0,294.86,310.79,0.0,0.0,0.000,749458.6,749458.6,11850,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498729568,2162070.00
06/29/2017 05:45,2,0.000,ALERT,211.25,296.96,59.949,1498729504,"201051344000900","219011344069620",0.00,15.30,0,295.16,305.08,0.0,0.0,0.000,766548.7,766548.7,11836,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498729569,2162071.00
06/29/2017 05:45,2,0.000,ALERT,211.48,296.36,59.954,1498729504,"201051344000648","219011344069620",0.00,15.00,0,294.86,305.68,0.0,0.0,0.000,754588.0,754588.0,11825,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498729571,2162072.00
06/29/2017 05:45,2,0.000,ALERT,211.48,297.87,59.954,1498729504,"201051344000569","219011344069620",0.00,15.50,0,296.06,306.28,0.0,0.0,0.000,768675.9,768675.9,11803,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498729573,2162073.00
06/29/2017 05:45,2,0.000,ALERT,211.48,297.26,59.954,1498729504,"201051344000983","219011344069620",0.00,15.50,0,295.76,305.68,0.0,0.0,0.000,759235.4,759235.4,11827,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498729575,2162074.00
06/29/2017 05:45,2,0.000,ALERT,211.48,296.66,59.959,1498729504,"201051344001158","219011344069620",0.00,15.00,0,294.86,304.78,0.0,0.0,0.000,744112.2,744112.2,11833,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498729577,2162075.00
06/29/2017 05:45,2,0.000,ALERT,211.70,297.26,59.959,1498729504,"201051344000576","219011344069620",0.00,15.30,0,295.46,305.38,0.0,0.0,0.000,758675.8,758675.8,11833,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498729579,2162076.00
06/29/2017 05:45,2,0.000,ALERT,211.25,295.76,59.949,1498729504,"274151322000087","219011344069620",0.00,16.70,0,293.66,299.37,0.0,0.0,0.000,948433.0,948433.0,11929,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498729580,2162077.00
