ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2017 06:00,2,0.000,ALERT,211.93,296.66,59.944,1498730403,"201051344000645","219011344069620",0.00,15.80,0,295.16,298.77,0.0,0.0,0.000,757617.0,757617.0,11817,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498730405,2162078.00
06/29/2017 06:00,2,0.000,ALERT,211.25,296.36,59.949,1498730403,"274151322000085","219011344069620",0.00,16.30,0,295.16,299.67,0.0,0.0,0.000,970296.9,970296.9,11749,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498730407,2162079.00
06/29/2017 06:00,2,0.000,ALERT,212.16,296.36,59.959,1498730403,"201051344000633","219011344069620",0.00,15.00,0,293.36,298.17,0.0,0.0,0.000,744358.8,744358.8,11867,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498730409,2162080.00
06/29/2017 06:00,2,0.000,ALERT,211.48,296.36,59.944,1498730403,"201051344000469","219011344069620",0.00,14.70,0,294.26,298.77,0.0,0.0,0.000,747754.6,747754.6,11839,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498730411,2162081.00
06/29/2017 06:00,2,0.000,ALERT,210.57,295.46,59.944,1498730403,"201051344000646","219011344069620",0.00,15.00,0,294.26,298.17,0.0,0.0,0.000,742946.0,742946.0,11834,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498730413,2162082.00
06/29/2017 06:00,2,0.000,ALERT,211.03,296.96,59.949,1498730403,"274151322000052","219011344069620",0.00,16.00,0,294.56,299.37,0.0,0.0,0.000,1008670.4,1008670.4,11759,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498730414,2162083.00
06/29/2017 06:00,2,0.000,ALERT,211.03,296.06,59.912,1498730403,"201051344000585","219011344069620",0.00,15.50,0,294.26,298.47,0.0,0.0,0.000,755625.1,755625.1,11835,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498730416,2162084.00
06/29/2017 06:00,2,0.000,ALERT,211.03,296.36,59.949,1498730403,"201051344001230","219011344069620",0.00,15.30,0,295.16,298.77,0.0,0.0,0.000,747542.8,747542.8,11849,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498730418,2162085.00
06/29/2017 06:00,2,0.000,ALERT,211.70,296.96,59.938,1498730403,"201051344000582","219011344069620",0.00,15.00,0,295.46,299.07,0.0,0.0,0.000,736932.2,736932.2,11822,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498730420,2162086.00
06/29/2017 06:00,2,0.000,ALERT,210.57,295.76,59.928,1498730403,"201051344000955","219011344069620",0.00,15.30,0,294.56,298.47,0.0,0.0,0.000,756376.2,756376.2,11843,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498730422,2162087.00
06/29/2017 06:00,2,0.000,ALERT,211.03,296.06,59.954,1498730403,"274151322000094","219011344069620",0.00,15.80,0,294.56,299.07,0.0,0.0,0.000,829667.6,829667.6,12053,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498730423,2162088.00
06/29/2017 06:00,2,0.000,ALERT,211.03,296.96,59.944,1498730403,"201051344000579","219011344069620",0.00,15.30,0,295.76,299.07,0.0,0.0,0.000,765888.6,765888.6,11828,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498730425,2162089.00
06/29/2017 06:00,2,0.000,ALERT,210.57,296.06,59.944,1498730403,"201051344000890","219011344069620",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,750401.4,750401.4,11841,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498730427,2162090.00
06/29/2017 06:00,2,0.000,ALERT,211.03,295.46,59.938,1498730403,"201051344000438","219011344069620",0.00,15.00,0,294.56,298.47,0.0,0.0,0.000,752977.3,752977.3,11828,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498730429,2162091.00
06/29/2017 06:00,2,0.000,ALERT,211.03,294.86,59.912,1498730403,"201051344000417","219011344069620",0.00,15.30,0,293.96,297.87,0.0,0.0,0.000,684698.1,684698.1,11856,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498730431,2162092.00
06/29/2017 06:00,2,0.000,ALERT,210.80,296.36,59.949,1498730403,"274151322000083","219011344069620",0.00,15.80,0,295.46,299.67,0.0,0.0,0.000,998488.4,998488.4,11761,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498730432,2162093.00
06/29/2017 06:00,2,0.000,ALERT,211.48,296.66,59.933,1498730403,"274151322000076","219011344069620",0.00,15.80,0,295.16,299.37,0.0,0.0,0.000,1065291.9,1065291.9,11764,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498730434,2162094.00
06/29/2017 06:00,2,0.000,ALERT,211.03,296.96,59.965,1498730403,"201051344000868","219011344069620",0.00,15.30,0,295.76,299.37,0.0,0.0,0.000,746182.8,746182.8,11842,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498730436,2162095.00
06/29/2017 06:00,2,0.000,ALERT,210.57,296.96,59.938,1498730403,"274151322000095","219011344069620",0.00,15.50,0,296.06,299.97,0.0,0.0,0.000,1055013.6,1055013.6,11775,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498730438,2162096.00
06/29/2017 06:00,2,0.000,ALERT,211.03,296.36,59.944,1498730403,"201051344000988","219011344069620",0.00,15.30,0,293.06,298.47,0.0,0.0,0.000,656981.0,656981.0,11827,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498730440,2162097.00
06/29/2017 06:00,2,0.000,ALERT,210.57,294.86,59.944,1498730403,"201051344001025","219011344069620",0.00,15.00,0,293.66,299.07,0.0,0.0,0.000,752998.9,752998.9,11842,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498730441,2162098.00
06/29/2017 06:00,2,0.000,ALERT,211.03,296.06,59.949,1498730403,"201051344000458","219011344069620",0.00,16.00,0,295.16,299.37,0.0,0.0,0.000,757812.2,757812.2,11816,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498730443,2162099.00
06/29/2017 06:00,2,0.000,ALERT,211.93,296.36,59.938,1498730403,"201051344000853","219011344069620",0.00,15.30,0,295.46,298.77,0.0,0.0,0.000,758768.9,758768.9,11828,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498730445,2162100.00
06/29/2017 06:00,2,0.000,ALERT,211.03,295.46,59.933,1498730403,"201051344000685","219011344069620",0.00,15.30,0,294.56,298.47,0.0,0.0,0.000,752909.1,752909.1,11857,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498730447,2162101.00
06/29/2017 06:00,2,0.000,ALERT,210.80,294.86,59.949,1498730403,"201051344000917","219011344069620",0.00,16.00,0,293.06,297.87,0.0,0.0,0.000,749549.4,749549.4,11844,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498730449,2162102.00
06/29/2017 06:00,2,0.000,ALERT,211.25,296.06,59.944,1498730403,"201051344001145","219011344069620",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,757546.6,757546.6,11835,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498730450,2162103.00
06/29/2017 06:00,2,0.000,ALERT,211.03,295.16,59.938,1498730403,"201051344000651","219011344069620",0.00,14.70,0,293.66,297.87,0.0,0.0,0.000,746245.7,746245.7,11833,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498730452,2162104.00
06/29/2017 06:00,2,0.000,ALERT,210.80,296.36,59.938,1498730403,"274151322000088","219011344069620",0.00,16.30,0,295.16,298.77,0.0,0.0,0.000,957649.9,957649.9,11761,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498730454,2162105.00
06/29/2017 06:00,2,0.000,ALERT,211.48,295.46,59.944,1498730403,"274151322000068","219011344069620",0.00,16.30,0,294.26,298.17,0.0,0.0,0.000,830226.7,830226.7,12068,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498730456,2162106.00
06/29/2017 06:00,2,0.000,ALERT,210.57,295.46,59.949,1498730403,"201051344001135","219011344069620",0.00,15.30,0,294.26,298.77,0.0,0.0,0.000,741676.0,741676.0,11822,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498730458,2162107.00
06/29/2017 06:00,2,0.000,ALERT,211.03,296.96,59.954,1498730403,"201051344000594","219011344069620",0.00,15.30,0,294.86,299.07,0.0,0.0,0.000,760786.4,760786.4,11825,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498730459,2162108.00
06/29/2017 06:00,2,0.000,ALERT,211.03,295.46,59.907,1498730403,"201051344001203","219011344069620",0.00,15.30,0,294.26,299.97,0.0,0.0,0.000,751178.7,751178.7,11863,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498730461,2162109.00
06/29/2017 06:00,2,0.000,ALERT,210.80,296.36,59.933,1498730403,"274151322000054","219011344069620",0.00,16.30,0,295.16,299.37,0.0,0.0,0.000,974582.9,974582.9,11743,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498730463,2162110.00
06/29/2017 06:00,2,0.000,ALERT,211.48,296.06,59.975,1498730403,"201051344000867","219011344069620",0.00,15.80,0,294.26,298.77,0.0,0.0,0.000,744988.2,744988.2,11859,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498730465,2162111.00
06/29/2017 06:00,2,0.000,ALERT,211.03,295.76,59.933,1498730403,"201051344001093","219011344069620",0.00,15.80,0,294.26,297.87,0.0,0.0,0.000,749458.6,749458.6,11852,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498730466,2162112.00
06/29/2017 06:00,2,0.000,ALERT,211.25,296.36,59.944,1498730403,"201051344000900","219011344069620",0.00,15.30,0,294.86,298.47,0.0,0.0,0.000,766548.7,766548.7,11838,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498730468,2162113.00
06/29/2017 06:00,2,0.000,ALERT,211.25,295.76,59.938,1498730403,"201051344000648","219011344069620",0.00,15.00,0,294.56,298.77,0.0,0.0,0.000,754588.0,754588.0,11827,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498730470,2162114.00
06/29/2017 06:00,2,0.000,ALERT,211.48,297.26,59.901,1498730403,"201051344000569","219011344069620",0.00,15.30,0,295.76,299.37,0.0,0.0,0.000,768675.9,768675.9,11805,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498730472,2162115.00
06/29/2017 06:00,2,0.000,ALERT,211.25,296.66,59.938,1498730403,"201051344000983","219011344069620",0.00,15.50,0,295.46,299.07,0.0,0.0,0.000,759235.4,759235.4,11829,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498730474,2162116.00
06/29/2017 06:00,2,0.000,ALERT,211.03,296.06,59.933,1498730403,"201051344001158","219011344069620",0.00,14.70,0,294.56,298.17,0.0,0.0,0.000,744112.2,744112.2,11835,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498730475,2162117.00
06/29/2017 06:00,2,0.000,ALERT,211.70,296.96,59.901,1498730403,"201051344000576","219011344069620",0.00,15.30,0,294.86,298.77,0.0,0.0,0.000,758675.8,758675.8,11835,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498730477,2162118.00
06/29/2017 06:00,2,0.000,ALERT,210.80,295.76,59.928,1498730403,"274151322000087","219011344069620",0.00,16.70,0,294.26,298.77,0.0,0.0,0.000,948433.0,948433.0,11931,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498730479,2162119.00
06/29/2017 06:15,2,0.000,ALERT,211.25,295.16,59.944,1498731304,"201051344000645","219011344069620",0.00,15.80,0,293.96,298.17,0.0,0.0,0.000,757617.0,757617.0,11819,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498731306,2162120.00
06/29/2017 06:15,2,0.000,ALERT,210.57,295.46,59.949,1498731304,"274151322000085","219011344069620",0.00,16.00,0,293.06,297.57,0.0,0.0,0.000,970296.9,970296.9,11751,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498731307,2162121.00
06/29/2017 06:15,2,0.000,ALERT,211.48,295.16,59.996,1498731304,"201051344000633","219011344069620",0.00,15.00,0,292.16,298.17,0.0,0.0,0.000,744358.8,744358.8,11869,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498731309,2162122.00
06/29/2017 06:15,2,0.000,ALERT,211.25,295.76,59.996,1498731304,"201051344000469","219011344069620",0.00,14.70,0,293.06,297.87,0.0,0.0,0.000,747754.6,747754.6,11841,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498731311,2162123.00
06/29/2017 06:15,2,0.000,ALERT,211.03,296.66,60.039,1498731304,"201051344000646","219011344069620",0.00,15.00,0,293.36,297.87,0.0,0.0,0.000,742946.0,742946.0,11836,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498731313,2162124.00
06/29/2017 06:15,2,0.000,ALERT,210.12,295.76,59.991,1498731304,"274151322000052","219011344069620",0.00,16.00,0,292.46,298.17,0.0,0.0,0.000,1008670.4,1008670.4,11761,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498731315,2162125.00
06/29/2017 06:15,2,0.000,ALERT,211.25,296.66,59.954,1498731304,"201051344000585","219011344069620",0.00,15.50,0,293.36,297.87,0.0,0.0,0.000,755625.1,755625.1,11837,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498731317,2162126.00
06/29/2017 06:15,2,0.000,ALERT,211.03,296.66,59.991,1498731304,"201051344001230","219011344069620",0.00,15.30,0,294.26,298.17,0.0,0.0,0.000,747542.8,747542.8,11851,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498731318,2162127.00
06/29/2017 06:15,2,0.000,ALERT,211.70,297.26,59.996,1498731304,"201051344000582","219011344069620",0.00,15.00,0,294.86,298.77,0.0,0.0,0.000,736932.2,736932.2,11824,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498731320,2162128.00
06/29/2017 06:15,2,0.000,ALERT,210.80,296.66,60.012,1498731304,"201051344000955","219011344069620",0.00,15.30,0,293.66,297.87,0.0,0.0,0.000,756376.2,756376.2,11845,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498731322,2162129.00
06/29/2017 06:15,2,0.000,ALERT,210.57,294.56,59.954,1498731304,"274151322000094","219011344069620",0.00,15.50,0,292.46,296.96,0.0,0.0,0.000,829667.6,829667.6,12055,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498731324,2162130.00
06/29/2017 06:15,2,0.000,ALERT,210.80,296.06,59.970,1498731304,"201051344000579","219011344069620",0.00,15.30,0,294.56,298.47,0.0,0.0,0.000,765888.6,765888.6,11830,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498731325,2162131.00
06/29/2017 06:15,2,0.000,ALERT,211.03,296.96,59.986,1498731304,"201051344000890","219011344069620",0.00,15.50,0,293.96,299.07,0.0,0.0,0.000,750401.4,750401.4,11843,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498731327,2162132.00
06/29/2017 06:15,2,0.000,ALERT,211.03,295.76,59.991,1498731304,"201051344000438","219011344069620",0.00,15.00,0,293.66,298.17,0.0,0.0,0.000,752977.3,752977.3,11830,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498731329,2162133.00
06/29/2017 06:15,2,0.000,ALERT,211.48,296.06,60.002,1498731304,"201051344000417","219011344069620",0.00,15.30,0,293.06,297.26,0.0,0.0,0.000,684698.1,684698.1,11858,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498731331,2162134.00
06/29/2017 06:15,2,0.000,ALERT,210.35,295.76,59.986,1498731304,"274151322000083","219011344069620",0.00,15.80,0,293.36,298.17,0.0,0.0,0.000,998488.4,998488.4,11763,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498731333,2162135.00
06/29/2017 06:15,2,0.000,ALERT,210.80,294.86,59.991,1498731304,"274151322000076","219011344069620",0.00,15.80,0,293.06,297.87,0.0,0.0,0.000,1065291.9,1065291.9,11766,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498731335,2162136.00
06/29/2017 06:15,2,0.000,ALERT,210.80,296.06,59.986,1498731304,"201051344000868","219011344069620",0.00,15.30,0,294.56,298.77,0.0,0.0,0.000,746182.8,746182.8,11844,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498731336,2162137.00
06/29/2017 06:15,2,0.000,ALERT,210.35,296.06,59.991,1498731304,"274151322000095","219011344069620",0.00,15.50,0,293.96,298.77,0.0,0.0,0.000,1055013.6,1055013.6,11777,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498731338,2162138.00
06/29/2017 06:15,2,0.000,ALERT,211.03,295.76,60.023,1498731304,"201051344000988","219011344069620",0.00,15.30,0,291.85,297.57,0.0,0.0,0.000,656981.0,656981.0,11829,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498731340,2162139.00
06/29/2017 06:15,2,0.000,ALERT,211.25,295.76,60.007,1498731304,"201051344001025","219011344069620",0.00,15.00,0,293.06,298.47,0.0,0.0,0.000,752998.9,752998.9,11844,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498731342,2162140.00
06/29/2017 06:15,2,0.000,ALERT,210.57,295.46,59.986,1498731304,"201051344000458","219011344069620",0.00,16.00,0,294.26,298.77,0.0,0.0,0.000,757812.2,757812.2,11818,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498731343,2162141.00
06/29/2017 06:15,2,0.000,ALERT,211.48,295.76,59.981,1498731304,"201051344000853","219011344069620",0.00,15.00,0,293.96,297.87,0.0,0.0,0.000,758768.9,758768.9,11830,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498731345,2162142.00
06/29/2017 06:15,2,0.000,ALERT,211.48,296.66,59.975,1498731304,"201051344000685","219011344069620",0.00,15.30,0,293.06,297.87,0.0,0.0,0.000,752909.1,752909.1,11859,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498731347,2162143.00
06/29/2017 06:15,2,0.000,ALERT,211.25,296.06,59.938,1498731304,"201051344000917","219011344069620",0.00,16.00,0,292.16,297.26,0.0,0.0,0.000,749549.4,749549.4,11846,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498731349,2162144.00
06/29/2017 06:15,2,0.000,ALERT,211.48,296.96,59.970,1498731304,"201051344001145","219011344069620",0.00,15.00,0,294.26,298.77,0.0,0.0,0.000,757546.6,757546.6,11837,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498731351,2162145.00
06/29/2017 06:15,2,0.000,ALERT,211.25,295.76,59.975,1498731304,"201051344000651","219011344069620",0.00,14.70,0,293.36,297.57,0.0,0.0,0.000,746245.7,746245.7,11835,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498731352,2162146.00
06/29/2017 06:15,2,0.000,ALERT,210.12,295.46,59.949,1498731304,"274151322000088","219011344069620",0.00,16.30,0,292.76,297.87,0.0,0.0,0.000,957649.9,957649.9,11763,0,0,0,L,1151911521,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498731354,2162147.00
06/29/2017 06:15,2,0.000,ALERT,211.03,294.86,59.975,1498731304,"274151322000068","219011344069620",0.00,16.30,0,292.46,296.96,0.0,0.0,0.000,830226.7,830226.7,12070,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498731356,2162148.00
06/29/2017 06:15,2,0.000,ALERT,211.03,296.66,59.975,1498731304,"201051344001135","219011344069620",0.00,15.30,0,293.96,298.47,0.0,0.0,0.000,741676.0,741676.0,11824,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498731358,2162149.00
06/29/2017 06:15,2,0.000,ALERT,210.80,296.36,59.970,1498731304,"201051344000594","219011344069620",0.00,15.30,0,293.96,298.47,0.0,0.0,0.000,760786.4,760786.4,11827,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498731360,2162150.00
06/29/2017 06:15,2,0.000,ALERT,211.48,296.36,59.970,1498731304,"201051344001203","219011344069620",0.00,15.30,0,293.96,299.67,0.0,0.0,0.000,751178.7,751178.7,11865,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498731362,2162151.00
06/29/2017 06:15,2,0.000,ALERT,210.12,294.86,59.959,1498731304,"274151322000054","219011344069620",0.00,16.70,0,293.06,298.17,0.0,0.0,0.000,974582.9,974582.9,11745,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498731363,2162152.00
06/29/2017 06:15,2,0.000,ALERT,210.80,294.86,59.959,1498731304,"201051344000867","219011344069620",0.00,15.80,0,293.66,298.47,0.0,0.0,0.000,744988.2,744988.2,11861,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498731365,2162153.00
06/29/2017 06:15,2,0.000,ALERT,211.48,296.66,59.965,1498731304,"201051344001093","219011344069620",0.00,15.80,0,293.66,297.87,0.0,0.0,0.000,749458.6,749458.6,11854,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498731367,2162154.00
06/29/2017 06:15,2,0.000,ALERT,210.80,295.46,59.954,1498731304,"201051344000900","219011344069620",0.00,15.30,0,293.66,298.17,0.0,0.0,0.000,766548.7,766548.7,11840,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498731369,2162155.00
06/29/2017 06:15,2,0.000,ALERT,211.03,294.86,59.959,1498731304,"201051344000648","219011344069620",0.00,14.70,0,293.36,298.17,0.0,0.0,0.000,754588.0,754588.0,11829,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498731370,2162156.00
06/29/2017 06:15,2,0.000,ALERT,211.03,296.06,59.991,1498731304,"201051344000569","219011344069620",0.00,15.30,0,294.56,298.77,0.0,0.0,0.000,768675.9,768675.9,11807,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498731372,2162157.00
06/29/2017 06:15,2,0.000,ALERT,210.80,295.76,60.002,1498731304,"201051344000983","219011344069620",0.00,15.50,0,294.26,298.77,0.0,0.0,0.000,759235.4,759235.4,11831,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498731374,2162158.00
06/29/2017 06:15,2,0.000,ALERT,210.80,295.16,59.986,1498731304,"201051344001158","219011344069620",0.00,14.70,0,293.36,297.57,0.0,0.0,0.000,744112.2,744112.2,11837,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498731376,2162159.00
06/29/2017 06:15,2,0.000,ALERT,211.48,296.06,59.954,1498731304,"201051344000576","219011344069620",0.00,15.30,0,293.96,298.17,0.0,0.0,0.000,758675.8,758675.8,11837,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498731378,2162160.00
06/29/2017 06:15,2,0.000,ALERT,210.57,295.16,60.002,1498731304,"274151322000087","219011344069620",0.00,16.70,0,292.46,297.26,0.0,0.0,0.000,948433.0,948433.0,11933,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498731380,2162161.00
06/29/2017 06:30,2,0.000,ALERT,211.93,296.06,59.986,1498732203,"201051344000645","219011344069620",0.00,15.80,0,293.66,298.17,0.0,0.0,0.000,757617.0,757617.0,11821,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498732205,2162162.00
06/29/2017 06:30,2,0.000,ALERT,211.25,296.66,59.986,1498732203,"274151322000085","219011344069620",0.00,16.30,0,293.96,300.87,0.0,0.0,0.000,970296.9,970296.9,11753,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498732207,2162163.00
06/29/2017 06:30,2,0.000,ALERT,211.93,295.76,59.991,1498732203,"201051344000633","219011344069620",0.00,15.00,0,291.55,297.87,0.0,0.0,0.000,744358.8,744358.8,11871,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498732208,2162164.00
06/29/2017 06:30,2,0.000,ALERT,211.48,296.06,59.986,1498732203,"201051344000469","219011344069620",0.00,14.70,0,292.16,297.87,0.0,0.0,0.000,747754.6,747754.6,11843,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498732210,2162165.00
06/29/2017 06:30,2,0.000,ALERT,211.70,297.57,59.986,1498732203,"201051344000646","219011344069620",0.00,15.30,0,293.96,299.07,0.0,0.0,0.000,742946.0,742946.0,11838,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498732212,2162166.00
06/29/2017 06:30,2,0.043,ALERT,211.25,296.96,59.986,1498732203,"274151322000052","219011344069620",25.50,16.00,0,293.36,301.17,0.0,0.0,0.000,1008670.4,1008670.4,11763,0,0,0,L,1151911521,0,120.88,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1498732214,2162167.00
06/29/2017 06:30,2,0.000,ALERT,212.16,297.87,59.991,1498732203,"201051344000585","219011344069620",0.00,15.30,0,293.96,299.37,0.0,0.0,0.000,755625.1,755625.1,11839,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498732216,2162168.00
06/29/2017 06:30,2,0.000,ALERT,211.93,298.17,59.986,1498732203,"201051344001230","219011344069620",0.00,15.30,0,294.56,299.67,0.0,0.0,0.000,747542.8,747542.8,11853,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498732218,2162169.00
06/29/2017 06:30,2,0.000,ALERT,212.61,298.77,59.986,1498732203,"201051344000582","219011344069620",0.00,15.00,0,295.16,299.97,0.0,0.0,0.000,736932.2,736932.2,11826,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498732219,2162170.00
06/29/2017 06:30,2,0.000,ALERT,211.70,297.87,59.981,1498732203,"201051344000955","219011344069620",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,756376.2,756376.2,11847,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498732221,2162171.00
06/29/2017 06:30,2,0.000,ALERT,211.48,296.66,59.975,1498732203,"274151322000094","219011344069620",0.00,15.80,0,293.36,300.57,0.0,0.0,0.000,829667.6,829667.6,12057,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498732223,2162172.00
06/29/2017 06:30,2,0.000,ALERT,211.48,296.96,59.975,1498732203,"201051344000579","219011344069620",0.00,15.50,0,293.96,299.07,0.0,0.0,0.000,765888.6,765888.6,11832,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498732225,2162173.00
06/29/2017 06:30,2,0.000,ALERT,211.93,297.87,60.007,1498732203,"201051344000890","219011344069620",0.00,15.50,0,294.86,300.27,0.0,0.0,0.000,750401.4,750401.4,11845,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498732227,2162174.00
06/29/2017 06:30,2,0.000,ALERT,212.38,297.87,59.975,1498732203,"201051344000438","219011344069620",0.00,15.00,0,294.56,299.67,0.0,0.0,0.000,752977.3,752977.3,11832,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498732228,2162175.00
06/29/2017 06:30,2,0.000,ALERT,212.16,297.26,59.975,1498732203,"201051344000417","219011344069620",0.00,15.50,0,293.66,298.77,0.0,0.0,0.000,684698.1,684698.1,11860,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498732230,2162176.00
06/29/2017 06:30,2,0.020,ALERT,211.25,296.66,59.975,1498732203,"274151322000083","219011344069620",25.29,15.80,0,294.26,301.77,0.0,0.0,0.000,998488.4,998488.4,11765,0,0,0,L,1151911521,0,121.33,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1498732232,2162177.00
06/29/2017 06:30,2,0.020,ALERT,212.16,296.36,59.975,1498732203,"274151322000076","219011344069620",26.20,15.80,0,293.66,300.57,0.0,0.0,0.000,1065291.9,1065291.9,11768,0,0,0,L,1151911521,0,121.78,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1498732234,2162178.00
06/29/2017 06:30,2,0.000,ALERT,211.48,296.66,59.975,1498732203,"201051344000868","219011344069620",0.00,15.30,0,293.96,299.07,0.0,0.0,0.000,746182.8,746182.8,11846,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498732236,2162179.00
06/29/2017 06:30,2,0.014,ALERT,211.25,297.57,59.970,1498732203,"274151322000095","219011344069620",24.45,15.50,0,294.86,302.07,0.0,0.0,0.000,1055013.6,1055013.6,11779,0,0,0,L,1151911521,0,121.78,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1498732237,2162180.00
06/29/2017 06:30,2,0.000,ALERT,211.48,296.36,59.981,1498732203,"201051344000988","219011344069620",0.00,15.30,0,291.25,298.17,0.0,0.0,0.000,656981.0,656981.0,11831,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498732239,2162181.00
06/29/2017 06:30,2,0.000,ALERT,211.93,296.96,59.949,1498732203,"201051344001025","219011344069620",0.00,15.00,0,293.66,299.97,0.0,0.0,0.000,752998.9,752998.9,11846,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498732241,2162182.00
06/29/2017 06:30,2,0.000,ALERT,211.48,296.36,59.981,1498732203,"201051344000458","219011344069620",0.00,16.00,0,293.36,299.07,0.0,0.0,0.000,757812.2,757812.2,11820,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498732243,2162183.00
06/29/2017 06:30,2,0.000,ALERT,211.93,296.06,59.991,1498732203,"201051344000853","219011344069620",0.00,15.30,0,293.66,298.47,0.0,0.0,0.000,758768.9,758768.9,11832,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498732245,2162184.00
06/29/2017 06:30,2,0.000,ALERT,212.38,297.87,59.981,1498732203,"201051344000685","219011344069620",0.00,15.50,0,294.26,299.07,0.0,0.0,0.000,752909.1,752909.1,11861,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498732246,2162185.00
06/29/2017 06:30,2,0.000,ALERT,212.16,297.57,59.981,1498732203,"201051344000917","219011344069620",0.00,16.00,0,293.36,298.77,0.0,0.0,0.000,749549.4,749549.4,11848,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498732248,2162186.00
06/29/2017 06:30,2,0.000,ALERT,212.61,298.47,59.981,1498732203,"201051344001145","219011344069620",0.00,15.30,0,295.16,299.97,0.0,0.0,0.000,757546.6,757546.6,11839,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498732250,2162187.00
06/29/2017 06:30,2,0.000,ALERT,212.16,297.26,59.996,1498732203,"201051344000651","219011344069620",0.00,14.70,0,294.26,298.77,0.0,0.0,0.000,746245.7,746245.7,11837,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498732252,2162188.00
06/29/2017 06:30,2,0.006,ALERT,211.25,296.66,59.970,1498732203,"274151322000088","219011344069620",23.91,16.30,0,293.66,300.87,0.0,0.0,0.000,957649.9,957649.9,11765,0,0,0,L,1151911521,0,122.01,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1498732254,2162189.00
06/29/2017 06:30,2,0.000,ALERT,211.93,296.36,59.991,1498732203,"274151322000068","219011344069620",0.00,16.30,0,293.36,299.97,0.0,0.0,0.000,830226.7,830226.7,12072,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498732255,2162190.00
06/29/2017 06:30,2,0.000,ALERT,211.70,297.57,59.991,1498732203,"201051344001135","219011344069620",0.00,15.30,0,294.86,299.67,0.0,0.0,0.000,741676.0,741676.0,11826,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498732257,2162191.00
06/29/2017 06:30,2,0.000,ALERT,211.25,297.26,59.970,1498732203,"201051344000594","219011344069620",0.00,15.00,0,292.76,298.77,0.0,0.0,0.000,760786.4,760786.4,11829,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498732259,2162192.00
06/29/2017 06:30,2,0.000,ALERT,212.38,297.57,59.975,1498732203,"201051344001203","219011344069620",0.00,15.30,0,294.56,301.17,0.0,0.0,0.000,751178.7,751178.7,11867,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498732261,2162193.00
06/29/2017 06:30,2,0.016,ALERT,211.03,296.66,59.965,1498732203,"274151322000054","219011344069620",25.62,16.30,0,293.66,301.47,0.0,0.0,0.000,974582.9,974582.9,11747,0,0,0,L,1151911521,0,121.78,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1498732263,2162194.00
06/29/2017 06:30,2,0.000,ALERT,211.93,296.36,59.975,1498732203,"201051344000867","219011344069620",0.00,15.80,0,293.06,298.77,0.0,0.0,0.000,744988.2,744988.2,11863,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498732265,2162195.00
06/29/2017 06:30,2,0.000,ALERT,212.16,297.87,59.975,1498732203,"201051344001093","219011344069620",0.00,15.80,0,294.56,299.37,0.0,0.0,0.000,749458.6,749458.6,11856,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498732266,2162196.00
06/29/2017 06:30,2,0.000,ALERT,211.25,296.36,59.959,1498732203,"201051344000900","219011344069620",0.00,15.30,0,293.36,298.17,0.0,0.0,0.000,766548.7,766548.7,11842,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498732268,2162197.00
06/29/2017 06:30,2,0.000,ALERT,211.70,296.06,59.965,1498732203,"201051344000648","219011344069620",0.00,15.00,0,292.76,298.47,0.0,0.0,0.000,754588.0,754588.0,11831,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498732270,2162198.00
06/29/2017 06:30,2,0.000,ALERT,211.48,296.96,59.959,1498732203,"201051344000569","219011344069620",0.00,15.30,0,293.96,299.07,0.0,0.0,0.000,768675.9,768675.9,11809,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498732272,2162199.00
06/29/2017 06:30,2,0.000,ALERT,211.48,296.66,59.944,1498732203,"201051344000983","219011344069620",0.00,15.50,0,293.96,298.77,0.0,0.0,0.000,759235.4,759235.4,11833,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498732273,2162200.00
06/29/2017 06:30,2,0.000,ALERT,211.48,296.36,59.965,1498732203,"201051344001158","219011344069620",0.00,15.00,0,293.06,298.17,0.0,0.0,0.000,744112.2,744112.2,11839,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498732275,2162201.00
06/29/2017 06:30,2,0.000,ALERT,211.93,296.96,59.965,1498732203,"201051344000576","219011344069620",0.00,15.30,0,293.36,298.77,0.0,0.0,0.000,758675.8,758675.8,11839,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498732277,2162202.00
06/29/2017 06:30,2,0.031,ALERT,211.48,296.96,59.959,1498732203,"274151322000087","219011344069620",24.61,16.70,0,293.36,300.87,0.0,0.0,0.000,948433.0,948433.0,11935,0,0,0,L,1151911521,0,121.55,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1498732279,2162203.00
06/29/2017 06:45,2,0.105,ALERT,211.70,296.06,60.002,1498733104,"201051344000645","219011344069620",18.37,15.80,0,294.56,298.17,2.0,0.0,0.000,757617.0,757617.0,11823,0,0,0,L,1122011218,0,121.10,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1498733106,2162204.00
06/29/2017 06:45,2,0.053,ALERT,210.80,296.06,59.981,1498733104,"274151322000085","219011344069620",18.53,16.30,0,294.86,298.47,1.0,0.0,0.000,970296.9,970296.9,11755,0,0,0,L,1151911521,0,121.55,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498733107,2162205.00
06/29/2017 06:45,2,0.119,ALERT,211.93,295.76,59.949,1498733104,"201051344000633","219011344069620",16.96,15.30,0,292.76,297.57,2.1,0.1,0.000,744358.8,744358.8,11873,0,0,0,L,1122011218,0,121.10,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1498733109,2162206.00
06/29/2017 06:45,2,0.143,ALERT,211.25,296.06,59.938,1498733104,"201051344000469","219011344069620",18.09,15.00,0,293.36,297.87,2.6,0.6,0.000,747754.6,747754.6,11845,0,0,0,L,1122011218,0,120.20,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1498733111,2162207.00
06/29/2017 06:45,2,0.123,ALERT,211.25,297.57,60.023,1498733104,"201051344000646","219011344069620",17.26,15.30,0,295.16,299.37,2.2,0.2,0.000,742946.0,742946.0,11840,0,0,0,L,1122011218,0,121.10,120.88,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1498733113,2162208.00
06/29/2017 06:45,2,0.078,ALERT,210.35,296.36,59.996,1498733104,"274151322000052","219011344069620",18.01,16.00,0,294.56,299.07,1.4,0.0,0.000,1008670.4,1008670.4,11765,0,0,0,L,1151911521,0,120.65,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498733115,2162209.00
06/29/2017 06:45,2,0.137,ALERT,211.93,297.87,59.991,1498733104,"201051344000585","219011344069620",17.47,15.50,0,295.16,299.37,2.4,0.4,0.000,755625.1,755625.1,11841,0,0,0,L,1122011218,0,120.88,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1498733117,2162210.00
06/29/2017 06:45,2,0.129,ALERT,211.48,297.87,59.991,1498733104,"201051344001230","219011344069620",13.98,15.30,0,295.76,299.67,1.8,0.0,0.000,747542.8,747542.8,11855,0,0,0,L,1122011218,0,121.33,120.88,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1498733118,2162211.00
06/29/2017 06:45,2,0.123,ALERT,211.93,297.87,59.981,1498733104,"201051344000582","219011344069620",17.59,15.30,0,296.36,299.97,2.2,0.2,0.000,736932.2,736932.2,11828,0,0,0,L,1122011218,0,121.10,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1498733120,2162212.00
06/29/2017 06:45,2,0.141,ALERT,211.25,297.57,59.981,1498733104,"201051344000955","219011344069620",17.10,15.50,0,295.76,299.37,2.5,0.4,0.000,756376.2,756376.2,11849,0,0,0,L,1122011218,0,120.65,121.10,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1498733122,2162213.00
06/29/2017 06:45,2,0.000,ALERT,211.03,295.76,59.975,1498733104,"274151322000094","219011344069620",38.37,15.80,0,294.26,367.60,0.0,0.0,0.000,829667.6,829667.6,12059,0,0,0,L,1151911521,0,121.10,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1498733124,2162214.00
06/29/2017 06:45,2,0.152,ALERT,211.03,296.36,59.986,1498733104,"201051344000579","219011344069620",17.67,15.30,0,294.86,298.77,2.8,0.7,0.000,765888.6,765888.6,11834,0,0,0,L,1122011218,0,120.42,120.88,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1498733126,2162215.00
06/29/2017 06:45,2,0.139,ALERT,211.48,297.87,59.986,1498733104,"201051344000890","219011344069620",18.23,15.50,0,296.36,300.57,2.6,0.6,0.000,750401.5,750401.5,11847,0,0,0,L,1122011218,0,121.33,120.65,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1498733127,2162216.00
06/29/2017 06:45,2,0.135,ALERT,211.70,297.26,59.986,1498733104,"201051344000438","219011344069620",17.22,15.00,0,295.76,299.37,2.4,0.3,0.000,752977.3,752977.3,11834,0,0,0,L,1122011218,0,121.33,121.10,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1498733129,2162217.00
06/29/2017 06:45,2,0.156,ALERT,211.48,296.66,59.986,1498733104,"201051344000417","219011344069620",14.67,15.30,0,295.16,298.77,2.3,0.3,0.000,684698.1,684698.1,11862,0,0,0,L,1122011218,0,120.65,121.10,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1498733131,2162218.00
06/29/2017 06:45,2,0.055,ALERT,211.03,296.96,59.981,1498733104,"274151322000083","219011344069620",18.23,16.00,0,294.56,299.07,1.0,0.0,0.000,998488.4,998488.4,11767,0,0,0,L,1151911521,0,120.88,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498733133,2162219.00
06/29/2017 06:45,2,0.055,ALERT,211.25,296.06,59.981,1498733104,"274151322000076","219011344069620",19.42,16.00,0,293.96,298.77,1.1,0.0,0.000,1065291.9,1065291.9,11770,0,0,0,L,1151911521,0,121.10,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498733135,2162220.00
06/29/2017 06:45,2,0.129,ALERT,211.03,296.66,59.986,1498733104,"201051344000868","219011344069620",17.61,15.50,0,294.86,299.07,2.3,0.3,0.000,746182.8,746182.8,11848,0,0,0,L,1122011218,0,120.42,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1498733137,2162221.00
