ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2017 06:45,2,0.047,ALERT,210.57,296.96,59.970,1498733104,"274151322000095","219011344069620",19.04,15.50,0,295.16,299.37,0.9,0.0,0.000,1055013.6,1055013.6,11781,0,0,0,L,1151911521,0,121.33,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498733138,2162222.00
06/29/2017 06:45,2,0.096,ALERT,210.80,295.76,59.975,1498733104,"201051344000988","219011344069620",15.84,15.50,0,291.85,298.17,1.6,0.0,0.000,656981.0,656981.0,11833,0,0,0,L,1122011218,0,120.20,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1498733140,2162223.00
06/29/2017 06:45,2,0.115,ALERT,211.25,296.66,59.975,1498733104,"201051344001025","219011344069620",18.83,15.00,0,295.16,300.27,2.2,0.2,0.000,752998.9,752998.9,11848,0,0,0,L,1122011218,0,120.65,121.10,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1498733142,2162224.00
06/29/2017 06:45,2,0.121,ALERT,211.03,296.06,59.975,1498733104,"201051344000458","219011344069620",18.39,16.00,0,294.26,298.77,2.3,0.3,0.000,757812.2,757812.2,11822,0,0,0,L,1122011218,0,120.65,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1498733144,2162225.00
06/29/2017 06:45,2,0.113,ALERT,211.48,295.76,59.975,1498733104,"201051344000853","219011344069620",16.88,15.30,0,294.56,298.47,1.9,0.0,0.000,758768.9,758768.9,11834,0,0,0,L,1122011218,0,121.10,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1498733146,2162226.00
06/29/2017 06:45,2,0.102,ALERT,211.93,297.57,59.970,1498733104,"201051344000685","219011344069620",17.59,15.50,0,295.46,299.67,1.8,0.0,0.000,752909.1,752909.1,11863,0,0,0,L,1122011218,0,121.78,121.10,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1498733148,2162227.00
06/29/2017 06:45,2,0.121,ALERT,211.48,296.96,59.922,1498733104,"201051344000917","219011344069620",16.98,16.00,0,294.26,299.07,2.1,0.1,0.000,749549.4,749549.4,11850,0,0,0,L,1122011218,0,120.88,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1498733149,2162228.00
06/29/2017 06:45,2,0.117,ALERT,211.70,297.87,59.949,1498733104,"201051344001145","219011344069620",17.73,15.30,0,296.06,299.97,2.1,0.1,0.000,757546.6,757546.6,11841,0,0,0,L,1122011218,0,121.10,121.10,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1498733151,2162229.00
06/29/2017 06:45,2,0.127,ALERT,211.48,296.66,60.002,1498733104,"201051344000651","219011344069620",18.35,14.70,0,294.86,299.07,2.4,0.4,0.000,746245.7,746245.7,11839,0,0,0,L,1122011218,0,121.33,120.88,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1498733153,2162230.00
06/29/2017 06:45,2,0.041,ALERT,210.35,296.06,59.959,1498733104,"274151322000088","219011344069620",18.47,16.30,0,293.96,298.77,0.8,0.0,0.000,957649.9,957649.9,11767,0,0,0,L,1151911521,0,121.33,121.10,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498733155,2162231.00
06/29/2017 06:45,2,0.008,ALERT,211.25,295.46,59.975,1498733104,"274151322000068","219011344069620",38.84,16.70,0,293.96,369.40,0.0,0.0,0.000,830226.7,830226.7,12074,0,0,0,L,1151911521,0,121.33,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1498733157,2162232.00
06/29/2017 06:45,2,0.135,ALERT,211.25,297.26,59.975,1498733104,"201051344001135","219011344069620",19.06,15.30,0,295.76,299.97,2.6,0.6,0.000,741676.0,741676.0,11828,0,0,0,L,1122011218,0,120.88,121.10,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1498733158,2162233.00
06/29/2017 06:45,2,0.127,ALERT,210.57,296.36,59.970,1498733104,"201051344000594","219011344069620",18.94,15.30,0,294.26,298.77,2.5,0.5,0.000,760786.4,760786.4,11831,0,0,0,L,1122011218,0,120.42,120.88,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1498733160,2162234.00
06/29/2017 06:45,2,0.133,ALERT,211.70,297.26,59.970,1498733104,"201051344001203","219011344069620",17.97,15.50,0,295.46,301.17,2.4,0.4,0.000,751178.7,751178.7,11869,0,0,0,L,1122011218,0,121.55,120.88,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498733162,2162235.00
06/29/2017 06:45,2,0.051,ALERT,210.35,296.96,59.970,1498733104,"274151322000054","219011344069620",19.42,16.70,0,294.26,299.07,1.0,0.0,0.000,974582.9,974582.9,11749,0,0,0,L,1151911521,0,121.33,121.10,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498733164,2162236.00
06/29/2017 06:45,2,0.125,ALERT,211.25,295.76,59.959,1498733104,"201051344000867","219011344069620",18.63,15.80,0,294.26,298.47,2.4,0.4,0.000,744988.2,744988.2,11865,0,0,0,L,1122011218,0,120.88,121.10,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1498733166,2162237.00
06/29/2017 06:45,2,0.162,ALERT,211.70,297.57,59.991,1498733104,"201051344001093","219011344069620",17.59,15.80,0,295.46,299.37,2.9,0.9,0.000,749458.6,749458.6,11858,0,0,0,L,1122011218,0,121.10,121.10,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1498733167,2162238.00
06/29/2017 06:45,2,0.084,ALERT,211.03,296.06,59.965,1498733104,"201051344000900","219011344069620",17.93,15.30,0,293.96,298.17,1.5,0.0,0.000,766548.7,766548.7,11844,0,0,0,L,1122011218,0,120.65,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1498733169,2162239.00
06/29/2017 06:45,2,0.131,ALERT,211.25,295.16,59.975,1498733104,"201051344000648","219011344069620",18.77,15.00,0,293.96,298.47,2.5,0.5,0.000,754588.0,754588.0,11833,0,0,0,L,1122011218,0,120.20,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1498733171,2162240.00
06/29/2017 06:45,2,0.129,ALERT,211.25,296.66,59.959,1498733104,"201051344000569","219011344069620",18.94,15.50,0,295.16,299.07,2.5,0.5,0.000,768675.9,768675.9,11811,0,0,0,L,1122011218,0,120.20,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1498733173,2162241.00
06/29/2017 06:45,2,0.135,ALERT,211.03,296.06,59.996,1498733104,"201051344000983","219011344069620",18.69,15.50,0,294.86,298.77,2.6,0.6,0.000,759235.4,759235.4,11835,0,0,0,L,1122011218,0,120.65,121.10,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1498733175,2162242.00
06/29/2017 06:45,2,0.117,ALERT,211.03,295.46,59.975,1498733104,"201051344001158","219011344069620",18.65,15.00,0,293.66,297.87,2.2,0.2,0.000,744112.2,744112.2,11841,0,0,0,L,1122011218,0,120.20,121.10,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1498733176,2162243.00
06/29/2017 06:45,2,0.125,ALERT,211.48,296.66,59.933,1498733104,"201051344000576","219011344069620",17.85,15.30,0,294.56,298.47,2.3,0.3,0.000,758675.8,758675.8,11841,0,0,0,L,1122011218,0,120.88,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1498733178,2162244.00
06/29/2017 06:45,2,0.066,ALERT,210.80,295.76,60.007,1498733104,"274151322000087","219011344069620",18.63,16.70,0,293.66,298.17,1.2,0.0,0.000,948433.0,948433.0,11937,0,0,0,L,1151911521,0,121.55,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498733180,2162245.00
06/29/2017 07:00,2,0.154,ACTIVE,210.57,302.68,60.002,1498734004,"201051344000645","219011344069620",23.10,16.00,0,289.75,310.49,3.6,1.6,0.000,757617.2,757617.2,11825,0,0,0,L,1122011218,0,120.42,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734005,2162246.00
06/29/2017 07:00,2,0.082,ACTIVE_NO_POWER,209.90,295.76,60.028,1498734004,"274151322000085","219011344069620",24.45,16.70,0,289.75,298.77,2.0,0.0,0.000,970296.9,970296.9,11757,0,0,0,L,1151911521,0,120.88,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734006,2162247.00
06/29/2017 07:00,2,0.164,ACTIVE,210.80,299.07,59.996,1498734004,"201051344000633","219011344069620",23.89,15.30,0,287.95,313.80,4.0,1.9,0.000,744359.1,744359.1,11875,0,0,0,L,1122011218,0,120.65,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734007,2162248.00
06/29/2017 07:00,2,0.168,ACTIVE,210.35,328.82,60.012,1498734004,"201051344000469","219011344069620",25.90,15.00,0,288.85,331.53,4.4,2.3,0.000,747754.9,747754.9,11847,0,0,0,L,1122011218,0,119.75,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734007,2162249.00
06/29/2017 07:00,2,0.178,ACTIVE,210.12,296.66,60.002,1498734004,"201051344000646","219011344069620",22.48,15.50,0,290.35,300.57,4.1,2.0,0.000,742946.2,742946.2,11842,0,0,0,L,1122011218,0,120.65,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734008,2162250.00
06/29/2017 07:00,2,0.107,ACTIVE,210.12,307.78,59.991,1498734004,"274151322000052","219011344069620",24.25,16.30,0,289.75,323.11,2.6,0.6,0.000,1008670.4,1008670.4,11767,0,0,0,L,1151911521,0,120.20,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734009,2162251.00
06/29/2017 07:00,2,0.172,ACTIVE,210.80,319.51,60.002,1498734004,"201051344000585","219011344069620",24.99,15.80,0,290.95,332.73,4.4,2.3,0.000,755625.4,755625.4,11843,0,0,0,L,1122011218,0,120.20,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734010,2162252.00
06/29/2017 07:00,2,0.162,ACTIVE,210.35,296.96,60.012,1498734004,"201051344001230","219011344069620",22.32,15.50,0,290.95,302.98,3.7,1.6,0.000,747543.0,747543.0,11857,0,0,0,L,1122011218,0,120.65,120.20,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734011,2162253.00
06/29/2017 07:00,2,0.164,ACTIVE,211.03,314.10,59.959,1498734004,"201051344000582","219011344069620",24.33,15.50,0,291.55,322.21,4.0,2.0,0.000,736932.4,736932.4,11830,0,0,0,L,1122011218,0,120.65,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734012,2162254.00
06/29/2017 07:00,2,0.195,ACTIVE,209.90,299.97,59.996,1498734004,"201051344000955","219011344069620",22.13,15.50,0,291.25,314.70,4.4,2.3,0.000,756376.5,756376.5,11851,0,0,0,L,1122011218,0,119.75,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734013,2162255.00
06/29/2017 07:00,2,0.000,ALERT,209.90,294.86,59.996,1498734004,"274151322000094","219011344069620",40.10,16.00,0,287.35,385.33,0.0,0.0,0.000,829667.6,829667.6,12061,0,0,0,L,1151911521,0,120.20,121.33,0002,13,0,0,0,0,0,0,132,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498734015,2162256.00
06/29/2017 07:00,2,0.188,ACTIVE,210.35,320.11,59.996,1498734004,"201051344000579","219011344069620",25.33,15.80,0,290.65,332.73,4.8,2.7,0.000,765889.0,765889.0,11836,0,0,0,L,1122011218,0,120.20,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734016,2162257.00
06/29/2017 07:00,2,0.172,ACTIVE,210.57,318.61,59.986,1498734004,"201051344000890","219011344069620",25.27,16.00,0,292.16,333.33,4.4,2.3,0.000,750401.8,750401.8,11849,0,0,0,L,1122011218,0,120.65,119.97,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734016,2162258.00
06/29/2017 07:00,2,0.176,ACTIVE,211.03,296.96,60.002,1498734004,"201051344000438","219011344069620",23.36,15.50,0,291.25,322.21,4.2,2.1,0.000,752977.6,752977.6,11836,0,0,0,L,1122011218,0,120.88,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734017,2162259.00
06/29/2017 07:00,2,0.164,ACTIVE,210.57,295.46,59.991,1498734004,"201051344000417","219011344069620",18.55,15.50,0,289.45,298.47,3.1,1.1,0.000,684698.3,684698.3,11864,0,0,0,L,1122011218,0,120.20,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734018,2162260.00
06/29/2017 07:00,2,0.082,ACTIVE,210.35,296.36,59.986,1498734004,"274151322000083","219011344069620",24.21,16.30,0,289.75,307.48,2.0,0.1,0.000,998488.4,998488.4,11769,0,0,0,L,1151911521,0,120.42,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734019,2162261.00
06/29/2017 07:00,2,0.084,ACTIVE,210.80,317.10,59.991,1498734004,"274151322000076","219011344069620",25.41,16.30,0,289.75,334.54,2.2,0.2,0.000,1065291.9,1065291.9,11772,0,0,0,L,1151911521,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734020,2162262.00
06/29/2017 07:00,2,0.160,ACTIVE,210.12,319.21,59.965,1498734004,"201051344000868","219011344069620",24.69,15.80,0,290.65,332.73,4.0,2.0,0.000,746183.1,746183.1,11850,0,0,0,L,1122011218,0,119.97,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734021,2162263.00
06/29/2017 07:00,2,0.076,ACTIVE_NO_POWER,209.90,296.66,59.996,1498734004,"274151322000095","219011344069620",24.57,15.80,0,290.65,299.67,1.9,0.0,0.000,1055013.6,1055013.6,11783,0,0,0,L,1151911521,0,121.10,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734022,2162264.00
06/29/2017 07:00,2,0.102,ACTIVE_NO_POWER,210.35,296.96,60.023,1498734004,"201051344000988","219011344069620",18.79,15.50,0,286.44,305.08,1.9,0.0,0.000,656981.0,656981.0,11835,0,0,0,L,1122011218,0,119.97,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734023,2162265.00
06/29/2017 07:00,2,0.154,ACTIVE,210.57,320.71,60.034,1498734004,"201051344001025","219011344069620",24.97,15.30,0,290.95,331.83,4.0,1.9,0.000,752999.1,752999.1,11850,0,0,0,L,1122011218,0,120.20,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734024,2162266.00
06/29/2017 07:00,2,0.166,ACTIVE,210.12,297.87,59.996,1498734004,"201051344000458","219011344069620",23.10,16.30,0,290.05,329.13,3.9,1.8,0.000,757812.4,757812.4,11824,0,0,0,L,1122011218,0,120.20,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734025,2162267.00
06/29/2017 07:00,2,0.152,ACTIVE,210.80,315.00,60.002,1498734004,"201051344000853","219011344069620",23.42,15.30,0,289.75,331.23,3.6,1.6,0.000,758769.0,758769.0,11836,0,0,0,L,1122011218,0,120.65,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734026,2162268.00
06/29/2017 07:00,2,0.154,ACTIVE,210.80,296.36,60.002,1498734004,"201051344000685","219011344069620",21.03,15.80,0,291.25,299.37,3.3,1.3,0.000,752909.2,752909.2,11865,0,0,0,L,1122011218,0,121.10,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734026,2162269.00
06/29/2017 07:00,2,0.156,ACTIVE,210.57,296.36,59.991,1498734004,"201051344000917","219011344069620",22.62,16.30,0,289.75,315.00,3.6,1.5,0.000,749549.6,749549.6,11852,0,0,0,L,1122011218,0,120.20,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734027,2162270.00
06/29/2017 07:00,2,0.143,ACTIVE,210.80,317.10,60.002,1498734004,"201051344001145","219011344069620",24.83,15.50,0,291.85,330.33,3.6,1.6,0.000,757546.7,757546.7,11843,0,0,0,L,1122011218,0,120.65,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734028,2162271.00
06/29/2017 07:00,2,0.174,ACTIVE,210.80,296.36,59.996,1498734004,"201051344000651","219011344069620",21.81,15.30,0,290.95,300.87,3.9,1.8,0.000,746245.9,746245.9,11841,0,0,0,L,1122011218,0,120.88,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734029,2162272.00
06/29/2017 07:00,2,0.070,ACTIVE_NO_POWER,209.44,295.46,59.986,1498734004,"274151322000088","219011344069620",22.40,16.70,0,289.15,298.47,1.6,0.0,0.000,957649.9,957649.9,11769,0,0,0,L,1151911521,0,120.88,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734030,2162273.00
06/29/2017 07:00,2,0.057,ALERT,210.57,308.69,60.018,1498734004,"274151322000068","219011344069620",22.80,17.00,0,287.05,383.53,1.3,0.0,0.000,830226.7,830226.7,12076,0,0,0,L,1151911521,0,120.88,121.33,0002,15,0,0,0,0,0,0,151,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1498734032,2162274.00
06/29/2017 07:00,2,0.164,ACTIVE,210.12,321.31,59.986,1498734004,"201051344001135","219011344069620",25.50,15.50,0,291.55,331.83,4.3,2.2,0.000,741676.3,741676.3,11830,0,0,0,L,1122011218,0,120.42,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734033,2162275.00
06/29/2017 07:00,2,0.156,ACTIVE,210.12,323.11,59.996,1498734004,"201051344000594","219011344069620",25.52,15.80,0,289.75,332.13,4.1,2.0,0.000,760786.6,760786.6,11833,0,0,0,L,1122011218,0,120.20,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734034,2162276.00
06/29/2017 07:00,2,0.180,ACTIVE,210.80,296.66,60.012,1498734004,"201051344001203","219011344069620",20.83,15.50,0,291.25,307.48,3.8,1.8,0.000,751178.9,751178.9,11871,0,0,0,L,1122011218,0,121.10,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734035,2162277.00
06/29/2017 07:00,2,0.078,ACTIVE_NO_POWER,209.67,295.76,59.991,1498734004,"274151322000054","219011344069620",24.13,17.00,0,290.05,305.38,1.9,0.0,0.000,974582.9,974582.9,11751,0,0,0,L,1151911521,0,120.65,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734036,2162278.00
06/29/2017 07:00,2,0.162,ACTIVE,210.35,303.88,59.986,1498734004,"201051344000867","219011344069620",23.85,16.00,0,289.75,312.59,3.9,1.9,0.000,744988.4,744988.4,11867,0,0,0,L,1122011218,0,120.42,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734037,2162279.00
06/29/2017 07:00,2,0.186,ACTIVE,210.80,297.26,59.991,1498734004,"201051344001093","219011344069620",23.26,16.00,0,290.95,312.59,4.4,2.3,0.000,749459.0,749459.0,11860,0,0,0,L,1122011218,0,120.65,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734038,2162280.00
06/29/2017 07:00,2,0.115,ACTIVE,210.35,302.37,59.991,1498734004,"201051344000900","219011344069620",23.80,15.50,0,289.45,324.02,2.8,0.8,0.000,766548.8,766548.8,11846,0,0,0,L,1122011218,0,120.42,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734039,2162281.00
06/29/2017 07:00,2,0.160,ACTIVE,210.35,312.59,59.975,1498734004,"201051344000648","219011344069620",24.87,15.30,0,289.45,333.33,4.1,2.0,0.000,754588.3,754588.3,11835,0,0,0,L,1122011218,0,119.75,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734040,2162282.00
06/29/2017 07:00,2,0.162,ACTIVE,210.35,317.40,59.981,1498734004,"201051344000569","219011344069620",25.13,15.80,0,290.65,332.73,4.1,2.1,0.000,768676.2,768676.2,11813,0,0,0,L,1122011218,0,119.97,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734040,2162283.00
06/29/2017 07:00,2,0.164,ALERT,210.57,297.87,59.959,1498734004,"201051344000983","219011344069620",23.84,15.80,0,290.35,332.43,4.0,1.9,0.000,759235.7,759235.7,11837,0,0,0,L,1122011218,0,120.20,120.65,0002,16,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734042,2162284.00
06/29/2017 07:00,2,0.160,ACTIVE,210.57,296.66,59.981,1498734004,"201051344001158","219011344069620",22.03,15.00,0,289.15,314.70,3.6,1.5,0.000,744112.4,744112.4,11843,0,0,0,L,1122011218,0,119.97,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734043,2162285.00
06/29/2017 07:00,2,0.156,ACTIVE,211.03,297.57,59.991,1498734004,"201051344000576","219011344069620",23.26,15.50,0,289.75,315.00,3.7,1.7,0.000,758676.1,758676.1,11843,0,0,0,L,1122011218,0,120.42,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734044,2162286.00
06/29/2017 07:00,2,0.090,ACTIVE,209.90,294.56,60.002,1498734004,"274151322000087","219011344069620",23.62,17.30,0,288.25,298.47,2.2,0.2,0.000,948433.0,948433.0,11939,0,0,0,L,1151911521,0,120.65,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734045,2162287.00
06/29/2017 07:15,2,0.162,ACTIVE,211.03,323.72,59.965,1498734903,"201051344000645","219011344069620",24.45,16.30,0,294.56,332.73,4.0,2.0,0.000,757617.5,757617.5,11826,0,0,0,L,1122011218,0,120.65,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734904,2162288.00
06/29/2017 07:15,2,0.084,ACTIVE,210.12,316.80,59.970,1498734903,"274151322000085","219011344069620",25.82,17.00,0,293.36,321.31,2.2,0.2,0.000,970296.9,970296.9,11758,0,0,0,L,1151911521,0,121.33,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734906,2162289.00
06/29/2017 07:15,2,0.191,ACTIVE,210.80,308.99,59.970,1498734903,"201051344000633","219011344069620",22.09,15.80,0,293.06,333.93,4.3,2.2,0.000,744359.5,744359.5,11876,0,0,0,L,1122011218,0,120.65,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734907,2162290.00
06/29/2017 07:15,2,0.197,ACTIVE,210.35,328.22,59.991,1498734903,"201051344000469","219011344069620",23.72,15.30,0,293.96,332.43,4.8,2.7,0.000,747755.5,747755.5,11848,0,0,0,L,1122011218,0,119.75,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734907,2162291.00
06/29/2017 07:15,2,0.184,ACTIVE,210.57,318.91,59.970,1498734903,"201051344000646","219011344069620",23.74,15.80,0,293.36,331.53,4.4,2.3,0.000,742946.6,742946.6,11843,0,0,0,L,1122011218,0,120.88,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734908,2162292.00
06/29/2017 07:15,2,0.109,ACTIVE,209.90,325.22,59.970,1498734903,"274151322000052","219011344069620",25.52,17.30,0,293.06,332.73,2.9,0.8,0.000,1008670.5,1008670.5,11768,0,0,0,L,1151911521,0,120.42,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734909,2162293.00
06/29/2017 07:15,2,0.180,ALERT,211.03,330.63,59.970,1498734903,"201051344000585","219011344069620",25.78,16.30,0,293.96,333.63,4.7,2.6,0.000,755625.9,755625.9,11844,0,0,0,L,1122011218,0,120.42,121.10,0002,13,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734911,2162294.00
06/29/2017 07:15,2,0.162,ACTIVE,210.80,322.81,59.965,1498734903,"201051344001230","219011344069620",24.33,15.80,0,294.26,331.83,4.0,2.0,0.000,747543.3,747543.3,11858,0,0,0,L,1122011218,0,120.88,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734912,2162295.00
06/29/2017 07:15,2,0.184,ACTIVE,211.48,319.81,59.981,1498734903,"201051344000582","219011344069620",22.64,15.80,0,294.86,332.73,4.2,2.2,0.000,736932.8,736932.8,11831,0,0,0,L,1122011218,0,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734913,2162296.00
06/29/2017 07:15,2,0.197,ACTIVE,210.57,324.62,59.965,1498734903,"201051344000955","219011344069620",23.62,16.00,0,294.26,332.13,4.7,2.6,0.000,756377.0,756377.0,11852,0,0,0,L,1122011218,0,120.20,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734914,2162297.00
06/29/2017 07:15,2,0.043,ALERT,209.67,305.38,59.965,1498734903,"274151322000094","219011344069620",23.08,16.00,0,292.76,385.33,1.0,0.0,0.000,829667.6,829667.6,12063,0,0,0,L,1151911521,0,120.42,120.88,0002,12,0,0,0,0,0,0,255,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734915,2162298.00
06/29/2017 07:15,2,0.191,ALERT,210.35,331.83,59.981,1498734903,"201051344000579","219011344069620",26.36,16.00,0,294.86,338.14,5.1,3.0,0.000,765889.6,765889.6,11837,0,0,0,L,1122011218,0,119.97,120.42,0002,12,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734917,2162299.00
06/29/2017 07:15,2,0.174,ALERT,210.12,329.43,59.965,1498734903,"201051344000890","219011344069620",26.26,16.30,0,294.56,335.74,4.6,2.5,0.000,750402.3,750402.3,11850,0,0,0,L,1122011218,0,120.65,119.75,0002,15,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734919,2162300.00
06/29/2017 07:15,2,0.189,ACTIVE,210.80,311.69,59.944,1498734903,"201051344000438","219011344069620",22.90,15.80,0,294.26,333.03,4.4,2.3,0.000,752978.1,752978.1,11837,0,0,0,L,1122011218,0,120.88,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734920,2162301.00
06/29/2017 07:15,2,0.191,ACTIVE,211.03,296.06,59.975,1498734903,"201051344000417","219011344069620",18.03,15.80,0,293.36,297.87,3.5,1.5,0.000,684698.6,684698.6,11865,0,0,0,L,1122011218,0,120.42,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734921,2162302.00
06/29/2017 07:15,2,0.088,ACTIVE,210.35,320.71,59.996,1498734903,"274151322000083","219011344069620",24.97,17.00,0,293.66,333.03,2.2,0.2,0.000,998488.4,998488.4,11770,0,0,0,L,1151911521,0,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734922,2162303.00
06/29/2017 07:15,2,0.092,ALERT,210.57,333.33,59.959,1498734903,"274151322000076","219011344069620",25.25,17.00,0,293.36,342.65,2.3,0.3,0.000,1065291.9,1065291.9,11773,0,0,0,L,1151911521,0,120.88,121.10,0002,16,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734924,2162304.00
06/29/2017 07:15,2,0.172,ALERT,210.35,321.61,59.975,1498734903,"201051344000868","219011344069620",23.36,15.80,0,295.16,336.04,4.1,2.0,0.000,746183.5,746183.5,11851,0,0,0,L,1122011218,0,119.97,121.10,0002,13,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734925,2162305.00
06/29/2017 07:15,2,0.078,ACTIVE_NO_POWER,209.90,316.20,59.954,1498734903,"274151322000095","219011344069620",25.58,16.30,0,294.56,328.82,2.0,0.0,0.000,1055013.6,1055013.6,11784,0,0,0,L,1151911521,0,120.88,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734926,2162306.00
06/29/2017 07:15,2,0.123,ACTIVE,210.35,296.66,59.975,1498734903,"201051344000988","219011344069620",18.49,15.80,0,292.16,305.38,2.3,0.3,0.000,656981.0,656981.0,11836,0,0,0,L,1122011218,0,119.97,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734927,2162307.00
06/29/2017 07:15,2,0.158,ACTIVE,210.57,323.11,59.959,1498734903,"201051344001025","219011344069620",25.54,15.80,0,293.96,333.03,4.1,2.0,0.000,752999.5,752999.5,11851,0,0,0,L,1122011218,0,120.20,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734928,2162308.00
06/29/2017 07:15,2,0.158,ACTIVE,210.12,321.01,59.965,1498734903,"201051344000458","219011344069620",25.64,16.70,0,294.86,332.73,4.2,2.1,0.000,757812.8,757812.8,11825,0,0,0,L,1122011218,0,120.20,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734929,2162309.00
06/29/2017 07:15,2,0.162,ACTIVE,211.03,324.32,59.975,1498734903,"201051344000853","219011344069620",23.85,15.80,0,294.56,335.44,4.0,1.9,0.000,758769.3,758769.3,11837,0,0,0,L,1122011218,0,120.65,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734930,2162310.00
06/29/2017 07:15,2,0.145,ALERT,210.80,328.82,59.965,1498734903,"201051344000685","219011344069620",24.07,16.00,0,293.96,333.93,3.5,1.5,0.000,752909.5,752909.5,11866,0,0,0,L,1122011218,0,121.10,120.42,0002,13,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734932,2162311.00
06/29/2017 07:15,2,0.164,ALERT,211.03,327.32,59.970,1498734903,"201051344000917","219011344069620",23.68,17.00,0,293.06,332.13,4.0,1.9,0.000,749550.0,749550.0,11853,0,0,0,L,1122011218,0,120.42,121.10,0002,13,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734934,2162312.00
06/29/2017 07:15,2,0.148,ACTIVE,210.80,320.71,59.959,1498734903,"201051344001145","219011344069620",25.43,15.80,0,294.56,333.93,3.9,1.8,0.000,757547.1,757547.1,11844,0,0,0,L,1122011218,0,120.65,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734935,2162313.00
06/29/2017 07:15,2,0.184,ACTIVE,210.80,307.48,59.970,1498734903,"201051344000651","219011344069620",22.07,15.50,0,293.66,333.03,4.1,2.0,0.000,746246.3,746246.3,11842,0,0,0,L,1122011218,0,121.10,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734935,2162314.00
06/29/2017 07:15,2,0.070,ACTIVE_NO_POWER,209.44,295.76,59.965,1498734903,"274151322000088","219011344069620",24.33,17.00,0,293.06,307.18,1.7,0.0,0.000,957649.9,957649.9,11770,0,0,0,L,1151911521,0,121.10,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734936,2162315.00
06/29/2017 07:15,2,0.027,ALERT,210.57,384.13,59.965,1498734903,"274151322000068","219011344069620",36.46,17.00,0,292.46,385.63,1.4,0.0,0.000,830226.7,830226.7,12078,0,0,0,L,1151911521,0,121.33,121.10,0002,17,0,0,0,0,0,0,255,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734938,2162316.00
06/29/2017 07:15,2,0.166,ALERT,210.57,330.33,59.970,1498734903,"201051344001135","219011344069620",26.36,16.00,0,294.26,339.04,4.5,2.4,0.000,741676.8,741676.8,11831,0,0,0,L,1122011218,0,120.65,120.42,0002,15,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734940,2162317.00
06/29/2017 07:15,2,0.174,ALERT,210.12,323.11,60.007,1498734903,"201051344000594","219011344069620",23.74,16.00,0,294.26,336.94,4.2,2.2,0.000,760787.1,760787.1,11834,0,0,0,L,1122011218,0,119.97,120.42,0002,12,0,0,0,0,0,0,3,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734942,2162318.00
06/29/2017 07:15,2,0.156,ALERT,210.57,329.73,59.965,1498734903,"201051344001203","219011344069620",25.35,15.80,0,294.26,333.93,4.0,2.0,0.000,751179.3,751179.3,11872,0,0,0,L,1122011218,0,120.88,120.42,0002,13,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734944,2162319.00
06/29/2017 07:15,2,0.082,ACTIVE,209.90,321.31,59.970,1498734903,"274151322000054","219011344069620",24.63,17.50,0,293.36,332.43,2.1,0.1,0.000,974582.9,974582.9,11752,0,0,0,L,1151911521,0,121.10,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734945,2162320.00
06/29/2017 07:15,2,0.158,ACTIVE,210.35,315.90,59.959,1498734903,"201051344000867","219011344069620",25.31,16.30,0,294.26,332.13,4.1,2.0,0.000,744988.8,744988.8,11868,0,0,0,L,1122011218,0,120.42,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734945,2162321.00
06/29/2017 07:15,2,0.188,ALERT,210.57,307.48,59.970,1498734903,"201051344001093","219011344069620",24.17,16.30,0,293.96,333.03,4.6,2.5,0.000,749459.5,749459.5,11861,0,0,0,L,1122011218,0,120.42,120.65,0002,15,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734947,2162322.00
06/29/2017 07:15,2,0.115,ACTIVE,210.12,317.10,59.970,1498734903,"201051344000900","219011344069620",24.97,15.80,0,294.56,332.13,2.9,0.9,0.000,766548.9,766548.9,11847,0,0,0,L,1122011218,0,120.20,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734948,2162323.00
06/29/2017 07:15,2,0.176,ALERT,210.57,314.40,59.959,1498734903,"201051344000648","219011344069620",23.48,15.50,0,293.96,333.03,4.2,2.1,0.000,754588.7,754588.7,11836,0,0,0,L,1122011218,0,119.75,121.10,0002,12,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734950,2162324.00
06/29/2017 07:15,2,0.162,ALERT,210.12,327.02,59.970,1498734903,"201051344000569","219011344069620",25.96,16.00,0,294.86,337.54,4.3,2.2,0.000,768676.7,768676.7,11814,0,0,0,L,1122011218,0,119.75,120.88,0002,13,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734952,2162325.00
06/29/2017 07:15,2,0.164,ACTIVE,210.57,318.61,59.965,1498734903,"201051344000983","219011344069620",25.35,16.30,0,295.16,332.13,4.2,2.2,0.000,759236.1,759236.1,11839,0,0,0,L,1122011218,0,120.20,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734953,2162326.00
06/29/2017 07:15,2,0.156,ALERT,210.35,315.90,59.965,1498734903,"201051344001158","219011344069620",24.09,15.50,0,293.96,332.43,3.9,1.8,0.000,744112.7,744112.7,11844,0,0,0,L,1122011218,0,119.97,120.65,0002,14,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734954,2162327.00
06/29/2017 07:15,2,0.158,ALERT,210.80,313.50,59.970,1498734903,"201051344000576","219011344069620",24.51,15.80,0,294.56,333.03,4.0,1.9,0.000,758676.5,758676.5,11844,0,0,0,L,1122011218,0,120.42,120.88,0002,12,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734956,2162328.00
06/29/2017 07:15,2,0.092,ACTIVE,209.90,294.26,59.965,1498734903,"274151322000087","219011344069620",24.01,17.50,0,292.46,298.17,2.3,0.3,0.000,948433.1,948433.1,11940,0,0,0,L,1151911521,0,120.65,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498734957,2162329.00
06/29/2017 07:30,2,0.154,ALERT,210.57,296.06,59.965,1498735804,"201051344000645","219011344069620",22.80,16.30,0,293.36,333.33,3.6,1.5,0.000,757617.8,757617.8,11827,0,0,0,L,1122011218,0,120.42,120.88,0002,14,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498735806,2162330.00
06/29/2017 07:30,2,0.078,ACTIVE_NO_POWER,210.12,295.16,59.965,1498735804,"274151322000085","219011344069620",24.15,17.30,0,293.06,317.40,1.9,0.0,0.000,970296.9,970296.9,11759,0,0,0,L,1151911521,0,121.10,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498735807,2162331.00
06/29/2017 07:30,2,0.160,ALERT,210.35,295.46,59.970,1498735804,"201051344000633","219011344069620",23.36,15.50,0,292.46,331.83,3.8,1.8,0.000,744359.8,744359.8,11877,0,0,0,L,1122011218,0,120.42,120.65,0002,16,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498735809,2162332.00
06/29/2017 07:30,2,0.168,ALERT,210.35,315.00,59.965,1498735804,"201051344000469","219011344069620",25.05,15.30,0,292.46,332.43,4.3,2.2,0.000,747755.9,747755.9,11849,0,0,0,L,1122011218,0,119.75,121.10,0002,12,0,0,0,0,0,0,3,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498735811,2162333.00
06/29/2017 07:30,2,0.174,ALERT,210.12,295.76,59.970,1498735804,"201051344000646","219011344069620",22.36,15.80,0,293.96,332.73,3.9,1.9,0.000,742947.0,742947.0,11844,0,0,0,L,1122011218,0,120.65,120.42,0002,14,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498735813,2162334.00
06/29/2017 07:30,2,0.105,ALERT,209.90,295.76,59.922,1498735804,"274151322000052","219011344069620",23.48,17.30,0,292.76,332.73,2.5,0.5,0.000,1008670.6,1008670.6,11769,0,0,0,L,1151911521,0,120.20,121.10,0002,16,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498735814,2162335.00
06/29/2017 07:30,2,0.180,ALERT,210.57,301.77,59.928,1498735804,"201051344000585","219011344069620",22.64,16.00,0,293.96,333.33,4.2,2.1,0.000,755626.4,755626.4,11846,0,0,0,L,1122011218,0,120.20,120.88,0002,14,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498735816,2162336.00
06/29/2017 07:30,2,0.160,ALERT,210.35,296.36,59.996,1498735804,"201051344001230","219011344069620",22.15,15.80,0,294.86,330.93,3.6,1.5,0.000,747543.7,747543.7,11859,0,0,0,L,1122011218,0,120.65,120.20,0002,14,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498735818,2162337.00
06/29/2017 07:30,2,0.150,ALERT,210.80,314.40,59.965,1498735804,"201051344000582","219011344069620",24.95,15.80,0,295.16,333.33,3.8,1.8,0.000,736933.2,736933.2,11832,0,0,0,L,1122011218,0,120.65,120.88,0002,13,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498735820,2162338.00
06/29/2017 07:30,2,0.184,ALERT,210.12,298.77,59.965,1498735804,"201051344000955","219011344069620",22.86,15.80,0,294.56,332.73,4.3,2.2,0.000,756377.5,756377.5,11853,0,0,0,L,1122011218,0,119.97,120.42,0002,14,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498735822,2162339.00
06/29/2017 07:30,2,0.000,ALERT,209.90,294.26,59.959,1498735804,"274151322000094","219011344069620",40.06,16.30,0,292.76,385.33,0.0,0.0,0.000,829667.6,829667.6,12065,0,0,0,L,1151911521,0,120.20,121.33,0002,14,0,0,0,0,0,0,255,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1498735823,2162340.00
06/29/2017 07:30,2,0.189,ALERT,210.12,315.00,59.970,1498735804,"201051344000579","219011344069620",25.01,15.80,0,294.56,332.43,4.8,2.8,0.000,765890.2,765890.2,11839,0,0,0,L,1122011218,0,119.97,120.42,0002,12,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498735825,2162341.00
06/29/2017 07:30,2,0.168,ALERT,209.90,328.82,59.965,1498735804,"201051344000890","219011344069620",25.72,16.00,0,294.26,333.63,4.4,2.3,0.000,750402.8,750402.8,11852,0,0,0,L,1122011218,0,120.42,119.75,0002,15,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498735827,2162342.00
06/29/2017 07:30,2,0.168,ALERT,210.35,306.28,59.970,1498735804,"201051344000438","219011344069620",24.53,15.80,0,294.56,329.73,4.2,2.1,0.000,752978.5,752978.5,11838,0,0,0,L,1122011218,0,120.42,120.42,0002,15,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498735829,2162343.00
06/29/2017 07:30,2,0.166,ACTIVE,210.12,294.56,59.965,1498735804,"201051344000417","219011344069620",18.53,15.80,0,293.66,297.26,3.1,1.1,0.000,684698.8,684698.8,11866,0,0,0,L,1122011218,0,119.97,120.20,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498735830,2162344.00
06/29/2017 07:30,2,0.084,ALERT,209.44,295.16,59.949,1498735804,"274151322000083","219011344069620",24.07,17.00,0,293.36,327.92,2.0,0.0,0.000,998488.4,998488.4,11771,0,0,0,L,1151911521,0,120.20,120.88,0002,13,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498735832,2162345.00
06/29/2017 07:30,2,0.082,ALERT,209.90,307.48,59.954,1498735804,"274151322000076","219011344069620",25.39,17.00,0,292.76,334.54,2.1,0.1,0.000,1065292.0,1065292.0,11775,0,0,0,L,1151911521,0,120.65,121.10,0002,16,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498735833,2162346.00
06/29/2017 07:30,2,0.160,ALERT,210.12,317.40,59.970,1498735804,"201051344000868","219011344069620",24.61,16.00,0,294.56,333.63,4.0,1.9,0.000,746183.9,746183.9,11853,0,0,0,L,1122011218,0,119.97,120.88,0002,13,0,0,0,0,0,0,3,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498735835,2162347.00
06/29/2017 07:30,2,0.076,ACTIVE_NO_POWER,209.44,295.76,59.991,1498735804,"274151322000095","219011344069620",24.63,16.70,0,294.26,316.80,1.9,0.0,0.000,1055013.6,1055013.6,11785,0,0,0,L,1151911521,0,120.65,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498735836,2162348.00
06/29/2017 07:30,2,0.100,ACTIVE_NO_POWER,210.12,296.36,59.965,1498735804,"201051344000988","219011344069620",18.81,15.80,0,291.85,298.47,1.9,0.0,0.000,656981.0,656981.0,11837,0,0,0,L,1122011218,0,119.75,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498735837,2162349.00
06/29/2017 07:30,2,0.145,ALERT,210.12,328.82,60.002,1498735804,"201051344001025","219011344069620",26.22,15.50,0,293.96,332.43,3.9,1.8,0.000,752999.9,752999.9,11852,0,0,0,L,1122011218,0,119.97,120.42,0002,13,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498735839,2162350.00
06/29/2017 07:30,2,0.154,ALERT,209.90,327.02,59.970,1498735804,"201051344000458","219011344069620",25.58,16.70,0,293.96,333.03,4.0,2.0,0.000,757813.2,757813.2,11826,0,0,0,L,1122011218,0,119.97,120.65,0002,14,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498735841,2162351.00
06/29/2017 07:30,2,0.154,ALERT,210.57,322.81,59.965,1498735804,"201051344000853","219011344069620",23.85,15.80,0,294.26,335.14,3.7,1.7,0.000,758769.7,758769.7,11838,0,0,0,L,1122011218,0,120.42,120.88,0002,15,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498735843,2162352.00
06/29/2017 07:30,2,0.154,ACTIVE,210.57,296.06,59.949,1498735804,"201051344000685","219011344069620",21.65,16.00,0,294.56,329.43,3.4,1.4,0.000,752909.7,752909.7,11868,0,0,0,L,1122011218,0,121.10,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498735844,2162353.00
06/29/2017 07:30,2,0.156,ACTIVE,210.35,306.58,59.965,1498735804,"201051344000917","219011344069620",23.42,16.70,0,292.76,327.62,3.7,1.7,0.000,749550.3,749550.3,11855,0,0,0,L,1122011218,0,120.20,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498735845,2162354.00
06/29/2017 07:30,2,0.152,ALERT,210.57,322.51,59.970,1498735804,"201051344001145","219011344069620",24.65,15.50,0,294.56,333.33,3.8,1.8,0.000,757547.4,757547.4,11845,0,0,0,L,1122011218,0,120.42,120.42,0002,15,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498735847,2162355.00
06/29/2017 07:30,2,0.184,ALERT,210.57,296.06,60.002,1498735804,"201051344000651","219011344069620",21.25,15.50,0,293.66,333.33,4.0,1.9,0.000,746246.7,746246.7,11843,0,0,0,L,1122011218,0,120.88,120.20,0002,14,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498735848,2162356.00
06/29/2017 07:30,2,0.066,ACTIVE_NO_POWER,209.22,294.86,59.959,1498735804,"274151322000088","219011344069620",24.07,17.30,0,293.06,296.96,1.6,0.0,0.000,957649.9,957649.9,11771,0,0,0,L,1151911521,0,120.88,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498735849,2162357.00
06/29/2017 07:30,2,0.059,ALERT,210.80,321.61,59.970,1498735804,"274151322000068","219011344069620",23.66,17.00,0,292.46,385.63,1.4,0.0,0.000,830226.7,830226.7,12080,0,0,0,L,1151911521,0,121.10,121.33,0002,15,0,0,0,0,0,0,255,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1498735851,2162358.00
06/29/2017 07:30,2,0.168,ALERT,210.12,326.42,59.975,1498735804,"201051344001135","219011344069620",25.82,16.00,0,294.56,332.43,4.4,2.3,0.000,741677.3,741677.3,11833,0,0,0,L,1122011218,0,120.42,120.20,0002,15,0,0,0,0,0,0,3,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498735853,2162359.00
06/29/2017 07:30,2,0.158,ALERT,210.12,329.43,59.965,1498735804,"201051344000594","219011344069620",26.10,16.00,0,293.66,332.43,4.2,2.2,0.000,760787.5,760787.5,11836,0,0,0,L,1122011218,0,120.20,120.42,0002,13,0,0,0,0,0,0,3,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498735855,2162360.00
06/29/2017 07:30,2,0.184,ACTIVE,210.35,296.06,60.007,1498735804,"201051344001203","219011344069620",21.31,15.80,0,294.56,332.43,3.9,1.9,0.000,751179.7,751179.7,11874,0,0,0,L,1122011218,0,120.88,120.20,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498735856,2162361.00
06/29/2017 07:30,2,0.080,ALERT,209.44,307.48,59.954,1498735804,"274151322000054","219011344069620",24.87,17.50,0,293.36,327.32,2.0,0.0,0.000,974582.9,974582.9,11753,0,0,0,L,1151911521,0,120.42,120.65,0002,16,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498735857,2162362.00
06/29/2017 07:30,2,0.160,ALERT,210.57,322.51,59.944,1498735804,"201051344000867","219011344069620",25.05,16.30,0,293.96,323.72,4.1,2.0,0.000,744989.2,744989.2,11869,0,0,0,L,1122011218,0,120.42,120.65,0002,13,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498735859,2162363.00
06/29/2017 07:30,2,0.186,ACTIVE,210.12,324.02,59.981,1498735804,"201051344001093","219011344069620",25.01,16.30,0,294.56,324.62,4.7,2.6,0.000,749460.0,749460.0,11863,0,0,0,L,1122011218,0,120.20,120.20,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498735860,2162364.00
