ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2017 07:30,2,0.121,ALERT,209.90,329.43,59.981,1498735804,"201051344000900","219011344069620",24.27,15.80,0,293.66,330.03,3.0,1.0,0.000,766549.0,766549.0,11848,0,0,0,L,1122011218,0,120.20,120.65,0002,13,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498735862,2162365.00
06/29/2017 07:30,2,0.166,ALERT,210.12,319.81,60.028,1498735804,"201051344000648","219011344069620",24.95,15.50,0,293.06,333.33,4.2,2.2,0.000,754589.1,754589.1,11838,0,0,0,L,1122011218,0,119.75,120.88,0002,12,0,0,0,0,0,0,3,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498735864,2162366.00
06/29/2017 07:30,2,0.166,ALERT,210.12,327.02,59.981,1498735804,"201051344000569","219011344069620",25.74,16.00,0,294.56,332.73,4.3,2.3,0.000,768677.1,768677.1,11816,0,0,0,L,1122011218,0,119.75,120.88,0002,13,0,0,0,0,0,0,3,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498735865,2162367.00
06/29/2017 07:30,2,0.168,ALERT,210.80,318.91,59.991,1498735804,"201051344000983","219011344069620",25.03,16.00,0,293.36,331.83,4.3,2.2,0.000,759236.5,759236.5,11840,0,0,0,L,1122011218,0,120.65,120.65,0002,15,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498735867,2162368.00
06/29/2017 07:30,2,0.168,ALERT,210.57,320.11,59.981,1498735804,"201051344001158","219011344069620",22.70,15.50,0,293.36,332.13,3.9,1.8,0.000,744113.0,744113.0,11846,0,0,0,L,1122011218,0,120.20,120.65,0002,14,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498735869,2162369.00
06/29/2017 07:30,2,0.162,ACTIVE,211.48,327.02,59.991,1498735804,"201051344000576","219011344069620",25.01,15.80,0,294.56,327.62,4.1,2.0,0.000,758676.8,758676.8,11846,0,0,0,L,1122011218,0,120.65,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498735870,2162370.00
06/29/2017 07:30,2,0.094,ACTIVE,210.35,295.46,60.007,1498735804,"274151322000087","219011344069620",24.17,17.80,0,292.46,296.96,2.3,0.3,0.000,948433.1,948433.1,11941,0,0,0,L,1151911521,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498735871,2162371.00
06/29/2017 07:45,2,0.176,ACTIVE,211.25,333.93,60.007,1498736703,"201051344000645","219011344069620",26.16,17.30,0,293.96,352.57,4.7,2.6,0.000,757618.4,757618.4,11829,0,0,0,L,1122011218,0,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498736704,2162372.00
06/29/2017 07:45,2,0.105,ACTIVE,210.80,334.54,59.970,1498736703,"274151322000085","219011344069620",25.25,18.30,0,293.36,356.18,2.7,0.7,0.000,970296.9,970296.9,11760,0,0,0,L,1151911521,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498736705,2162373.00
06/29/2017 07:45,2,0.205,ACTIVE,211.25,335.44,60.002,1498736703,"201051344000633","219011344069620",24.77,16.00,0,292.46,354.37,5.2,3.1,0.000,744360.5,744360.5,11879,0,0,0,L,1122011218,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498736706,2162374.00
06/29/2017 07:45,2,0.184,ACTIVE,210.80,332.73,59.965,1498736703,"201051344000469","219011344069620",27.57,15.80,0,293.36,344.76,5.2,3.1,0.004,747756.6,747756.6,11851,0,0,0,L,1122011218,0,119.97,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498736707,2162375.00
06/29/2017 07:45,2,0.201,ACTIVE,210.35,332.13,59.965,1498736703,"201051344000646","219011344069620",25.72,16.30,0,293.36,351.07,5.2,3.1,0.004,742947.7,742947.7,11846,0,0,0,L,1122011218,0,121.10,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498736708,2162376.00
06/29/2017 07:45,2,0.135,ACTIVE,210.35,333.63,59.965,1498736703,"274151322000052","219011344069620",25.27,18.00,0,293.36,342.65,3.5,1.4,0.000,1008670.8,1008670.8,11771,0,0,0,L,1151911521,0,120.42,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498736709,2162377.00
06/29/2017 07:45,2,0.211,ACTIVE,210.80,332.43,59.965,1498736703,"201051344000585","219011344069620",25.37,16.70,0,293.36,351.37,5.5,3.4,0.004,755627.1,755627.1,11848,0,0,0,L,1122011218,0,120.42,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498736710,2162378.00
06/29/2017 07:45,2,0.207,ACTIVE,210.35,331.23,59.970,1498736703,"201051344001230","219011344069620",23.04,16.30,0,294.56,348.96,4.8,2.8,0.004,747544.2,747544.2,11861,0,0,0,L,1122011218,0,120.88,119.97,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498736711,2162379.00
06/29/2017 07:45,2,0.197,ACTIVE,211.03,332.73,59.965,1498736703,"201051344000582","219011344069620",25.27,16.30,0,294.86,351.07,5.1,3.0,0.004,736933.8,736933.8,11834,0,0,0,L,1122011218,0,121.10,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498736712,2162380.00
06/29/2017 07:45,2,0.221,ACTIVE,210.12,331.53,59.944,1498736703,"201051344000955","219011344069620",25.35,16.70,0,293.96,349.56,5.7,3.6,0.000,756378.2,756378.2,11855,0,0,0,L,1122011218,0,120.42,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498736713,2162381.00
06/29/2017 07:45,2,0.061,ALERT,210.35,322.81,59.959,1498736703,"274151322000094","219011344069620",26.36,16.70,0,292.46,389.24,1.6,0.0,0.000,829667.6,829667.6,12067,0,0,0,L,1151911521,0,120.20,121.55,0002,13,0,0,0,0,0,0,255,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498736715,2162382.00
06/29/2017 07:45,2,0.229,ACTIVE,211.03,333.33,59.970,1498736703,"201051344000579","219011344069620",26.10,16.30,0,293.96,349.56,6.1,3.9,0.009,765891.1,765891.1,11841,0,0,0,L,1122011218,0,120.65,120.88,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498736715,2162383.00
06/29/2017 07:45,2,0.188,ACTIVE,210.35,330.93,59.938,1498736703,"201051344000890","219011344069620",27.63,17.00,0,294.26,345.06,5.3,3.2,0.004,750403.5,750403.5,11854,0,0,0,L,1122011218,0,121.10,119.75,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498736716,2162384.00
06/29/2017 07:45,2,0.186,ACTIVE,210.80,332.13,59.959,1498736703,"201051344000438","219011344069620",27.77,16.30,0,293.66,345.66,5.2,3.1,0.004,752979.2,752979.2,11840,0,0,0,L,1122011218,0,121.10,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498736717,2162385.00
06/29/2017 07:45,2,0.209,ACTIVE,210.80,295.16,59.981,1498736703,"201051344000417","219011344069620",18.17,15.80,0,290.05,312.29,3.9,1.8,0.000,684699.2,684699.2,11867,0,0,0,L,1122011218,0,120.65,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498736718,2162386.00
06/29/2017 07:45,2,0.111,ACTIVE,210.57,334.84,59.965,1498736703,"274151322000083","219011344069620",25.33,18.00,0,293.36,346.86,2.9,0.9,0.000,998488.5,998488.5,11773,0,0,0,L,1151911521,0,120.65,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498736719,2162387.00
06/29/2017 07:45,2,0.113,ACTIVE,211.25,335.44,59.965,1498736703,"274151322000076","219011344069620",26.32,18.00,0,293.36,341.75,3.0,1.0,0.000,1065292.1,1065292.1,11777,0,0,0,L,1151911521,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498736720,2162388.00
06/29/2017 07:45,2,0.180,ACTIVE,211.03,333.33,59.975,1498736703,"201051344000868","219011344069620",27.27,16.30,0,293.96,345.96,5.0,2.9,0.000,746184.5,746184.5,11855,0,0,0,L,1122011218,0,120.42,121.33,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498736721,2162389.00
06/29/2017 07:45,2,0.107,ACTIVE,210.35,334.54,59.996,1498736703,"274151322000095","219011344069620",25.11,17.80,0,294.26,347.46,2.7,0.7,0.004,1055013.7,1055013.7,11786,0,0,0,L,1151911521,0,121.10,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498736722,2162390.00
06/29/2017 07:45,2,0.150,ACTIVE,210.80,318.61,59.970,1498736703,"201051344000988","219011344069620",17.97,15.80,0,291.85,333.33,2.8,0.7,0.000,656981.1,656981.1,11838,0,0,0,L,1122011218,0,120.42,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498736723,2162391.00
06/29/2017 07:45,2,0.193,ACTIVE,210.57,331.23,59.975,1498736703,"201051344001025","219011344069620",25.03,16.30,0,293.66,354.97,4.9,2.8,0.009,753000.4,753000.4,11854,0,0,0,L,1122011218,0,120.65,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498736724,2162392.00
06/29/2017 07:45,2,0.201,ACTIVE,210.80,333.03,59.970,1498736703,"201051344000458","219011344069620",25.37,17.30,0,294.56,348.96,5.2,3.1,0.009,757813.8,757813.8,11828,0,0,0,L,1122011218,0,120.65,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498736724,2162393.00
06/29/2017 07:45,2,0.188,ACTIVE,211.70,335.14,59.970,1498736703,"201051344000853","219011344069620",25.09,16.30,0,293.96,349.26,4.8,2.7,0.004,758770.2,758770.2,11840,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498736725,2162394.00
06/29/2017 07:45,2,0.182,ACTIVE,211.25,333.33,59.981,1498736703,"201051344000685","219011344069620",25.11,16.70,0,293.66,353.47,4.6,2.5,0.004,752910.1,752910.1,11869,0,0,0,L,1122011218,0,121.78,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498736726,2162395.00
06/29/2017 07:45,2,0.189,ACTIVE,210.80,333.03,59.965,1498736703,"201051344000917","219011344069620",25.13,17.30,0,293.36,349.26,4.8,2.8,0.004,749550.8,749550.8,11856,0,0,0,L,1122011218,0,120.88,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498736727,2162396.00
06/29/2017 07:45,2,0.188,ACTIVE,210.80,332.73,59.981,1498736703,"201051344001145","219011344069620",25.05,16.30,0,293.96,351.97,4.8,2.7,0.000,757547.9,757547.9,11847,0,0,0,L,1122011218,0,121.10,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498736728,2162397.00
06/29/2017 07:45,2,0.203,ACTIVE,211.03,332.73,59.970,1498736703,"201051344000651","219011344069620",24.97,16.00,0,293.66,351.97,5.1,3.0,0.004,746247.3,746247.3,11845,0,0,0,L,1122011218,0,121.55,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498736729,2162398.00
06/29/2017 07:45,2,0.102,ACTIVE,210.12,333.63,59.965,1498736703,"274151322000088","219011344069620",23.64,18.00,0,293.36,346.86,2.5,0.4,0.000,957649.9,957649.9,11772,0,0,0,L,1151911521,0,121.10,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498736730,2162399.00
06/29/2017 07:45,2,0.076,ALERT,211.03,339.95,59.970,1498736703,"274151322000068","219011344069620",28.75,17.50,0,288.25,391.94,2.2,0.2,0.000,830226.7,830226.7,12082,0,0,0,L,1151911521,0,121.33,121.55,0002,17,0,0,0,0,0,0,255,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498736732,2162400.00
06/29/2017 07:45,2,0.203,ACTIVE,209.90,330.93,59.975,1498736703,"201051344001135","219011344069620",25.70,16.30,0,293.66,338.74,5.3,3.2,0.004,741677.9,741677.9,11835,0,0,0,L,1122011218,0,120.65,120.20,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498736733,2162401.00
06/29/2017 07:45,2,0.203,ACTIVE,210.80,333.63,59.986,1498736703,"201051344000594","219011344069620",25.19,16.70,0,293.66,339.34,5.2,3.1,0.004,760788.1,760788.1,11838,0,0,0,L,1122011218,0,120.65,120.88,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498736733,2162402.00
06/29/2017 07:45,2,0.201,ACTIVE,211.03,332.13,59.981,1498736703,"201051344001203","219011344069620",25.01,16.70,0,294.26,352.87,5.1,3.0,0.004,751180.3,751180.3,11875,0,0,0,L,1122011218,0,121.55,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498736734,2162403.00
06/29/2017 07:45,2,0.107,ACTIVE,210.35,335.14,59.981,1498736703,"274151322000054","219011344069620",25.25,18.70,0,293.36,351.37,2.8,0.7,0.004,974583.0,974583.0,11755,0,0,0,L,1151911521,0,120.88,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498736735,2162404.00
06/29/2017 07:45,2,0.197,ACTIVE,211.25,333.63,59.965,1498736703,"201051344000867","219011344069620",25.49,17.00,0,293.66,351.07,5.1,3.0,0.009,744989.8,744989.8,11871,0,0,0,L,1122011218,0,120.88,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498736736,2162405.00
06/29/2017 07:45,2,0.199,ACTIVE,210.80,332.43,60.018,1498736703,"201051344001093","219011344069620",27.12,17.30,0,294.26,345.36,5.5,3.4,0.004,749460.7,749460.7,11864,0,0,0,L,1122011218,0,121.10,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498736737,2162406.00
06/29/2017 07:45,2,0.150,ACTIVE,210.80,333.63,59.986,1498736703,"201051344000900","219011344069620",24.61,16.70,0,294.26,348.96,3.8,1.7,0.009,766549.3,766549.3,11850,0,0,0,L,1122011218,0,120.65,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498736738,2162407.00
06/29/2017 07:45,2,0.203,ACTIVE,211.03,333.33,59.959,1498736703,"201051344000648","219011344069620",25.72,16.00,0,293.06,351.37,5.3,3.2,0.004,754589.7,754589.7,11840,0,0,0,L,1122011218,0,120.20,121.33,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498736739,2162408.00
06/29/2017 07:45,2,0.195,ACTIVE,211.25,333.63,60.002,1498736703,"201051344000569","219011344069620",26.42,16.70,0,294.86,349.26,5.3,3.2,0.009,768677.7,768677.7,11818,0,0,0,L,1122011218,0,120.20,121.33,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498736740,2162409.00
06/29/2017 07:45,2,0.207,ACTIVE,211.03,332.73,59.959,1498736703,"201051344000983","219011344069620",24.89,16.70,0,295.46,350.47,5.3,3.2,0.004,759237.2,759237.2,11842,0,0,0,L,1122011218,0,120.65,120.88,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498736741,2162410.00
06/29/2017 07:45,2,0.191,ACTIVE,210.57,332.73,59.981,1498736703,"201051344001158","219011344069620",25.19,16.00,0,294.86,351.37,4.9,2.8,0.004,744113.5,744113.5,11848,0,0,0,L,1122011218,0,120.20,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498736742,2162411.00
06/29/2017 07:45,2,0.197,ACTIVE,211.48,335.14,60.012,1498736703,"201051344000576","219011344069620",25.07,16.30,0,296.06,354.07,5.0,2.9,0.004,758677.4,758677.4,11847,0,0,0,L,1122011218,0,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498736743,2162412.00
06/29/2017 07:45,2,0.105,ALERT,210.57,319.51,59.954,1498736703,"274151322000087","219011344069620",26.58,18.00,0,293.66,335.44,3.0,0.9,0.000,948433.2,948433.2,11942,0,0,0,L,1151911521,0,120.65,121.33,0002,17,0,0,0,0,0,0,17,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498736744,2162413.00
06/29/2017 08:00,2,0.186,ALERT,211.48,334.24,59.981,1498737603,"201051344000645","219011344069620",26.60,17.50,0,294.86,338.44,5.0,2.9,0.009,757619.1,757619.1,11830,0,0,0,L,1122011218,0,120.88,121.33,0002,15,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498737605,2162414.00
06/29/2017 08:00,2,0.123,ACTIVE,210.35,333.03,59.975,1498737603,"274151322000085","219011344069620",25.05,18.70,0,307.78,353.77,3.1,1.1,0.004,970297.2,970297.2,11761,0,0,0,L,1151911521,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498737606,2162415.00
06/29/2017 08:00,2,0.217,ALERT,211.25,335.14,59.986,1498737603,"201051344000633","219011344069620",25.86,16.70,0,293.06,339.34,5.7,3.6,0.000,744361.3,744361.3,11880,0,0,0,L,1122011218,0,120.65,121.10,0002,16,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498737608,2162416.00
06/29/2017 08:00,2,0.223,ALERT,211.03,333.33,59.981,1498737603,"201051344000469","219011344069620",26.16,16.00,0,293.66,338.44,5.9,3.8,0.013,747757.5,747757.5,11852,0,0,0,L,1122011218,0,119.97,121.33,0002,13,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498737610,2162417.00
06/29/2017 08:00,2,0.207,ALERT,210.57,333.03,59.991,1498737603,"201051344000646","219011344069620",26.80,17.00,0,292.16,337.24,5.6,3.5,0.009,742948.5,742948.5,11847,0,0,0,L,1122011218,0,121.10,120.42,0002,14,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498737612,2162418.00
06/29/2017 08:00,2,0.143,ACTIVE,209.67,333.03,59.975,1498737603,"274151322000052","219011344069620",26.38,18.70,0,319.51,345.96,3.8,1.8,0.009,1008671.3,1008671.3,11772,0,0,0,L,1151911521,0,120.20,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498737612,2162419.00
06/29/2017 08:00,2,0.219,ALERT,211.25,334.54,59.981,1498737603,"201051344000585","219011344069620",26.46,17.00,0,293.06,337.54,5.9,3.7,0.009,755628.0,755628.0,11849,0,0,0,L,1122011218,0,120.88,121.10,0002,14,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498737614,2162420.00
06/29/2017 08:00,2,0.215,ALERT,210.57,332.73,59.970,1498737603,"201051344001230","219011344069620",23.89,16.70,0,293.36,336.64,5.2,3.1,0.004,747545.0,747545.0,11862,0,0,0,L,1122011218,0,121.10,120.20,0002,14,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498737616,2162421.00
06/29/2017 08:00,2,0.207,ALERT,211.25,332.73,59.954,1498737603,"201051344000582","219011344069620",26.34,16.70,0,293.66,337.54,5.5,3.4,0.009,736934.6,736934.6,11835,0,0,0,L,1122011218,0,121.10,120.65,0002,14,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498737618,2162422.00
06/29/2017 08:00,2,0.230,ALERT,210.35,332.43,59.975,1498737603,"201051344000955","219011344069620",26.24,17.00,0,293.06,336.94,6.1,4.0,0.009,756379.2,756379.2,11856,0,0,0,L,1122011218,0,120.42,120.42,0002,14,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498737620,2162423.00
06/29/2017 08:00,2,0.066,ACTIVE_NO_POWER,210.12,333.93,59.965,1498737603,"274151322000094","219011344069620",28.77,17.50,0,294.26,388.94,1.9,0.0,0.004,829667.6,829667.6,12069,0,0,0,L,1151911521,0,120.42,121.33,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498737621,2162424.00
06/29/2017 08:00,2,0.238,ALERT,210.57,333.03,59.965,1498737603,"201051344000579","219011344069620",26.70,17.00,0,295.46,338.14,6.5,4.3,0.013,765892.1,765892.1,11842,0,0,0,L,1122011218,0,120.20,120.65,0002,13,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498737623,2162425.00
06/29/2017 08:00,2,0.221,ALERT,210.80,332.43,59.970,1498737603,"201051344000890","219011344069620",25.62,17.30,0,293.96,337.84,5.8,3.7,0.009,750404.4,750404.4,11855,0,0,0,L,1122011218,0,121.10,119.97,0002,16,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498737625,2162426.00
06/29/2017 08:00,2,0.219,ALERT,211.03,333.63,59.959,1498737603,"201051344000438","219011344069620",25.90,16.70,0,293.36,337.24,5.8,3.6,0.009,752980.1,752980.1,11841,0,0,0,L,1122011218,0,121.33,120.65,0002,15,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498737627,2162427.00
06/29/2017 08:00,2,0.225,ALERT,210.80,328.52,59.965,1498737603,"201051344000417","219011344069620",17.99,16.30,0,292.76,346.86,4.1,2.0,0.000,684699.6,684699.6,11868,0,0,0,L,1122011218,0,120.65,120.42,0002,14,0,0,0,0,0,0,4,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498737628,2162428.00
06/29/2017 08:00,2,0.121,ALERT,210.35,333.33,59.938,1498737603,"274151322000083","219011344069620",25.76,18.30,0,295.76,336.64,3.2,1.1,0.009,998488.7,998488.7,11774,0,0,0,L,1151911521,0,120.88,121.10,0002,14,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498737630,2162429.00
06/29/2017 08:00,2,0.123,ACTIVE,210.57,333.63,59.949,1498737603,"274151322000076","219011344069620",26.52,18.70,0,321.61,346.26,3.4,1.3,0.013,1065292.4,1065292.4,11778,0,0,0,L,1151911521,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498737631,2162430.00
06/29/2017 08:00,2,0.207,ALERT,210.80,333.63,59.970,1498737603,"201051344000868","219011344069620",25.60,16.70,0,295.46,337.54,5.4,3.3,0.004,746185.3,746185.3,11856,0,0,0,L,1122011218,0,120.20,121.33,0002,14,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498737633,2162431.00
06/29/2017 08:00,2,0.117,ALERT,210.35,333.33,59.933,1498737603,"274151322000095","219011344069620",25.35,18.30,0,296.36,336.64,3.0,1.0,0.009,1055013.9,1055013.9,11787,0,0,0,L,1151911521,0,121.33,120.88,0002,15,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498737635,2162432.00
06/29/2017 08:00,2,0.160,ALERT,210.35,333.63,59.912,1498737603,"201051344000988","219011344069620",18.07,16.70,0,292.46,350.17,3.0,0.9,0.000,656981.4,656981.4,11839,0,0,0,L,1122011218,0,119.97,120.88,0002,13,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498737636,2162433.00
06/29/2017 08:00,2,0.199,ALERT,210.57,332.43,59.959,1498737603,"201051344001025","219011344069620",25.76,16.70,0,293.06,337.84,5.2,3.1,0.004,753001.2,753001.2,11855,0,0,0,L,1122011218,0,120.65,120.42,0002,13,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498737638,2162434.00
06/29/2017 08:00,2,0.205,ALERT,210.57,332.13,59.965,1498737603,"201051344000458","219011344069620",26.54,17.50,0,295.16,337.84,5.5,3.4,0.009,757814.6,757814.6,11829,0,0,0,L,1122011218,0,120.42,120.88,0002,14,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498737640,2162435.00
06/29/2017 08:00,2,0.201,ALERT,211.25,334.54,59.959,1498737603,"201051344000853","219011344069620",24.95,16.70,0,294.86,338.74,5.1,3.0,0.004,758770.9,758770.9,11841,0,0,0,L,1122011218,0,120.88,121.10,0002,16,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498737642,2162436.00
06/29/2017 08:00,2,0.189,ALERT,211.25,333.63,59.949,1498737603,"201051344000685","219011344069620",25.66,17.00,0,293.06,337.84,5.0,2.9,0.009,752910.9,752910.9,11870,0,0,0,L,1122011218,0,121.78,120.42,0002,14,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498737644,2162437.00
06/29/2017 08:00,2,0.207,ALERT,210.80,333.63,59.928,1498737603,"201051344000917","219011344069620",25.25,17.80,0,291.85,337.84,5.3,3.2,0.009,749551.6,749551.6,11857,0,0,0,L,1122011218,0,120.88,120.88,0002,14,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498737645,2162438.00
06/29/2017 08:00,2,0.195,ALERT,210.80,333.03,59.965,1498737603,"201051344001145","219011344069620",25.72,16.30,0,293.66,338.14,5.1,3.0,0.009,757548.6,757548.6,11848,0,0,0,L,1122011218,0,120.88,120.42,0002,16,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498737647,2162439.00
06/29/2017 08:00,2,0.207,ALERT,211.03,333.93,59.959,1498737603,"201051344000651","219011344069620",25.86,16.30,0,292.76,337.84,5.5,3.3,0.009,746248.1,746248.1,11846,0,0,0,L,1122011218,0,121.33,120.42,0002,14,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498737649,2162440.00
06/29/2017 08:00,2,0.115,ACTIVE,209.44,332.13,59.954,1498737603,"274151322000088","219011344069620",23.80,18.70,0,312.29,350.47,2.8,0.8,0.000,957650.1,957650.1,11773,0,0,0,L,1151911521,0,121.10,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498737650,2162441.00
06/29/2017 08:00,2,0.090,ACTIVE,210.57,333.03,59.959,1498737603,"274151322000068","219011344069620",27.89,18.30,0,294.26,391.34,2.5,0.5,0.000,830226.8,830226.8,12084,0,0,0,L,1151911521,0,121.10,121.33,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498737651,2162442.00
06/29/2017 08:00,2,0.213,ALERT,210.35,331.23,59.965,1498737603,"201051344001135","219011344069620",26.58,16.70,0,293.66,336.64,5.7,3.6,0.009,741678.8,741678.8,11836,0,0,0,L,1122011218,0,120.65,120.20,0002,16,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498737653,2162443.00
06/29/2017 08:00,2,0.215,ALERT,210.35,332.73,59.981,1498737603,"201051344000594","219011344069620",25.84,16.70,0,295.16,337.84,5.7,3.5,0.009,760788.9,760788.9,11839,0,0,0,L,1122011218,0,120.20,120.65,0002,14,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498737655,2162444.00
06/29/2017 08:00,2,0.211,ALERT,210.57,332.43,59.954,1498737603,"201051344001203","219011344069620",25.82,17.00,0,293.36,338.44,5.5,3.4,0.009,751181.1,751181.1,11876,0,0,0,L,1122011218,0,121.10,119.97,0002,14,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498737656,2162445.00
06/29/2017 08:00,2,0.121,ACTIVE,210.12,333.03,59.928,1498737603,"274151322000054","219011344069620",25.23,19.00,0,317.40,347.16,3.1,1.1,0.013,974583.2,974583.2,11756,0,0,0,L,1151911521,0,121.10,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498737657,2162446.00
06/29/2017 08:00,2,0.207,ALERT,210.57,332.13,59.965,1498737603,"201051344000867","219011344069620",26.12,17.50,0,294.56,338.74,5.5,3.4,0.009,744990.6,744990.6,11872,0,0,0,L,1122011218,0,120.42,120.65,0002,14,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498737659,2162447.00
06/29/2017 08:00,2,0.234,ALERT,210.80,333.33,59.959,1498737603,"201051344001093","219011344069620",25.54,17.50,0,292.76,337.84,6.1,3.9,0.004,749461.7,749461.7,11865,0,0,0,L,1122011218,0,120.88,120.42,0002,16,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498737661,2162448.00
06/29/2017 08:00,2,0.154,ALERT,210.57,333.03,59.965,1498737603,"201051344000900","219011344069620",26.38,17.00,0,294.86,337.24,4.2,2.1,0.009,766549.8,766549.8,11851,0,0,0,L,1122011218,0,120.42,120.88,0002,14,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498737663,2162449.00
06/29/2017 08:00,2,0.213,ALERT,211.03,333.33,59.949,1498737603,"201051344000648","219011344069620",26.16,16.30,0,294.26,337.84,5.7,3.5,0.004,754590.6,754590.6,11841,0,0,0,L,1122011218,0,119.97,121.33,0002,14,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498737665,2162450.00
06/29/2017 08:00,2,0.205,ALERT,210.80,332.73,59.944,1498737603,"201051344000569","219011344069620",27.10,17.00,0,295.16,337.54,5.6,3.5,0.009,768678.6,768678.6,11819,0,0,0,L,1122011218,0,119.75,121.33,0002,14,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498737667,2162451.00
06/29/2017 08:00,2,0.213,ALERT,210.57,332.13,59.981,1498737603,"201051344000983","219011344069620",26.40,17.00,0,295.46,336.94,5.7,3.6,0.004,759238.0,759238.0,11843,0,0,0,L,1122011218,0,120.20,120.88,0002,16,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498737668,2162452.00
06/29/2017 08:00,2,0.197,ALERT,210.80,332.73,59.954,1498737603,"201051344001158","219011344069620",26.26,16.30,0,293.96,337.24,5.3,3.2,0.009,744114.3,744114.3,11849,0,0,0,L,1122011218,0,120.20,120.88,0002,15,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498737670,2162453.00
06/29/2017 08:00,2,0.217,ALERT,211.25,334.24,59.954,1498737603,"201051344000576","219011344069620",25.09,16.70,0,294.56,338.44,5.5,3.4,0.013,758678.2,758678.2,11848,0,0,0,L,1122011218,0,120.65,121.10,0002,14,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498737672,2162454.00
06/29/2017 08:00,2,0.029,ALERT,209.90,293.36,59.954,1498737603,"274151322000087","219011344069620",30.18,18.30,0,287.95,335.44,0.0,0.0,0.000,948433.3,948433.3,11944,0,0,0,L,1151911521,0,120.65,120.88,0002,16,0,0,0,0,0,0,210,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498737674,2162455.00
06/29/2017 08:15,2,0.176,ACTIVE,211.03,333.03,59.928,1498738503,"201051344000645","219011344069620",26.12,17.80,0,294.26,336.94,4.7,2.6,0.004,757619.8,757619.8,11832,0,0,0,L,1122011218,0,120.88,121.10,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498738504,2162456.00
06/29/2017 08:15,2,0.104,ACTIVE,210.35,332.43,59.959,1498738503,"274151322000085","219011344069620",25.58,19.00,0,320.71,344.15,2.7,0.7,0.000,970297.5,970297.5,11762,0,0,0,L,1151911521,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498738505,2162457.00
06/29/2017 08:15,2,0.205,ACTIVE,211.03,333.03,59.959,1498738503,"201051344000633","219011344069620",24.83,17.00,0,292.16,339.65,5.2,3.0,0.000,744362.2,744362.2,11882,0,0,0,L,1122011218,0,120.65,121.10,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498738506,2162458.00
06/29/2017 08:15,2,0.215,ACTIVE,210.80,332.73,59.975,1498738503,"201051344000469","219011344069620",25.43,16.30,0,293.36,337.24,5.6,3.4,0.004,747758.5,747758.5,11854,0,0,0,L,1122011218,0,119.97,121.10,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498738507,2162459.00
06/29/2017 08:15,2,0.197,ACTIVE,210.12,332.73,59.975,1498738503,"201051344000646","219011344069620",25.98,17.00,0,293.66,337.54,5.2,3.1,0.000,742949.4,742949.4,11849,0,0,0,L,1122011218,0,120.88,120.20,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498738508,2162460.00
06/29/2017 08:15,2,0.133,ACTIVE,209.67,333.33,59.959,1498738503,"274151322000052","219011344069620",25.76,19.00,0,327.92,337.54,3.5,1.4,0.009,1008671.7,1008671.7,11773,0,0,0,L,1151911521,0,120.20,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498738509,2162461.00
06/29/2017 08:15,2,0.211,ACTIVE,210.80,333.33,59.970,1498738503,"201051344000585","219011344069620",25.37,17.30,0,293.96,337.84,5.5,3.3,0.004,755628.9,755628.9,11851,0,0,0,L,1122011218,0,120.42,120.88,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498738510,2162462.00
06/29/2017 08:15,2,0.193,ACTIVE,210.57,332.13,59.970,1498738503,"201051344001230","219011344069620",24.29,17.00,0,294.26,336.04,4.8,2.7,0.004,747545.8,747545.8,11864,0,0,0,L,1122011218,0,120.88,120.20,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498738511,2162463.00
06/29/2017 08:15,2,0.197,ACTIVE,211.03,333.33,59.970,1498738503,"201051344000582","219011344069620",25.25,17.00,0,294.86,337.24,5.1,3.0,0.004,736935.5,736935.5,11837,0,0,0,L,1122011218,0,120.88,120.65,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498738512,2162464.00
06/29/2017 08:15,2,0.217,ACTIVE,210.35,332.13,59.959,1498738503,"201051344000955","219011344069620",25.37,17.30,0,294.26,336.64,5.6,3.5,0.009,756380.2,756380.2,11858,0,0,0,L,1122011218,0,120.20,120.65,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498738513,2162465.00
06/29/2017 08:15,2,0.059,ALERT,210.35,329.43,59.975,1498738503,"274151322000094","219011344069620",28.03,18.00,0,292.76,391.04,1.7,0.0,0.000,829667.6,829667.6,12070,0,0,0,L,1151911521,0,120.65,121.55,0002,15,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498738514,2162466.00
06/29/2017 08:15,2,0.230,ACTIVE,210.57,332.43,59.965,1498738503,"201051344000579","219011344069620",25.58,17.00,0,294.86,337.24,6.0,3.9,0.004,765893.2,765893.2,11844,0,0,0,L,1122011218,0,120.20,120.42,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498738515,2162467.00
06/29/2017 08:15,2,0.213,ACTIVE,210.57,331.83,59.970,1498738503,"201051344000890","219011344069620",25.01,17.30,0,294.56,337.24,5.4,3.3,0.009,750405.3,750405.3,11857,0,0,0,L,1122011218,0,120.88,119.97,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498738516,2162468.00
06/29/2017 08:15,2,0.211,ACTIVE,210.57,332.43,59.996,1498738503,"201051344000438","219011344069620",25.15,17.00,0,294.56,337.54,5.3,3.2,0.004,752981.0,752981.0,11843,0,0,0,L,1122011218,0,120.88,120.42,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498738517,2162469.00
06/29/2017 08:15,2,0.209,ALERT,210.80,295.76,59.970,1498738503,"201051344000417","219011344069620",17.91,16.70,0,293.66,337.24,3.8,1.8,0.000,684700.2,684700.2,11870,0,0,0,L,1122011218,0,120.42,120.88,0002,14,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498738519,2162470.00
06/29/2017 08:15,2,0.111,ACTIVE,209.67,331.83,59.928,1498738503,"274151322000083","219011344069620",25.05,19.00,0,307.18,363.99,2.9,0.8,0.000,998489.1,998489.1,11776,0,0,0,L,1151911521,0,120.42,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498738520,2162471.00
06/29/2017 08:15,2,0.109,ACTIVE,210.80,333.03,59.981,1498738503,"274151322000076","219011344069620",26.42,19.00,0,330.03,337.54,3.0,0.9,0.009,1065292.7,1065292.7,11779,0,0,0,L,1151911521,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498738521,2162472.00
06/29/2017 08:15,2,0.195,ACTIVE,210.57,332.73,59.975,1498738503,"201051344000868","219011344069620",25.25,17.00,0,295.16,336.94,5.0,2.9,0.000,746186.2,746186.2,11858,0,0,0,L,1122011218,0,120.20,121.10,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498738522,2162473.00
06/29/2017 08:15,2,0.104,ACTIVE,210.12,331.83,59.965,1498738503,"274151322000095","219011344069620",24.93,18.70,0,315.90,352.57,2.6,0.6,0.000,1055014.2,1055014.2,11789,0,0,0,L,1151911521,0,121.10,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498738522,2162474.00
06/29/2017 08:15,2,0.148,ACTIVE,210.57,310.79,59.965,1498738503,"201051344000988","219011344069620",17.89,16.70,0,291.55,336.64,2.7,0.7,0.000,656981.6,656981.6,11841,0,0,0,L,1122011218,0,120.20,120.88,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498738523,2162475.00
06/29/2017 08:15,2,0.184,ACTIVE,210.57,331.53,59.965,1498738503,"201051344001025","219011344069620",25.72,17.00,0,293.66,337.54,4.8,2.7,0.004,753002.0,753002.0,11857,0,0,0,L,1122011218,0,120.42,120.65,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498738524,2162476.00
06/29/2017 08:15,2,0.193,ACTIVE,210.57,332.13,59.965,1498738503,"201051344000458","219011344069620",25.54,18.00,0,293.66,336.94,5.0,2.9,0.004,757815.5,757815.5,11831,0,0,0,L,1122011218,0,120.42,120.88,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498738525,2162477.00
06/29/2017 08:15,2,0.184,ACTIVE,211.25,334.54,59.917,1498738503,"201051344000853","219011344069620",25.41,17.00,0,293.96,338.14,4.7,2.6,0.000,758771.7,758771.7,11843,0,0,0,L,1122011218,0,120.88,121.10,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498738526,2162478.00
06/29/2017 08:15,2,0.180,ACTIVE,211.03,333.93,59.965,1498738503,"201051344000685","219011344069620",24.41,17.00,0,293.36,337.84,4.5,2.4,0.000,752911.6,752911.6,11872,0,0,0,L,1122011218,0,121.55,120.42,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498738527,2162479.00
06/29/2017 08:15,2,0.193,ACTIVE,210.57,333.03,59.965,1498738503,"201051344000917","219011344069620",24.43,18.00,0,292.46,337.84,4.8,2.7,0.004,749552.4,749552.4,11859,0,0,0,L,1122011218,0,120.65,120.88,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498738528,2162480.00
06/29/2017 08:15,2,0.182,ACTIVE,210.80,333.33,59.933,1498738503,"201051344001145","219011344069620",24.83,17.00,0,293.96,337.54,4.6,2.5,0.009,757549.4,757549.4,11850,0,0,0,L,1122011218,0,120.88,120.65,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498738529,2162481.00
06/29/2017 08:15,2,0.197,ACTIVE,210.80,333.03,59.981,1498738503,"201051344000651","219011344069620",24.83,16.70,0,293.36,336.94,5.0,2.9,0.000,746249.0,746249.0,11848,0,0,0,L,1122011218,0,121.10,120.42,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498738530,2162482.00
06/29/2017 08:15,2,0.096,ACTIVE,209.44,332.43,59.922,1498738503,"274151322000088","219011344069620",24.03,19.00,0,322.51,339.95,2.3,0.3,0.000,957650.3,957650.3,11774,0,0,0,L,1151911521,0,121.10,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498738531,2162483.00
06/29/2017 08:15,2,0.076,ACTIVE,210.80,329.13,59.975,1498738503,"274151322000068","219011344069620",27.77,19.30,0,306.58,351.07,2.1,0.1,0.000,830226.9,830226.9,12085,0,0,0,L,1151911521,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498738531,2162484.00
06/29/2017 08:15,2,0.201,ALERT,210.57,331.83,59.970,1498738503,"201051344001135","219011344069620",25.47,17.00,0,293.66,336.64,5.2,3.1,0.004,741679.7,741679.7,11838,0,0,0,L,1122011218,0,120.65,120.42,0002,16,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498738533,2162485.00
06/29/2017 08:15,2,0.197,ACTIVE,210.35,332.73,59.954,1498738503,"201051344000594","219011344069620",24.99,17.30,0,293.66,336.64,5.0,2.9,0.000,760789.8,760789.8,11841,0,0,0,L,1122011218,0,120.20,120.42,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498738534,2162486.00
06/29/2017 08:15,2,0.201,ACTIVE,211.03,332.73,59.970,1498738503,"201051344001203","219011344069620",24.41,17.30,0,293.66,338.74,5.0,2.9,0.004,751181.9,751181.9,11878,0,0,0,L,1122011218,0,121.33,120.42,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498738535,2162487.00
06/29/2017 08:15,2,0.105,ACTIVE,209.90,332.13,59.944,1498738503,"274151322000054","219011344069620",24.29,19.50,0,326.12,336.94,2.6,0.6,0.004,974583.5,974583.5,11757,0,0,0,L,1151911521,0,121.10,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498738536,2162488.00
06/29/2017 08:15,2,0.197,ACTIVE,210.80,332.73,59.912,1498738503,"201051344000867","219011344069620",24.75,17.80,0,293.06,336.34,5.0,2.9,0.004,744991.4,744991.4,11874,0,0,0,L,1122011218,0,120.65,120.65,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498738537,2162489.00
06/29/2017 08:15,2,0.213,ACTIVE,210.80,332.73,59.965,1498738503,"201051344001093","219011344069620",25.23,17.50,0,293.96,337.84,5.5,3.4,0.000,749462.7,749462.7,11867,0,0,0,L,1122011218,0,120.88,120.65,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498738538,2162490.00
06/29/2017 08:15,2,0.146,ACTIVE,210.57,333.03,59.965,1498738503,"201051344000900","219011344069620",24.77,17.00,0,293.96,336.64,3.7,1.6,0.000,766550.4,766550.4,11853,0,0,0,L,1122011218,0,120.65,120.88,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498738539,2162491.00
06/29/2017 08:15,2,0.197,ACTIVE,211.03,333.33,60.012,1498738503,"201051344000648","219011344069620",25.39,16.70,0,293.66,337.24,5.1,3.0,0.004,754591.5,754591.5,11843,0,0,0,L,1122011218,0,120.20,121.33,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498738541,2162492.00
06/29/2017 08:15,2,0.191,ACTIVE,210.57,332.43,59.970,1498738503,"201051344000569","219011344069620",26.04,17.30,0,295.16,337.24,5.1,3.0,0.004,768679.5,768679.5,11821,0,0,0,L,1122011218,0,119.97,121.10,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498738542,2162493.00
06/29/2017 08:15,2,0.201,ACTIVE,210.35,331.83,59.959,1498738503,"201051344000983","219011344069620",25.11,17.30,0,294.56,336.34,5.1,3.0,0.004,759238.9,759238.9,11845,0,0,0,L,1122011218,0,120.20,120.65,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498738543,2162494.00
06/29/2017 08:15,2,0.188,ACTIVE,210.57,332.13,59.991,1498738503,"201051344001158","219011344069620",24.75,16.70,0,293.66,336.94,4.7,2.6,0.000,744115.1,744115.1,11851,0,0,0,L,1122011218,0,120.20,120.65,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498738543,2162495.00
06/29/2017 08:15,2,0.189,ACTIVE,211.03,333.93,60.012,1498738503,"201051344000576","219011344069620",25.11,17.00,0,294.26,338.44,4.8,2.7,0.004,758679.1,758679.1,11850,0,0,0,L,1122011218,0,120.65,120.88,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498738544,2162496.00
06/29/2017 08:15,2,0.102,ALERT,210.12,325.82,59.928,1498738503,"274151322000087","219011344069620",26.60,19.30,0,292.46,345.36,2.8,0.7,0.000,948433.6,948433.6,11946,0,0,0,L,1151911521,0,120.88,121.33,0002,17,0,0,0,0,0,0,73,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498738546,2162497.00
06/29/2017 08:30,2,0.211,ALERT,211.93,334.84,59.986,1498739403,"201051344000645","219011344069620",27.55,18.00,0,293.66,337.54,5.9,3.8,0.018,757620.5,757620.5,11833,0,0,0,L,1122011218,0,121.10,121.55,0002,15,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498739405,2162498.00
06/29/2017 08:30,2,0.156,ACTIVE,210.80,333.63,59.981,1498739403,"274151322000085","219011344069620",25.37,19.30,0,305.98,351.37,4.0,2.0,0.009,970297.7,970297.7,11763,0,0,0,L,1151911521,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498739406,2162499.00
06/29/2017 08:30,2,0.238,ALERT,212.16,336.34,60.018,1498739403,"201051344000633","219011344069620",27.31,17.30,0,291.25,339.04,6.7,4.5,0.018,744363.0,744363.0,11883,0,0,0,L,1122011218,0,121.33,121.78,0002,17,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498739408,2162500.00
06/29/2017 08:30,2,0.244,ALERT,211.70,334.84,59.970,1498739403,"201051344000469","219011344069620",27.14,16.70,0,292.76,337.24,6.8,4.6,0.013,747759.4,747759.4,11855,0,0,0,L,1122011218,0,120.42,121.78,0002,14,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498739410,2162501.00
06/29/2017 08:30,2,0.234,ALERT,210.80,333.33,59.965,1498739403,"201051344000646","219011344069620",27.51,17.30,0,293.06,336.94,6.5,4.4,0.013,742950.3,742950.3,11850,0,0,0,L,1122011218,0,121.33,120.42,0002,14,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498739412,2162502.00
06/29/2017 08:30,2,0.182,ACTIVE,210.57,332.73,59.965,1498739403,"274151322000052","219011344069620",26.42,19.30,0,316.20,344.76,4.9,2.8,0.004,1008672.1,1008672.1,11774,0,0,0,L,1151911521,0,120.65,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498739412,2162503.00
06/29/2017 08:30,2,0.252,ALERT,211.03,333.93,59.965,1498739403,"201051344000585","219011344069620",27.43,17.50,0,293.06,337.84,7.0,4.8,0.018,755629.8,755629.8,11852,0,0,0,L,1122011218,0,120.88,120.88,0002,14,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498739414,2162504.00
06/29/2017 08:30,2,0.240,ALERT,211.03,333.03,59.970,1498739403,"201051344001230","219011344069620",26.64,17.30,0,294.26,336.64,6.5,4.3,0.018,747546.5,747546.5,11865,0,0,0,L,1122011218,0,121.33,120.42,0002,14,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498739416,2162505.00
06/29/2017 08:30,2,0.230,ALERT,211.70,335.14,59.944,1498739403,"201051344000582","219011344069620",27.57,17.50,0,294.26,337.24,6.4,4.3,0.018,736936.2,736936.2,11838,0,0,0,L,1122011218,0,121.55,121.10,0002,15,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498739418,2162506.00
06/29/2017 08:30,2,0.256,ALERT,210.57,333.03,59.965,1498739403,"201051344000955","219011344069620",27.41,17.50,0,293.36,336.04,7.1,4.9,0.018,756381.1,756381.1,11859,0,0,0,L,1122011218,0,120.65,120.65,0002,15,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498739420,2162507.00
