ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2017 08:30,2,0.096,ALERT,210.80,334.24,59.933,1498739403,"274151322000094","219011344069620",29.64,18.30,0,291.55,391.04,2.9,0.8,0.013,829667.6,829667.6,12072,0,0,0,L,1151911521,0,120.88,122.01,0002,14,0,0,0,0,0,0,78,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498739421,2162508.00
06/29/2017 08:30,2,0.268,ALERT,211.70,334.54,60.007,1498739403,"201051344000579","219011344069620",27.57,17.30,0,294.56,336.94,7.5,5.3,0.018,765894.2,765894.2,11845,0,0,0,L,1122011218,0,120.88,121.33,0002,13,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498739423,2162509.00
06/29/2017 08:30,2,0.250,ALERT,211.03,333.03,59.965,1498739403,"201051344000890","219011344069620",27.47,17.50,0,294.26,336.94,7.0,4.8,0.018,750406.2,750406.2,11858,0,0,0,L,1122011218,0,121.55,120.20,0002,17,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498739425,2162510.00
06/29/2017 08:30,2,0.244,ALERT,211.25,334.24,59.996,1498739403,"201051344000438","219011344069620",27.69,17.30,0,294.26,337.54,6.9,4.7,0.013,752981.9,752981.9,11844,0,0,0,L,1122011218,0,121.55,120.65,0002,16,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498739427,2162511.00
06/29/2017 08:30,2,0.271,ACTIVE,211.25,334.24,59.986,1498739403,"201051344000417","219011344069620",17.89,17.00,0,293.66,350.17,4.9,2.8,0.013,684700.7,684700.7,11872,0,0,0,L,1122011218,0,121.10,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498739428,2162512.00
06/29/2017 08:30,2,0.166,ALERT,210.57,334.24,59.959,1498739403,"274151322000083","219011344069620",25.96,19.30,0,293.36,336.64,4.4,2.3,0.018,998489.3,998489.3,11777,0,0,0,L,1151911521,0,120.88,121.55,0002,15,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498739429,2162513.00
06/29/2017 08:30,2,0.170,ACTIVE,211.03,333.33,59.938,1498739403,"274151322000076","219011344069620",26.66,19.30,0,317.10,345.66,4.6,2.5,0.018,1065293.0,1065293.0,11780,0,0,0,L,1151911521,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498739430,2162514.00
06/29/2017 08:30,2,0.244,ALERT,211.48,334.84,59.949,1498739403,"201051344000868","219011344069620",27.41,17.30,0,294.56,337.54,6.8,4.7,0.022,746186.9,746186.9,11859,0,0,0,L,1122011218,0,120.65,121.55,0002,14,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498739432,2162515.00
06/29/2017 08:30,2,0.166,ALERT,210.80,333.63,59.965,1498739403,"274151322000095","219011344069620",25.64,19.00,0,294.56,336.34,4.3,2.2,0.013,1055014.4,1055014.4,11790,0,0,0,L,1151911521,0,121.33,121.33,0002,16,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498739434,2162516.00
06/29/2017 08:30,2,0.211,ALERT,211.48,335.44,59.928,1498739403,"201051344000988","219011344069620",18.05,17.00,0,291.85,351.07,3.9,1.8,0.013,656981.8,656981.8,11842,0,0,0,L,1122011218,0,120.42,121.33,0002,14,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498739436,2162517.00
06/29/2017 08:30,2,0.234,ALERT,211.03,332.73,59.975,1498739403,"201051344001025","219011344069620",27.41,17.00,0,293.66,336.94,6.5,4.4,0.018,753002.8,753002.8,11858,0,0,0,L,1122011218,0,121.10,120.65,0002,14,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498739438,2162518.00
06/29/2017 08:30,2,0.238,ALERT,211.48,333.63,59.959,1498739403,"201051344000458","219011344069620",27.89,18.00,0,294.26,337.24,6.8,4.6,0.022,757816.3,757816.3,11832,0,0,0,L,1122011218,0,120.88,121.33,0002,15,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498739439,2162519.00
06/29/2017 08:30,2,0.240,ALERT,212.16,335.74,59.965,1498739403,"201051344000853","219011344069620",27.10,17.00,0,293.96,339.04,6.6,4.5,0.018,758772.4,758772.4,11844,0,0,0,L,1122011218,0,121.33,121.55,0002,17,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498739441,2162520.00
06/29/2017 08:30,2,0.221,ALERT,211.48,335.14,59.965,1498739403,"201051344000685","219011344069620",27.51,17.30,0,293.96,337.24,6.2,4.0,0.022,752912.3,752912.3,11873,0,0,0,L,1122011218,0,122.23,120.65,0002,14,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498739443,2162521.00
06/29/2017 08:30,2,0.242,ALERT,211.03,334.54,59.959,1498739403,"201051344000917","219011344069620",26.84,18.30,0,292.46,337.54,6.6,4.4,0.022,749553.2,749553.2,11860,0,0,0,L,1122011218,0,121.10,120.88,0002,15,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498739445,2162522.00
06/29/2017 08:30,2,0.227,ALERT,211.25,334.24,59.970,1498739403,"201051344001145","219011344069620",27.53,17.00,0,293.96,337.54,6.4,4.2,0.018,757550.1,757550.1,11851,0,0,0,L,1122011218,0,121.33,120.65,0002,16,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498739447,2162523.00
06/29/2017 08:30,2,0.244,ALERT,211.25,333.93,59.970,1498739403,"201051344000651","219011344069620",26.94,17.00,0,293.36,337.24,6.7,4.5,0.018,746249.8,746249.8,11849,0,0,0,L,1122011218,0,121.78,120.42,0002,14,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498739449,2162524.00
06/29/2017 08:30,2,0.152,ACTIVE,210.12,333.03,59.959,1498739403,"274151322000088","219011344069620",25.72,19.30,0,307.78,349.86,4.0,2.0,0.018,957650.4,957650.4,11775,0,0,0,L,1151911521,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498739450,2162525.00
06/29/2017 08:30,2,0.119,ALERT,211.03,333.93,59.965,1498739403,"274151322000068","219011344069620",29.92,19.30,0,292.16,391.64,3.6,1.6,0.009,830227.0,830227.0,12086,0,0,0,L,1151911521,0,121.10,121.78,0002,16,0,0,0,0,0,0,75,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498739451,2162526.00
06/29/2017 08:30,2,0.254,ACTIVE,210.80,332.13,59.970,1498739403,"201051344001135","219011344069620",27.69,17.30,0,293.96,336.34,7.1,5.0,0.018,741680.5,741680.5,11840,0,0,0,L,1122011218,0,121.10,120.42,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498739452,2162527.00
06/29/2017 08:30,2,0.250,ALERT,211.48,334.84,59.970,1498739403,"201051344000594","219011344069620",27.91,17.50,0,293.96,337.54,7.1,4.9,0.018,760790.6,760790.6,11842,0,0,0,L,1122011218,0,120.88,121.10,0002,14,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498739454,2162528.00
06/29/2017 08:30,2,0.244,ALERT,211.03,333.03,59.981,1498739403,"201051344001203","219011344069620",27.41,17.50,0,293.96,339.04,6.8,4.7,0.022,751182.7,751182.7,11879,0,0,0,L,1122011218,0,121.78,120.42,0002,15,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498739456,2162529.00
06/29/2017 08:30,2,0.166,ACTIVE,210.35,333.03,59.970,1498739403,"274151322000054","219011344069620",26.18,19.80,0,311.39,348.06,4.4,2.3,0.018,974583.7,974583.7,11758,0,0,0,L,1151911521,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498739457,2162530.00
06/29/2017 08:30,2,0.244,ALERT,211.70,333.63,59.933,1498739403,"201051344000867","219011344069620",27.97,18.00,0,293.36,337.54,7.0,4.8,0.022,744992.2,744992.2,11875,0,0,0,L,1122011218,0,121.10,121.10,0002,15,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498739458,2162531.00
06/29/2017 08:30,2,0.270,ALERT,211.25,334.54,59.996,1498739403,"201051344001093","219011344069620",27.53,18.00,0,294.26,337.24,7.5,5.3,0.022,749463.6,749463.6,11868,0,0,0,L,1122011218,0,121.33,120.65,0002,17,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498739460,2162532.00
06/29/2017 08:30,2,0.211,ALERT,211.48,335.14,59.975,1498739403,"201051344000900","219011344069620",26.76,17.30,0,293.96,337.54,5.7,3.6,0.022,766550.9,766550.9,11854,0,0,0,L,1122011218,0,120.88,121.10,0002,14,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498739462,2162533.00
06/29/2017 08:30,2,0.254,ALERT,211.93,334.84,59.975,1498739403,"201051344000648","219011344069620",27.37,17.00,0,293.66,338.14,7.0,4.9,0.018,754592.3,754592.3,11844,0,0,0,L,1122011218,0,120.65,121.55,0002,14,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498739464,2162534.00
06/29/2017 08:30,2,0.250,ALERT,211.70,334.84,59.959,1498739403,"201051344000569","219011344069620",28.11,17.50,0,294.26,337.84,7.1,4.9,0.022,768680.3,768680.3,11822,0,0,0,L,1122011218,0,120.42,121.55,0002,15,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498739466,2162535.00
06/29/2017 08:30,2,0.252,ALERT,211.48,333.33,59.991,1498739403,"201051344000983","219011344069620",28.15,17.50,0,293.66,337.54,7.2,5.0,0.018,759239.8,759239.8,11846,0,0,0,L,1122011218,0,120.65,121.10,0002,17,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498739468,2162536.00
06/29/2017 08:30,2,0.242,ALERT,211.70,334.54,60.012,1498739403,"201051344001158","219011344069620",27.33,16.70,0,293.36,337.84,6.8,4.6,0.022,744115.8,744115.8,11852,0,0,0,L,1122011218,0,120.65,121.10,0002,16,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498739470,2162537.00
06/29/2017 08:30,2,0.254,ALERT,212.16,336.04,59.965,1498739403,"201051344000576","219011344069620",27.69,17.30,0,293.96,338.44,7.1,4.9,0.018,758679.9,758679.9,11851,0,0,0,L,1122011218,0,121.10,121.33,0002,14,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498739471,2162538.00
06/29/2017 08:30,2,0.188,ALERT,210.57,333.03,59.975,1498739403,"274151322000087","219011344069620",26.18,20.00,0,292.16,347.16,5.0,2.9,0.013,948433.8,948433.8,11948,0,0,0,L,1151911521,0,120.88,121.33,0002,18,0,0,0,0,0,0,125,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498739473,2162539.00
06/29/2017 08:45,2,0.295,ACTIVE,212.38,335.44,59.996,1498740303,"201051344000645","219011344069620",27.83,18.30,0,329.43,340.55,8.3,6.1,0.040,757621.9,757621.9,11835,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498740304,2162540.00
06/29/2017 08:45,2,0.242,ACTIVE,210.80,333.93,59.965,1498740303,"274151322000085","219011344069620",26.38,19.80,0,330.63,338.44,6.5,4.4,0.031,970298.7,970298.7,11764,0,0,0,L,1151911521,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498740305,2162541.00
06/29/2017 08:45,2,0.316,ACTIVE,212.38,336.94,59.970,1498740303,"201051344000633","219011344069620",27.77,17.50,0,324.92,349.56,8.9,6.7,0.044,744364.6,744364.6,11885,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498740306,2162542.00
06/29/2017 08:45,2,0.318,ACTIVE,211.93,335.14,59.965,1498740303,"201051344000469","219011344069620",28.07,17.00,0,327.02,340.85,9.1,6.8,0.035,747760.9,747760.9,11857,0,0,0,L,1122011218,0,120.42,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498740307,2162543.00
06/29/2017 08:45,2,0.324,ACTIVE,211.25,335.44,59.954,1498740303,"201051344000646","219011344069620",27.08,17.50,0,326.12,340.25,8.9,6.7,0.040,742951.8,742951.8,11852,0,0,0,L,1122011218,0,121.55,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498740308,2162544.00
06/29/2017 08:45,2,0.270,ACTIVE,210.35,333.33,59.970,1498740303,"274151322000052","219011344069620",27.15,19.80,0,329.43,339.04,7.4,5.2,0.035,1008673.3,1008673.3,11775,0,0,0,L,1151911521,0,120.65,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498740309,2162545.00
06/29/2017 08:45,2,0.334,ACTIVE,211.48,335.74,59.970,1498740303,"201051344000585","219011344069620",27.69,17.80,0,328.22,340.55,9.4,7.1,0.031,755631.5,755631.5,11854,0,0,0,L,1122011218,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498740310,2162546.00
06/29/2017 08:45,2,0.307,ACTIVE,211.70,336.34,59.981,1498740303,"201051344001230","219011344069620",27.57,17.50,0,324.32,343.25,8.6,6.4,0.040,747548.0,747548.0,11867,0,0,0,L,1122011218,0,121.78,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498740311,2162547.00
06/29/2017 08:45,2,0.311,ACTIVE,212.16,336.04,59.975,1498740303,"201051344000582","219011344069620",27.59,17.80,0,327.92,340.25,8.7,6.4,0.035,736937.7,736937.7,11840,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498740312,2162548.00
06/29/2017 08:45,2,0.340,ACTIVE,211.03,334.54,59.970,1498740303,"201051344000955","219011344069620",27.27,17.80,0,326.42,339.34,9.3,7.1,0.040,756382.7,756382.7,11861,0,0,0,L,1122011218,0,120.88,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498740313,2162549.00
06/29/2017 08:45,2,0.156,ACTIVE,210.57,353.77,59.954,1498740303,"274151322000094","219011344069620",32.86,19.30,0,330.33,388.64,5.2,3.1,0.027,829668.3,829668.3,12074,0,0,0,L,1151911521,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498740314,2162550.00
06/29/2017 08:45,2,0.336,ACTIVE,211.93,334.24,59.970,1498740303,"201051344000579","219011344069620",28.51,17.50,0,329.43,340.25,9.8,7.5,0.035,765896.0,765896.0,11847,0,0,0,L,1122011218,0,120.65,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498740315,2162551.00
06/29/2017 08:45,2,0.322,ACTIVE,211.48,334.84,59.975,1498740303,"201051344000890","219011344069620",28.41,18.00,0,327.02,339.95,9.3,7.1,0.035,750407.8,750407.8,11860,0,0,0,L,1122011218,0,121.55,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498740316,2162552.00
06/29/2017 08:45,2,0.320,ACTIVE,211.48,335.44,59.965,1498740303,"201051344000438","219011344069620",27.99,17.50,0,328.82,340.25,9.1,6.9,0.040,752983.5,752983.5,11846,0,0,0,L,1122011218,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498740317,2162553.00
06/29/2017 08:45,2,0.361,ALERT,211.70,334.84,59.965,1498740303,"201051344000417","219011344069620",17.87,17.30,0,294.26,338.74,6.6,4.4,0.022,684701.6,684701.6,11873,0,0,0,L,1122011218,0,121.33,120.88,0002,15,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498740318,2162554.00
06/29/2017 08:45,2,0.252,ACTIVE,210.57,333.93,59.965,1498740303,"274151322000083","219011344069620",26.62,19.80,0,330.03,338.44,6.8,4.6,0.022,998490.3,998490.3,11779,0,0,0,L,1151911521,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498740319,2162555.00
06/29/2017 08:45,2,0.256,ACTIVE,211.25,334.24,59.965,1498740303,"274151322000076","219011344069620",27.71,19.50,0,331.23,338.74,7.2,5.0,0.031,1065294.1,1065294.1,11781,0,0,0,L,1151911521,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498740320,2162556.00
06/29/2017 08:45,2,0.326,ACTIVE,211.93,335.44,59.981,1498740303,"201051344000868","219011344069620",27.08,17.50,0,329.43,340.55,9.0,6.8,0.031,746188.5,746188.5,11861,0,0,0,L,1122011218,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498740321,2162557.00
06/29/2017 08:45,2,0.244,ACTIVE,210.80,333.63,59.970,1498740303,"274151322000095","219011344069620",27.14,19.50,0,329.73,337.84,6.8,4.6,0.035,1055015.4,1055015.4,11792,0,0,0,L,1151911521,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498740322,2162558.00
06/29/2017 08:45,2,0.305,ACTIVE,211.93,336.04,59.970,1498740303,"201051344000988","219011344069620",17.87,17.30,0,293.06,339.65,5.5,3.4,0.027,656982.6,656982.6,11844,0,0,0,L,1122011218,0,120.65,121.55,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498740323,2162559.00
06/29/2017 08:45,2,0.318,ACTIVE,211.25,334.24,59.970,1498740303,"201051344001025","219011344069620",27.51,17.50,0,328.52,339.95,8.9,6.7,0.040,753004.3,753004.3,11860,0,0,0,L,1122011218,0,120.88,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498740324,2162560.00
06/29/2017 08:45,2,0.318,ACTIVE,211.70,335.14,59.965,1498740303,"201051344000458","219011344069620",27.49,18.30,0,328.52,340.25,8.9,6.7,0.040,757817.8,757817.8,11834,0,0,0,L,1122011218,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498740325,2162561.00
06/29/2017 08:45,2,0.303,ACTIVE,212.38,336.34,59.970,1498740303,"201051344000853","219011344069620",28.25,17.30,0,331.23,341.75,8.7,6.5,0.040,758773.9,758773.9,11846,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498740326,2162562.00
06/29/2017 08:45,2,0.291,ACTIVE,211.70,336.64,60.007,1498740303,"201051344000685","219011344069620",27.57,17.80,0,328.52,340.85,8.2,6.0,0.040,752913.6,752913.6,11875,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498740327,2162563.00
06/29/2017 08:45,2,0.295,ACTIVE,211.93,336.64,59.981,1498740303,"201051344000917","219011344069620",28.19,18.70,0,326.12,340.55,8.5,6.2,0.035,749554.6,749554.6,11862,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498740328,2162564.00
06/29/2017 08:45,2,0.299,ACTIVE,211.93,335.74,60.012,1498740303,"201051344001145","219011344069620",27.77,17.30,0,328.22,340.85,8.4,6.2,0.035,757551.5,757551.5,11853,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498740329,2162565.00
06/29/2017 08:45,2,0.309,ACTIVE,211.48,335.74,59.975,1498740303,"201051344000651","219011344069620",27.75,17.30,0,328.52,340.25,8.7,6.5,0.040,746251.2,746251.2,11851,0,0,0,L,1122011218,0,121.78,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498740330,2162566.00
06/29/2017 08:45,2,0.238,ACTIVE,210.12,332.73,59.975,1498740303,"274151322000088","219011344069620",25.29,19.50,0,329.43,338.44,6.1,4.0,0.018,957651.3,957651.3,11776,0,0,0,L,1151911521,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498740331,2162567.00
06/29/2017 08:45,2,0.176,ACTIVE,211.25,365.80,59.991,1498740303,"274151322000068","219011344069620",34.05,20.00,0,331.23,397.05,6.1,4.0,0.031,830227.8,830227.8,12088,0,0,0,L,1151911521,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498740332,2162568.00
06/29/2017 08:45,2,0.328,ACTIVE,211.25,334.24,59.970,1498740303,"201051344001135","219011344069620",27.49,17.80,0,328.52,339.65,9.2,6.9,0.049,741682.1,741682.1,11841,0,0,0,L,1122011218,0,121.10,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498740332,2162569.00
06/29/2017 08:45,2,0.326,ACTIVE,211.70,334.84,59.933,1498740303,"201051344000594","219011344069620",27.41,17.80,0,327.62,340.55,9.1,6.8,0.044,760792.2,760792.2,11844,0,0,0,L,1122011218,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498740333,2162570.00
06/29/2017 08:45,2,0.320,ACTIVE,211.70,334.54,59.975,1498740303,"201051344001203","219011344069620",27.15,17.80,0,328.52,341.45,8.8,6.6,0.035,751184.2,751184.2,11881,0,0,0,L,1122011218,0,121.78,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498740334,2162571.00
06/29/2017 08:45,2,0.246,ACTIVE,210.35,333.93,59.970,1498740303,"274151322000054","219011344069620",26.34,20.00,0,329.73,338.44,6.5,4.4,0.035,974584.7,974584.7,11759,0,0,0,L,1151911521,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498740335,2162572.00
06/29/2017 08:45,2,0.312,ACTIVE,212.16,334.54,60.023,1498740303,"201051344000867","219011344069620",28.03,18.30,0,328.22,340.55,8.9,6.7,0.035,744993.8,744993.8,11877,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498740336,2162573.00
06/29/2017 08:45,2,0.334,ACTIVE,211.48,335.74,59.933,1498740303,"201051344001093","219011344069620",27.59,18.30,0,328.82,339.95,9.4,7.1,0.040,749465.3,749465.3,11870,0,0,0,L,1122011218,0,121.33,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498740337,2162574.00
06/29/2017 08:45,2,0.279,ACTIVE,211.70,335.14,59.970,1498740303,"201051344000900","219011344069620",26.86,17.50,0,328.52,340.25,7.6,5.4,0.035,766552.1,766552.1,11856,0,0,0,L,1122011218,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498740338,2162575.00
06/29/2017 08:45,2,0.318,ACTIVE,212.16,335.44,60.034,1498740303,"201051344000648","219011344069620",27.61,17.30,0,330.03,340.85,8.9,6.7,0.035,754593.8,754593.8,11846,0,0,0,L,1122011218,0,120.65,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498740339,2162576.00
06/29/2017 08:45,2,0.320,ACTIVE,212.16,335.44,59.959,1498740303,"201051344000569","219011344069620",27.65,17.50,0,330.03,339.95,9.0,6.8,0.040,768681.8,768681.8,11824,0,0,0,L,1122011218,0,120.65,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498740340,2162577.00
06/29/2017 08:45,2,0.326,ACTIVE,211.70,335.14,59.981,1498740303,"201051344000983","219011344069620",27.37,17.80,0,329.13,339.95,9.1,6.8,0.040,759241.3,759241.3,11848,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498740341,2162578.00
06/29/2017 08:45,2,0.312,ACTIVE,211.93,334.84,59.986,1498740303,"201051344001158","219011344069620",27.02,17.00,0,328.82,340.55,8.6,6.3,0.053,744117.3,744117.3,11854,0,0,0,L,1122011218,0,120.65,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498740341,2162579.00
06/29/2017 08:45,2,0.311,ACTIVE,212.38,336.04,59.949,1498740303,"201051344000576","219011344069620",27.71,17.50,0,330.03,340.85,8.8,6.5,0.044,758681.3,758681.3,11853,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498740342,2162580.00
06/29/2017 08:45,2,0.248,ACTIVE,210.80,333.33,59.981,1498740303,"274151322000087","219011344069620",26.86,21.30,0,329.73,338.44,6.8,4.6,0.022,948434.9,948434.9,11950,0,0,0,L,1151911521,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498740343,2162581.00
06/29/2017 09:00,2,0.379,ACTIVE,212.16,335.44,59.938,1498741204,"201051344000645","219011344069620",26.60,18.70,0,328.82,341.45,10.2,7.9,0.062,757623.6,757623.6,11836,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498741205,2162582.00
06/29/2017 09:00,2,0.309,ACTIVE,210.57,333.33,59.954,1498741204,"274151322000085","219011344069620",26.54,20.30,0,330.33,338.44,8.3,6.1,0.044,970299.9,970299.9,11765,0,0,0,L,1151911521,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498741206,2162583.00
06/29/2017 09:00,2,0.383,ACTIVE,212.16,336.94,59.959,1498741204,"201051344000633","219011344069620",27.69,17.80,0,329.73,344.15,10.7,8.4,0.053,744366.4,744366.4,11886,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498741207,2162584.00
06/29/2017 09:00,2,0.381,ACTIVE,211.70,334.24,59.965,1498741204,"201051344000469","219011344069620",28.35,17.00,0,328.82,340.55,10.9,8.6,0.062,747762.8,747762.8,11858,0,0,0,L,1122011218,0,120.42,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498741207,2162585.00
06/29/2017 09:00,2,0.393,ACTIVE,211.25,335.14,59.954,1498741204,"201051344000646","219011344069620",27.37,17.80,0,328.52,340.55,10.9,8.6,0.053,742953.6,742953.6,11853,0,0,0,L,1122011218,0,121.55,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498741208,2162586.00
06/29/2017 09:00,2,0.336,ACTIVE,210.57,333.33,59.959,1498741204,"274151322000052","219011344069620",27.51,20.00,0,329.13,338.74,9.4,7.1,0.053,1008674.7,1008674.7,11776,0,0,0,L,1151911521,0,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498741209,2162587.00
06/29/2017 09:00,2,0.385,ACTIVE,211.48,335.14,59.928,1498741204,"201051344000585","219011344069620",28.78,18.00,0,328.52,341.15,11.3,8.9,0.062,755633.4,755633.4,11855,0,0,0,L,1122011218,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498741210,2162588.00
06/29/2017 09:00,2,0.359,ACTIVE,211.48,334.24,59.959,1498741204,"201051344001230","219011344069620",28.37,17.80,0,328.52,339.65,10.3,8.0,0.057,747549.7,747549.7,11868,0,0,0,L,1122011218,0,121.33,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498741211,2162589.00
06/29/2017 09:00,2,0.369,ACTIVE,212.16,336.04,59.970,1498741204,"201051344000582","219011344069620",28.01,18.00,0,330.03,340.85,10.5,8.2,0.057,736939.4,736939.4,11841,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498741212,2162590.00
06/29/2017 09:00,2,0.389,ACTIVE,210.80,334.24,59.922,1498741204,"201051344000955","219011344069620",28.55,17.80,0,328.52,340.55,11.3,9.0,0.053,756384.7,756384.7,11862,0,0,0,L,1122011218,0,120.65,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498741213,2162591.00
06/29/2017 09:00,2,0.189,ACTIVE,210.57,397.05,59.944,1498741204,"274151322000094","219011344069620",37.45,20.30,0,330.93,400.96,7.2,5.0,0.035,829669.2,829669.2,12075,0,0,0,L,1151911521,0,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498741214,2162592.00
06/29/2017 09:00,2,0.402,ACTIVE,211.70,335.74,59.954,1498741204,"201051344000579","219011344069620",28.78,17.80,0,328.52,340.85,11.8,9.4,0.053,765898.0,765898.0,11848,0,0,0,L,1122011218,0,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498741215,2162593.00
06/29/2017 09:00,2,0.396,ACTIVE,211.03,334.24,60.007,1498741204,"201051344000890","219011344069620",27.89,18.30,0,329.73,340.85,11.2,8.9,0.053,750409.7,750409.7,11861,0,0,0,L,1122011218,0,121.33,120.20,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498741216,2162594.00
06/29/2017 09:00,2,0.387,ACTIVE,211.70,336.04,60.007,1498741204,"201051344000438","219011344069620",28.05,17.80,0,329.73,340.85,11.0,8.7,0.053,752985.3,752985.3,11847,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498741216,2162595.00
06/29/2017 09:00,2,0.391,ACTIVE,211.70,335.14,59.944,1498741204,"201051344000417","219011344069620",18.96,17.50,0,328.52,339.95,7.5,5.4,0.031,684702.8,684702.8,11875,0,0,0,L,1122011218,0,121.10,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498741217,2162596.00
06/29/2017 09:00,2,0.316,ACTIVE,210.57,333.93,59.959,1498741204,"274151322000083","219011344069620",27.29,20.00,0,330.03,338.74,8.8,6.5,0.053,998491.6,998491.6,11780,0,0,0,L,1151911521,0,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498741218,2162597.00
06/29/2017 09:00,2,0.324,ACTIVE,211.25,335.74,59.949,1498741204,"274151322000076","219011344069620",27.81,20.00,0,330.33,338.74,9.2,6.9,0.049,1065295.5,1065295.5,11782,0,0,0,L,1151911521,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498741219,2162598.00
06/29/2017 09:00,2,0.391,ACTIVE,211.70,334.54,59.959,1498741204,"201051344000868","219011344069620",27.51,17.80,0,329.43,340.85,10.9,8.6,0.053,746190.3,746190.3,11862,0,0,0,L,1122011218,0,120.65,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498741220,2162599.00
06/29/2017 09:00,2,0.316,ACTIVE,210.57,333.63,59.954,1498741204,"274151322000095","219011344069620",27.19,19.80,0,329.73,338.44,8.7,6.5,0.049,1055016.6,1055016.6,11793,0,0,0,L,1151911521,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498741221,2162600.00
06/29/2017 09:00,2,0.352,ACTIVE,211.48,335.44,59.970,1498741204,"201051344000988","219011344069620",18.57,17.50,0,327.92,341.15,6.6,4.5,0.040,656983.5,656983.5,11845,0,0,0,L,1122011218,0,120.65,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498741222,2162601.00
06/29/2017 09:00,2,0.381,ACTIVE,211.70,334.54,59.965,1498741204,"201051344001025","219011344069620",27.97,17.80,0,328.82,342.35,10.8,8.5,0.053,753006.1,753006.1,11861,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498741223,2162602.00
06/29/2017 09:00,2,0.383,ACTIVE,211.48,334.54,59.959,1498741204,"201051344000458","219011344069620",27.77,18.70,0,328.82,340.85,10.8,8.5,0.066,757819.6,757819.6,11835,0,0,0,L,1122011218,0,120.88,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498741224,2162603.00
06/29/2017 09:00,2,0.379,ACTIVE,212.38,336.64,59.954,1498741204,"201051344000853","219011344069620",27.41,17.50,0,330.33,341.75,10.6,8.3,0.057,758775.6,758775.6,11847,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498741225,2162604.00
06/29/2017 09:00,2,0.359,ACTIVE,211.93,336.94,59.970,1498741204,"201051344000685","219011344069620",27.47,18.00,0,329.73,341.75,10.0,7.8,0.057,752915.2,752915.2,11876,0,0,0,L,1122011218,0,122.23,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498741226,2162605.00
06/29/2017 09:00,2,0.367,ACTIVE,211.48,335.74,59.959,1498741204,"201051344000917","219011344069620",27.87,19.00,0,329.13,341.15,10.4,8.1,0.057,749556.4,749556.4,11863,0,0,0,L,1122011218,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498741227,2162606.00
06/29/2017 09:00,2,0.365,ACTIVE,211.48,335.74,59.965,1498741204,"201051344001145","219011344069620",28.03,17.80,0,330.63,341.15,10.4,8.1,0.062,757553.2,757553.2,11854,0,0,0,L,1122011218,0,121.33,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498741227,2162607.00
06/29/2017 09:00,2,0.377,ACTIVE,211.70,335.44,59.959,1498741204,"201051344000651","219011344069620",27.69,17.50,0,330.33,340.85,10.6,8.3,0.057,746253.0,746253.0,11852,0,0,0,L,1122011218,0,121.78,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498741228,2162608.00
06/29/2017 09:00,2,0.291,ACTIVE,210.35,334.24,59.938,1498741204,"274151322000088","219011344069620",27.10,20.00,0,329.13,338.44,8.0,5.8,0.044,957652.4,957652.4,11777,0,0,0,L,1151911521,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498741229,2162609.00
06/29/2017 09:00,2,0.205,ACTIVE,211.25,406.07,59.954,1498741204,"274151322000068","219011344069620",38.23,21.50,0,331.83,408.18,8.0,5.8,0.035,830229.0,830229.0,12089,0,0,0,L,1151911521,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498741230,2162610.00
06/29/2017 09:00,2,0.393,ACTIVE,211.25,334.24,59.949,1498741204,"201051344001135","219011344069620",27.93,18.00,0,328.52,341.45,11.2,8.8,0.053,741684.0,741684.0,11842,0,0,0,L,1122011218,0,121.33,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498741231,2162611.00
06/29/2017 09:00,2,0.391,ACTIVE,211.25,334.54,59.965,1498741204,"201051344000594","219011344069620",27.43,18.00,0,327.92,341.45,10.9,8.6,0.062,760794.0,760794.0,11845,0,0,0,L,1122011218,0,120.65,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498741232,2162612.00
06/29/2017 09:00,2,0.385,ACTIVE,211.48,333.93,59.986,1498741204,"201051344001203","219011344069620",27.37,18.00,0,330.33,342.65,10.7,8.4,0.053,751186.0,751186.0,11882,0,0,0,L,1122011218,0,121.78,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498741233,2162613.00
06/29/2017 09:00,2,0.312,ACTIVE,210.57,334.54,59.981,1498741204,"274151322000054","219011344069620",26.58,20.70,0,329.43,338.74,8.4,6.2,0.040,974585.9,974585.9,11760,0,0,0,L,1151911521,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498741234,2162614.00
06/29/2017 09:00,2,0.385,ACTIVE,211.70,333.93,59.970,1498741204,"201051344000867","219011344069620",27.95,18.70,0,329.13,340.25,10.9,8.6,0.057,744995.6,744995.6,11878,0,0,0,L,1122011218,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498741235,2162615.00
06/29/2017 09:00,2,0.398,ACTIVE,211.48,335.74,59.954,1498741204,"201051344001093","219011344069620",27.79,18.30,0,329.73,340.25,11.2,8.9,0.057,749467.2,749467.2,11871,0,0,0,L,1122011218,0,121.33,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498741235,2162616.00
06/29/2017 09:00,2,0.342,ACTIVE,211.70,335.44,59.959,1498741204,"201051344000900","219011344069620",27.51,17.80,0,328.22,340.85,9.6,7.3,0.057,766553.6,766553.6,11857,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498741236,2162617.00
06/29/2017 09:00,2,0.385,ACTIVE,211.70,333.93,59.975,1498741204,"201051344000648","219011344069620",27.75,17.50,0,329.73,340.85,10.9,8.6,0.057,754595.6,754595.6,11847,0,0,0,L,1122011218,0,120.42,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498741237,2162618.00
06/29/2017 09:00,2,0.391,ACTIVE,211.48,334.54,59.959,1498741204,"201051344000569","219011344069620",27.71,17.80,0,329.43,340.55,11.0,8.7,0.057,768683.7,768683.7,11825,0,0,0,L,1122011218,0,120.42,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498741238,2162619.00
06/29/2017 09:00,2,0.393,ACTIVE,211.70,334.84,59.959,1498741204,"201051344000983","219011344069620",27.77,18.00,0,328.52,341.45,11.1,8.8,0.062,759243.2,759243.2,11849,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498741239,2162620.00
06/29/2017 09:00,2,0.371,ACTIVE,211.93,335.44,59.959,1498741204,"201051344001158","219011344069620",27.95,17.30,0,327.92,340.85,10.6,8.3,0.062,744119.0,744119.0,11855,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498741240,2162621.00
06/29/2017 09:00,2,0.379,ACTIVE,211.93,336.64,59.965,1498741204,"201051344000576","219011344069620",27.83,17.80,0,330.63,341.75,10.7,8.4,0.057,758683.1,758683.1,11854,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498741241,2162622.00
06/29/2017 09:00,2,0.320,ACTIVE,210.57,332.13,59.959,1498741204,"274151322000087","219011344069620",26.82,22.30,0,329.73,338.74,8.7,6.5,0.031,948436.1,948436.1,11951,0,0,0,L,1151911521,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498741243,2162623.00
06/29/2017 09:15,2,0.637,ACTIVE,212.38,338.44,59.991,1498742104,"201051344000645","219011344069620",28.86,19.00,0,328.82,346.86,18.6,16.1,0.133,757625.9,757625.9,11837,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498742105,2162624.00
06/29/2017 09:15,2,0.604,ACTIVE,210.57,334.84,59.991,1498742104,"274151322000085","219011344069620",27.69,20.70,0,330.63,342.95,16.9,14.4,0.102,970301.8,970301.8,11766,0,0,0,L,1151911521,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498742106,2162625.00
06/29/2017 09:15,2,0.652,ACTIVE,212.38,340.55,59.986,1498742104,"201051344000633","219011344069620",29.08,18.00,0,328.82,348.36,19.2,16.6,0.137,744368.8,744368.8,11887,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498742107,2162626.00
06/29/2017 09:15,2,0.660,ACTIVE,212.16,339.04,59.991,1498742104,"201051344000469","219011344069620",28.78,17.30,0,327.92,346.56,19.3,16.7,0.137,747765.3,747765.3,11859,0,0,0,L,1122011218,0,120.65,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498742108,2162627.00
06/29/2017 09:15,2,0.646,ACTIVE,211.03,338.44,59.981,1498742104,"201051344000646","219011344069620",29.42,17.80,0,327.92,346.56,19.3,16.7,0.137,742956.1,742956.1,11854,0,0,0,L,1122011218,0,121.55,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498742109,2162628.00
06/29/2017 09:15,2,0.643,ACTIVE,210.35,336.64,59.975,1498742104,"274151322000052","219011344069620",27.81,20.30,0,328.82,343.55,18.1,15.5,0.119,1008676.9,1008676.9,11777,0,0,0,L,1151911521,0,120.42,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498742110,2162629.00
06/29/2017 09:15,2,0.668,ACTIVE,211.48,339.34,59.986,1498742104,"201051344000585","219011344069620",29.24,18.30,0,328.52,346.56,19.8,17.2,0.137,755636.0,755636.0,11856,0,0,0,L,1122011218,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498742111,2162630.00
06/29/2017 09:15,2,0.637,ACTIVE,211.25,336.94,59.981,1498742104,"201051344001230","219011344069620",29.06,18.00,0,327.02,346.26,18.7,16.2,0.128,747552.1,747552.1,11869,0,0,0,L,1122011218,0,121.55,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498742111,2162631.00
06/29/2017 09:15,2,0.639,ACTIVE,211.93,339.34,59.981,1498742104,"201051344000582","219011344069620",29.00,18.30,0,329.73,346.56,18.8,16.2,0.128,736941.8,736941.8,11842,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498742112,2162632.00
06/29/2017 09:15,2,0.662,ACTIVE,211.03,338.14,59.981,1498742104,"201051344000955","219011344069620",29.28,18.30,0,328.22,346.26,19.6,17.0,0.137,756387.2,756387.2,11863,0,0,0,L,1122011218,0,120.88,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498742113,2162633.00
06/29/2017 09:15,2,0.400,ACTIVE,210.35,403.37,59.981,1498742104,"274151322000094","219011344069620",37.79,21.50,0,330.93,416.59,15.4,13.0,0.097,829670.8,829670.8,12076,0,0,0,L,1151911521,0,120.65,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498742114,2162634.00
06/29/2017 09:15,2,0.688,ACTIVE,212.16,339.34,59.981,1498742104,"201051344000579","219011344069620",29.06,18.00,0,328.82,347.16,20.3,17.7,0.137,765900.7,765900.7,11849,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498742115,2162635.00
06/29/2017 09:15,2,0.670,ACTIVE,211.25,337.84,60.007,1498742104,"201051344000890","219011344069620",29.14,18.30,0,327.92,346.56,19.8,17.2,0.137,750412.3,750412.3,11862,0,0,0,L,1122011218,0,121.55,120.20,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498742116,2162636.00
06/29/2017 09:15,2,0.660,ACTIVE,211.25,339.04,59.986,1498742104,"201051344000438","219011344069620",29.18,18.00,0,328.22,346.56,19.6,17.0,0.133,752987.9,752987.9,11848,0,0,0,L,1122011218,0,121.55,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498742117,2162637.00
06/29/2017 09:15,2,0.674,ACTIVE,211.48,336.94,59.981,1498742104,"201051344000417","219011344069620",19.02,17.80,0,328.52,342.65,13.0,10.6,0.080,684704.4,684704.4,11876,0,0,0,L,1122011218,0,121.10,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498742118,2162638.00
06/29/2017 09:15,2,0.613,ACTIVE,210.57,339.34,59.965,1498742104,"274151322000083","219011344069620",28.07,20.70,0,329.43,343.25,17.4,14.9,0.115,998493.6,998493.6,11781,0,0,0,L,1151911521,0,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498742119,2162639.00
06/29/2017 09:15,2,0.623,ACTIVE,211.03,336.04,60.002,1498742104,"274151322000076","219011344069620",29.02,20.70,0,330.33,343.55,18.4,15.8,0.124,1065297.6,1065297.6,11783,0,0,0,L,1151911521,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498742120,2162640.00
06/29/2017 09:15,2,0.664,ACTIVE,211.93,339.04,59.986,1498742104,"201051344000868","219011344069620",28.98,18.00,0,328.22,346.56,19.5,16.9,0.128,746192.8,746192.8,11863,0,0,0,L,1122011218,0,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498742120,2162641.00
06/29/2017 09:15,2,0.604,ACTIVE,210.57,337.54,59.954,1498742104,"274151322000095","219011344069620",28.98,20.30,0,329.73,342.65,17.7,15.2,0.110,1055018.7,1055018.7,11794,0,0,0,L,1151911521,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498742121,2162642.00
06/29/2017 09:15,2,0.650,ACTIVE,211.70,337.84,59.975,1498742104,"201051344000988","219011344069620",18.73,17.80,0,327.92,344.45,12.3,10.0,0.093,656984.8,656984.8,11846,0,0,0,L,1122011218,0,120.65,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498742122,2162643.00
06/29/2017 09:15,2,0.668,ACTIVE,211.25,337.84,59.981,1498742104,"201051344001025","219011344069620",28.71,17.80,0,329.13,346.56,19.4,16.8,0.128,753008.6,753008.6,11862,0,0,0,L,1122011218,0,120.88,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498742123,2162644.00
06/29/2017 09:15,2,0.650,ACTIVE,211.93,338.74,59.965,1498742104,"201051344000458","219011344069620",28.88,18.70,0,328.22,346.26,19.1,16.5,0.141,757822.1,757822.1,11836,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498742124,2162645.00
06/29/2017 09:15,2,0.645,ACTIVE,212.38,339.34,59.965,1498742104,"201051344000853","219011344069620",29.18,17.80,0,330.03,347.76,19.1,16.5,0.137,758778.1,758778.1,11848,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498742125,2162646.00
06/29/2017 09:15,2,0.631,ACTIVE,211.48,339.34,59.975,1498742104,"201051344000685","219011344069620",28.88,18.00,0,329.43,346.86,18.5,15.9,0.141,752917.5,752917.5,11877,0,0,0,L,1122011218,0,122.01,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498742126,2162647.00
06/29/2017 09:15,2,0.637,ACTIVE,211.48,338.44,59.986,1498742104,"201051344000917","219011344069620",28.92,19.00,0,329.13,346.56,18.7,16.1,0.133,749558.7,749558.7,11864,0,0,0,L,1122011218,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498742127,2162648.00
06/29/2017 09:15,2,0.648,ACTIVE,211.25,338.44,59.986,1498742104,"201051344001145","219011344069620",28.59,18.00,0,330.03,346.86,18.8,16.3,0.128,757555.6,757555.6,11855,0,0,0,L,1122011218,0,121.10,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498742128,2162649.00
06/29/2017 09:15,2,0.648,ACTIVE,211.25,337.84,59.986,1498742104,"201051344000651","219011344069620",28.94,17.80,0,329.13,346.56,19.1,16.5,0.137,746255.4,746255.4,11853,0,0,0,L,1122011218,0,121.55,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498742129,2162650.00
