ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2017 09:15,2,0.596,ACTIVE,209.90,336.34,59.975,1498742104,"274151322000088","219011344069620",27.73,20.30,0,329.43,343.25,16.7,14.2,0.097,957654.2,957654.2,11778,0,0,0,L,1151911521,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498742130,2162651.00
06/29/2017 09:15,2,0.416,ACTIVE,211.03,408.48,59.965,1498742104,"274151322000068","219011344069620",38.43,22.30,0,331.83,426.21,16.1,13.6,0.084,830230.8,830230.8,12090,0,0,0,L,1151911521,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498742131,2162652.00
06/29/2017 09:15,2,0.674,ACTIVE,210.80,335.74,59.975,1498742104,"201051344001135","219011344069620",29.08,18.00,0,328.52,346.26,19.9,17.3,0.137,741686.6,741686.6,11843,0,0,0,L,1122011218,0,121.10,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498742132,2162653.00
06/29/2017 09:15,2,0.662,ACTIVE,211.48,337.54,59.975,1498742104,"201051344000594","219011344069620",29.04,18.30,0,327.32,347.76,19.5,16.9,0.128,760796.5,760796.5,11846,0,0,0,L,1122011218,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498742132,2162654.00
06/29/2017 09:15,2,0.656,ACTIVE,211.48,337.84,59.975,1498742104,"201051344001203","219011344069620",28.73,18.00,0,329.13,347.16,19.1,16.6,0.137,751188.5,751188.5,11883,0,0,0,L,1122011218,0,121.78,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498742133,2162655.00
06/29/2017 09:15,2,0.609,ACTIVE,210.12,338.74,59.965,1498742104,"274151322000054","219011344069620",27.83,21.00,0,329.43,343.25,17.2,14.6,0.106,974587.9,974587.9,11761,0,0,0,L,1151911521,0,120.65,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498742134,2162656.00
06/29/2017 09:15,2,0.666,ACTIVE,211.93,337.54,59.986,1498742104,"201051344000867","219011344069620",28.84,19.00,0,327.62,346.26,19.5,16.9,0.133,744998.1,744998.1,11879,0,0,0,L,1122011218,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498742135,2162657.00
06/29/2017 09:15,2,0.656,ACTIVE,211.25,338.14,59.970,1498742104,"201051344001093","219011344069620",29.20,18.70,0,329.43,346.26,19.4,16.8,0.128,749469.7,749469.7,11872,0,0,0,L,1122011218,0,121.33,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498742136,2162658.00
06/29/2017 09:15,2,0.625,ACTIVE,211.48,338.14,59.975,1498742104,"201051344000900","219011344069620",28.78,18.00,0,327.92,346.56,18.2,15.7,0.137,766555.8,766555.8,11858,0,0,0,L,1122011218,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498742137,2162659.00
06/29/2017 09:15,2,0.650,ACTIVE,212.16,338.14,59.981,1498742104,"201051344000648","219011344069620",29.16,17.80,0,328.22,347.16,19.2,16.6,0.137,754598.1,754598.1,11848,0,0,0,L,1122011218,0,120.65,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498742138,2162660.00
06/29/2017 09:15,2,0.664,ACTIVE,212.16,338.44,59.981,1498742104,"201051344000569","219011344069620",29.02,18.00,0,328.52,346.86,19.5,16.9,0.137,768686.2,768686.2,11826,0,0,0,L,1122011218,0,120.65,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498742139,2162661.00
06/29/2017 09:15,2,0.656,ACTIVE,211.93,338.74,59.981,1498742104,"201051344000983","219011344069620",29.34,18.00,0,327.62,347.46,19.5,16.9,0.150,759245.7,759245.7,11850,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498742140,2162662.00
06/29/2017 09:15,2,0.654,ACTIVE,211.70,338.74,59.981,1498742104,"201051344001158","219011344069620",28.63,17.50,0,328.82,346.86,19.0,16.4,0.137,744121.4,744121.4,11856,0,0,0,L,1122011218,0,120.65,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498742141,2162663.00
06/29/2017 09:15,2,0.648,ACTIVE,212.16,339.65,59.975,1498742104,"201051344000576","219011344069620",28.96,18.00,0,328.82,347.46,19.1,16.5,0.137,758685.6,758685.6,11855,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498742142,2162664.00
06/29/2017 09:15,2,0.621,ACTIVE,210.35,338.14,59.986,1498742104,"274151322000087","219011344069620",27.51,23.30,0,329.73,342.95,17.4,14.8,0.080,948438.2,948438.2,11952,0,0,0,L,1151911521,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498742143,2162665.00
06/29/2017 09:30,2,0.250,ACTIVE,212.61,335.74,59.965,1498743003,"201051344000645","219011344069620",27.17,19.30,0,330.03,353.17,6.9,4.8,0.031,757630.4,757630.4,11838,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743004,2162666.00
06/29/2017 09:30,2,0.201,ACTIVE,211.03,332.73,59.959,1498743003,"274151322000085","219011344069620",26.16,21.30,0,326.72,347.16,5.3,3.2,0.018,970305.9,970305.9,11767,0,0,0,L,1151911521,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743005,2162667.00
06/29/2017 09:30,2,0.270,ACTIVE,212.83,336.64,59.959,1498743003,"201051344000633","219011344069620",27.53,18.70,0,330.03,354.37,7.6,5.4,0.022,744373.5,744373.5,11888,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743006,2162668.00
06/29/2017 09:30,2,0.279,ACTIVE,212.38,335.14,59.965,1498743003,"201051344000469","219011344069620",26.98,17.80,0,328.82,352.87,7.7,5.5,0.022,747770.0,747770.0,11860,0,0,0,L,1122011218,0,120.65,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743007,2162669.00
06/29/2017 09:30,2,0.277,ACTIVE,211.25,334.24,59.954,1498743003,"201051344000646","219011344069620",26.86,18.30,0,328.52,352.57,7.6,5.4,0.022,742960.8,742960.8,11855,0,0,0,L,1122011218,0,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743008,2162670.00
06/29/2017 09:30,2,0.225,ACTIVE,210.80,333.63,59.954,1498743003,"274151322000052","219011344069620",26.26,21.00,0,325.52,348.06,6.0,3.9,0.018,1008681.3,1008681.3,11778,0,0,0,L,1151911521,0,120.65,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743009,2162671.00
06/29/2017 09:30,2,0.289,ACTIVE,212.16,335.14,59.970,1498743003,"201051344000585","219011344069620",26.80,18.70,0,329.13,353.17,7.8,5.7,0.027,755640.8,755640.8,11857,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743010,2162672.00
06/29/2017 09:30,2,0.258,ACTIVE,211.48,333.63,59.959,1498743003,"201051344001230","219011344069620",27.55,18.30,0,328.22,351.37,7.2,5.1,0.027,747556.6,747556.6,11870,0,0,0,L,1122011218,0,121.55,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743011,2162673.00
06/29/2017 09:30,2,0.256,ACTIVE,212.16,335.44,59.959,1498743003,"201051344000582","219011344069620",27.17,19.00,0,330.03,352.87,7.1,4.9,0.027,736946.4,736946.4,11843,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743012,2162674.00
06/29/2017 09:30,2,0.275,ACTIVE,211.70,334.24,59.965,1498743003,"201051344000955","219011344069620",28.17,18.70,0,328.82,352.27,7.9,5.7,0.018,756392.0,756392.0,11864,0,0,0,L,1122011218,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743013,2162675.00
06/29/2017 09:30,2,0.121,ACTIVE,211.03,333.63,59.944,1498743003,"274151322000094","219011344069620",30.12,22.30,0,330.93,426.21,3.7,1.6,0.004,829674.5,829674.5,12077,0,0,0,L,1151911521,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743013,2162676.00
06/29/2017 09:30,2,0.291,ACTIVE,212.16,334.54,59.970,1498743003,"201051344000579","219011344069620",27.87,18.30,0,329.73,353.47,8.2,6.0,0.027,765905.6,765905.6,11850,0,0,0,L,1122011218,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743014,2162677.00
06/29/2017 09:30,2,0.271,ACTIVE,211.70,333.93,59.991,1498743003,"201051344000890","219011344069620",27.97,19.00,0,329.43,351.97,7.7,5.5,0.027,750417.1,750417.1,11863,0,0,0,L,1122011218,0,121.78,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743015,2162678.00
06/29/2017 09:30,2,0.271,ACTIVE,211.70,334.84,59.959,1498743003,"201051344000438","219011344069620",27.14,18.70,0,328.52,352.87,7.5,5.3,0.027,752992.6,752992.6,11849,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743016,2162679.00
06/29/2017 09:30,2,0.293,ACTIVE,211.93,334.54,59.970,1498743003,"201051344000417","219011344069620",17.89,18.30,0,329.43,346.56,5.3,3.2,0.013,684707.4,684707.4,11877,0,0,0,L,1122011218,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743017,2162680.00
06/29/2017 09:30,2,0.195,ACTIVE,211.03,333.63,59.965,1498743003,"274151322000083","219011344069620",26.00,21.00,0,326.42,348.06,5.1,3.0,0.022,998497.8,998497.8,11782,0,0,0,L,1151911521,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743018,2162681.00
06/29/2017 09:30,2,0.199,ACTIVE,211.70,334.54,59.965,1498743003,"274151322000076","219011344069620",26.78,21.00,0,327.92,348.06,5.4,3.3,0.027,1065302.1,1065302.1,11784,0,0,0,L,1151911521,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743019,2162682.00
06/29/2017 09:30,2,0.266,ACTIVE,211.93,333.93,59.959,1498743003,"201051344000868","219011344069620",26.86,18.70,0,328.52,352.57,7.2,5.1,0.027,746197.5,746197.5,11864,0,0,0,L,1122011218,0,120.88,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743020,2162683.00
06/29/2017 09:30,2,0.188,ACTIVE,211.03,333.63,59.959,1498743003,"274151322000095","219011344069620",26.28,21.00,0,326.72,348.36,5.0,2.9,0.022,1055023.0,1055023.0,11795,0,0,0,L,1151911521,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743021,2162684.00
06/29/2017 09:30,2,0.229,ACTIVE,212.16,336.04,59.959,1498743003,"201051344000988","219011344069620",17.89,18.00,0,329.13,348.96,4.2,2.1,0.013,656987.6,656987.6,11847,0,0,0,L,1122011218,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743022,2162685.00
06/29/2017 09:30,2,0.258,ACTIVE,211.70,333.03,59.970,1498743003,"201051344001025","219011344069620",27.08,18.30,0,329.43,353.17,7.1,4.9,0.022,753013.3,753013.3,11863,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743023,2162686.00
06/29/2017 09:30,2,0.252,ACTIVE,212.16,334.24,59.975,1498743003,"201051344000458","219011344069620",27.29,19.30,0,329.13,352.27,7.0,4.8,0.022,757826.6,757826.6,11837,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743024,2162687.00
06/29/2017 09:30,2,0.260,ACTIVE,212.61,336.64,59.970,1498743003,"201051344000853","219011344069620",26.30,18.00,0,330.93,354.07,6.9,4.8,0.031,758782.6,758782.6,11849,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743025,2162688.00
06/29/2017 09:30,2,0.229,ACTIVE,211.93,335.44,59.975,1498743003,"201051344000685","219011344069620",27.31,18.70,0,329.13,353.47,6.3,4.2,0.022,752921.9,752921.9,11878,0,0,0,L,1122011218,0,122.23,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743026,2162689.00
06/29/2017 09:30,2,0.242,ACTIVE,211.70,334.24,59.970,1498743003,"201051344000917","219011344069620",27.65,19.80,0,327.62,352.57,6.8,4.6,0.027,749563.2,749563.2,11865,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743027,2162690.00
06/29/2017 09:30,2,0.240,ACTIVE,211.93,334.84,59.975,1498743003,"201051344001145","219011344069620",27.51,18.30,0,330.33,352.87,6.7,4.6,0.022,757560.1,757560.1,11856,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743028,2162691.00
06/29/2017 09:30,2,0.248,ACTIVE,211.70,334.54,59.959,1498743003,"201051344000651","219011344069620",27.00,18.30,0,329.73,352.87,6.8,4.7,0.022,746260.0,746260.0,11854,0,0,0,L,1122011218,0,122.01,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743029,2162692.00
06/29/2017 09:30,2,0.174,ACTIVE,210.80,333.03,59.970,1498743003,"274151322000088","219011344069620",24.89,20.70,0,325.82,347.46,4.4,2.3,0.018,957658.2,957658.2,11779,0,0,0,L,1151911521,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743030,2162693.00
06/29/2017 09:30,2,0.131,ACTIVE,211.48,333.63,59.970,1498743003,"274151322000068","219011344069620",30.24,22.80,0,331.53,429.82,4.0,1.9,0.013,830234.6,830234.6,12091,0,0,0,L,1151911521,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743031,2162694.00
06/29/2017 09:30,2,0.266,ACTIVE,211.48,333.33,59.975,1498743003,"201051344001135","219011344069620",27.17,18.70,0,328.52,352.27,7.4,5.2,0.027,741691.3,741691.3,11844,0,0,0,L,1122011218,0,121.33,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743032,2162695.00
06/29/2017 09:30,2,0.248,ACTIVE,212.16,334.84,59.981,1498743003,"201051344000594","219011344069620",27.87,18.70,0,327.32,352.57,7.0,4.9,0.027,760801.2,760801.2,11847,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743033,2162696.00
06/29/2017 09:30,2,0.254,ACTIVE,211.93,334.84,59.975,1498743003,"201051344001203","219011344069620",26.84,19.00,0,329.43,353.77,6.9,4.8,0.018,751193.0,751193.0,11884,0,0,0,L,1122011218,0,122.01,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743034,2162697.00
06/29/2017 09:30,2,0.182,ACTIVE,211.03,333.93,59.975,1498743003,"274151322000054","219011344069620",25.68,21.50,0,326.12,348.06,4.7,2.6,0.022,974592.0,974592.0,11762,0,0,0,L,1151911521,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743034,2162698.00
06/29/2017 09:30,2,0.248,ACTIVE,212.61,334.24,59.981,1498743003,"201051344000867","219011344069620",27.61,19.50,0,327.92,352.57,7.0,4.8,0.018,745002.7,745002.7,11880,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743035,2162699.00
06/29/2017 09:30,2,0.264,ACTIVE,211.70,334.84,59.954,1498743003,"201051344001093","219011344069620",27.55,19.30,0,329.13,352.27,7.4,5.2,0.027,749474.3,749474.3,11873,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743036,2162700.00
06/29/2017 09:30,2,0.211,ACTIVE,212.16,334.84,59.981,1498743003,"201051344000900","219011344069620",26.44,18.30,0,328.22,352.27,5.7,3.5,0.022,766560.1,766560.1,11859,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743037,2162701.00
06/29/2017 09:30,2,0.250,ACTIVE,212.38,334.54,59.975,1498743003,"201051344000648","219011344069620",27.27,18.00,0,329.73,352.87,6.9,4.7,0.022,754602.7,754602.7,11849,0,0,0,L,1122011218,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743038,2162702.00
06/29/2017 09:30,2,0.252,ACTIVE,212.16,334.24,60.018,1498743003,"201051344000569","219011344069620",27.04,18.70,0,329.13,352.87,6.9,4.8,0.031,768690.8,768690.8,11827,0,0,0,L,1122011218,0,120.65,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743039,2162703.00
06/29/2017 09:30,2,0.252,ACTIVE,212.16,334.24,59.970,1498743003,"201051344000983","219011344069620",27.81,18.70,0,329.13,352.57,7.1,5.0,0.022,759250.3,759250.3,11851,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743040,2162704.00
06/29/2017 09:30,2,0.232,ACTIVE,212.16,334.84,59.944,1498743003,"201051344001158","219011344069620",27.79,17.80,0,327.62,352.87,6.6,4.4,0.022,744125.9,744125.9,11857,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743041,2162705.00
06/29/2017 09:30,2,0.246,ACTIVE,212.38,335.44,59.991,1498743003,"201051344000576","219011344069620",27.04,18.30,0,330.33,353.47,6.8,4.6,0.018,758690.0,758690.0,11856,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743042,2162706.00
06/29/2017 09:30,2,0.182,ACTIVE,211.25,333.63,59.981,1498743003,"274151322000087","219011344069620",26.24,24.50,0,325.22,347.16,4.8,2.7,0.009,948442.2,948442.2,11953,0,0,0,L,1151911521,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743043,2162707.00
06/29/2017 09:45,2,0.346,ACTIVE,212.38,336.34,60.028,1498743903,"201051344000645","219011344069620",27.79,19.30,0,329.43,345.66,9.8,7.5,0.053,757632.2,757632.2,11839,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743904,2162708.00
06/29/2017 09:45,2,0.287,ACTIVE,211.03,335.74,59.975,1498743903,"274151322000085","219011344069620",27.19,21.30,0,330.93,342.65,7.9,5.7,0.040,970307.3,970307.3,11768,0,0,0,L,1151911521,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743905,2162709.00
06/29/2017 09:45,2,0.367,ACTIVE,212.38,337.54,59.975,1498743903,"201051344000633","219011344069620",27.73,18.70,0,328.82,346.86,10.3,8.1,0.053,744375.4,744375.4,11889,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743906,2162710.00
06/29/2017 09:45,2,0.371,ACTIVE,211.93,333.93,59.975,1498743903,"201051344000469","219011344069620",27.93,17.50,0,328.52,345.06,10.5,8.2,0.053,747771.9,747771.9,11861,0,0,0,L,1122011218,0,120.42,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743907,2162711.00
06/29/2017 09:45,2,0.375,ACTIVE,211.25,335.44,59.981,1498743903,"201051344000646","219011344069620",27.37,18.70,0,328.22,345.36,10.5,8.2,0.057,742962.7,742962.7,11856,0,0,0,L,1122011218,0,121.55,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743908,2162712.00
06/29/2017 09:45,2,0.328,ACTIVE,210.35,333.03,59.970,1498743903,"274151322000052","219011344069620",26.88,21.30,0,329.73,343.25,8.9,6.7,0.035,1008682.9,1008682.9,11779,0,0,0,L,1151911521,0,120.42,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743909,2162713.00
06/29/2017 09:45,2,0.387,ACTIVE,211.48,335.44,59.975,1498743903,"201051344000585","219011344069620",27.95,19.00,0,328.82,345.96,11.0,8.7,0.057,755642.8,755642.8,11858,0,0,0,L,1122011218,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743910,2162714.00
06/29/2017 09:45,2,0.363,ACTIVE,211.25,333.93,59.965,1498743903,"201051344001230","219011344069620",27.33,18.70,0,327.62,344.76,10.1,7.8,0.053,747558.4,747558.4,11871,0,0,0,L,1122011218,0,121.55,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743911,2162715.00
06/29/2017 09:45,2,0.371,ACTIVE,212.16,335.74,59.996,1498743903,"201051344000582","219011344069620",26.88,18.70,0,329.13,345.36,10.2,7.9,0.049,736948.2,736948.2,11844,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743912,2162716.00
06/29/2017 09:45,2,0.389,ACTIVE,211.03,335.14,59.954,1498743903,"201051344000955","219011344069620",27.71,19.00,0,328.22,345.06,10.9,8.6,0.057,756394.0,756394.0,11865,0,0,0,L,1122011218,0,120.88,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743913,2162717.00
06/29/2017 09:45,2,0.186,ACTIVE,210.80,394.05,59.949,1498743903,"274151322000094","219011344069620",37.07,22.30,0,331.23,418.70,7.0,4.8,0.040,829675.5,829675.5,12078,0,0,0,L,1151911521,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743914,2162718.00
06/29/2017 09:45,2,0.402,ACTIVE,212.16,335.44,59.975,1498743903,"201051344000579","219011344069620",28.37,18.70,0,329.43,344.76,11.6,9.2,0.057,765907.7,765907.7,11851,0,0,0,L,1122011218,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743914,2162719.00
06/29/2017 09:45,2,0.391,ACTIVE,211.25,334.54,59.975,1498743903,"201051344000890","219011344069620",27.93,19.00,0,328.52,345.36,11.1,8.8,0.049,750419.1,750419.1,11864,0,0,0,L,1122011218,0,121.55,120.20,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743915,2162720.00
06/29/2017 09:45,2,0.383,ACTIVE,211.48,334.84,59.965,1498743903,"201051344000438","219011344069620",27.87,18.70,0,329.13,345.66,10.8,8.5,0.057,752994.5,752994.5,11850,0,0,0,L,1122011218,0,121.55,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743916,2162721.00
06/29/2017 09:45,2,0.383,ACTIVE,211.70,334.54,59.965,1498743903,"201051344000417","219011344069620",19.22,18.70,0,313.20,350.77,7.5,5.3,0.031,684708.6,684708.6,11878,0,0,0,L,1122011218,0,121.33,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743917,2162722.00
06/29/2017 09:45,2,0.320,ACTIVE,210.80,335.14,59.938,1498743903,"274151322000083","219011344069620",26.62,21.30,0,330.03,342.95,8.7,6.4,0.053,998499.3,998499.3,11783,0,0,0,L,1151911521,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743918,2162723.00
06/29/2017 09:45,2,0.322,ACTIVE,211.25,336.04,59.965,1498743903,"274151322000076","219011344069620",27.95,21.30,0,330.93,343.25,9.1,6.9,0.057,1065303.6,1065303.6,11785,0,0,0,L,1151911521,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743919,2162724.00
06/29/2017 09:45,2,0.395,ACTIVE,211.93,335.74,59.959,1498743903,"201051344000868","219011344069620",27.67,18.30,0,327.92,345.36,11.1,8.8,0.053,746199.4,746199.4,11865,0,0,0,L,1122011218,0,120.88,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743920,2162725.00
06/29/2017 09:45,2,0.311,ACTIVE,210.80,336.04,59.970,1498743903,"274151322000095","219011344069620",27.69,21.00,0,330.03,342.65,8.8,6.5,0.044,1055024.4,1055024.4,11796,0,0,0,L,1151911521,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743921,2162726.00
06/29/2017 09:45,2,0.361,ACTIVE,212.16,336.64,59.975,1498743903,"201051344000988","219011344069620",18.43,18.00,0,317.70,348.96,6.8,4.6,0.044,656988.6,656988.6,11848,0,0,0,L,1122011218,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743922,2162727.00
06/29/2017 09:45,2,0.387,ACTIVE,211.03,334.24,59.996,1498743903,"201051344001025","219011344069620",27.91,18.30,0,329.13,345.66,10.9,8.6,0.062,753015.1,753015.1,11864,0,0,0,L,1122011218,0,120.88,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743923,2162728.00
06/29/2017 09:45,2,0.396,ACTIVE,212.16,335.74,59.975,1498743903,"201051344000458","219011344069620",27.63,19.00,0,330.03,345.06,11.2,8.8,0.057,757828.5,757828.5,11838,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743924,2162729.00
06/29/2017 09:45,2,0.379,ACTIVE,212.83,337.54,59.970,1498743903,"201051344000853","219011344069620",28.49,18.00,0,330.03,346.26,11.0,8.7,0.057,758784.5,758784.5,11850,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743925,2162730.00
06/29/2017 09:45,2,0.369,ACTIVE,211.48,336.04,59.965,1498743903,"201051344000685","219011344069620",27.51,19.00,0,329.13,345.96,10.3,8.0,0.062,752923.6,752923.6,11879,0,0,0,L,1122011218,0,122.01,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743926,2162731.00
06/29/2017 09:45,2,0.385,ACTIVE,211.70,335.74,59.970,1498743903,"201051344000917","219011344069620",27.57,19.80,0,326.72,345.96,10.8,8.5,0.062,749565.0,749565.0,11866,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743927,2162732.00
06/29/2017 09:45,2,0.381,ACTIVE,211.70,336.04,59.933,1498743903,"201051344001145","219011344069620",27.69,18.30,0,329.73,345.66,10.7,8.4,0.062,757561.9,757561.9,11857,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743927,2162733.00
06/29/2017 09:45,2,0.396,ACTIVE,211.48,335.14,59.981,1498743903,"201051344000651","219011344069620",27.15,18.30,0,329.43,345.36,10.9,8.6,0.057,746261.8,746261.8,11855,0,0,0,L,1122011218,0,121.78,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743928,2162734.00
06/29/2017 09:45,2,0.314,ACTIVE,210.57,334.24,60.002,1498743903,"274151322000088","219011344069620",26.46,21.30,0,330.03,342.65,8.4,6.2,0.040,957659.4,957659.4,11780,0,0,0,L,1151911521,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743929,2162735.00
06/29/2017 09:45,2,0.225,ACTIVE,211.48,397.05,59.975,1498743903,"274151322000068","219011344069620",37.39,23.00,0,331.53,448.75,8.6,6.4,0.040,830235.8,830235.8,12092,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743930,2162736.00
06/29/2017 09:45,2,0.414,ACTIVE,211.25,333.93,60.002,1498743903,"201051344001135","219011344069620",28.07,18.70,0,328.52,345.36,11.8,9.5,0.066,741693.3,741693.3,11845,0,0,0,L,1122011218,0,121.33,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743931,2162737.00
06/29/2017 09:45,2,0.422,ACTIVE,211.93,336.04,59.975,1498743903,"201051344000594","219011344069620",26.94,19.00,0,327.02,345.36,11.5,9.2,0.062,760803.1,760803.1,11848,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743932,2162738.00
06/29/2017 09:45,2,0.406,ACTIVE,211.70,335.74,59.975,1498743903,"201051344001203","219011344069620",27.57,19.00,0,328.82,346.56,11.4,9.1,0.062,751194.9,751194.9,11885,0,0,0,L,1122011218,0,122.01,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743933,2162739.00
06/29/2017 09:45,2,0.334,ACTIVE,210.35,334.54,59.965,1498743903,"274151322000054","219011344069620",27.25,21.50,0,330.03,342.65,9.2,7.0,0.053,974593.3,974593.3,11763,0,0,0,L,1151911521,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743934,2162740.00
06/29/2017 09:45,2,0.424,ACTIVE,212.38,335.14,59.965,1498743903,"201051344000867","219011344069620",27.31,19.30,0,328.52,345.06,11.8,9.4,0.066,745004.6,745004.6,11881,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743935,2162741.00
06/29/2017 09:45,2,0.428,ACTIVE,211.48,336.04,59.949,1498743903,"201051344001093","219011344069620",27.59,19.30,0,328.22,345.06,12.0,9.7,0.057,749476.3,749476.3,11874,0,0,0,L,1122011218,0,121.33,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743936,2162742.00
06/29/2017 09:45,2,0.381,ACTIVE,212.16,336.34,59.970,1498743903,"201051344000900","219011344069620",27.83,18.30,0,328.52,345.06,10.8,8.5,0.066,766561.7,766561.7,11860,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743937,2162743.00
06/29/2017 09:45,2,0.424,ACTIVE,212.38,336.04,59.970,1498743903,"201051344000648","219011344069620",27.73,18.00,0,329.43,345.96,11.9,9.6,0.062,754604.6,754604.6,11850,0,0,0,L,1122011218,0,120.65,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743938,2162744.00
06/29/2017 09:45,2,0.428,ACTIVE,212.16,335.74,59.970,1498743903,"201051344000569","219011344069620",28.17,18.30,0,328.22,345.06,12.2,9.9,0.075,768692.7,768692.7,11828,0,0,0,L,1122011218,0,120.65,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743939,2162745.00
06/29/2017 09:45,2,0.426,ACTIVE,212.16,336.04,59.965,1498743903,"201051344000983","219011344069620",28.47,18.30,0,328.22,345.06,12.3,9.9,0.066,759252.3,759252.3,11852,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743940,2162746.00
06/29/2017 09:45,2,0.416,ACTIVE,212.16,336.04,59.959,1498743903,"201051344001158","219011344069620",28.13,18.00,0,328.22,345.36,11.9,9.5,0.071,744127.8,744127.8,11858,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743941,2162747.00
06/29/2017 09:45,2,0.422,ACTIVE,212.83,337.84,59.970,1498743903,"201051344000576","219011344069620",27.95,18.30,0,329.13,345.96,12.0,9.6,0.071,758691.9,758691.9,11857,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743941,2162748.00
06/29/2017 09:45,2,0.361,ACTIVE,211.03,335.44,59.959,1498743903,"274151322000087","219011344069620",26.76,24.50,0,329.73,342.35,9.8,7.5,0.040,948443.7,948443.7,11954,0,0,0,L,1151911521,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498743942,2162749.00
06/29/2017 10:00,2,0.590,ACTIVE,212.38,338.14,59.959,1498744803,"201051344000645","219011344069620",28.13,18.30,0,328.82,345.66,16.9,14.3,0.115,757635.1,757635.1,11840,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498744805,2162750.00
06/29/2017 10:00,2,0.537,ACTIVE,210.80,336.04,59.954,1498744803,"274151322000085","219011344069620",27.75,21.30,0,329.73,342.35,15.1,12.6,0.093,970309.8,970309.8,11769,0,0,0,L,1151911521,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498744806,2162751.00
06/29/2017 10:00,2,0.602,ACTIVE,212.61,339.65,59.986,1498744803,"201051344000633","219011344069620",28.61,18.30,0,329.73,346.56,17.5,14.9,0.119,744378.5,744378.5,11890,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498744807,2162752.00
06/29/2017 10:00,2,0.602,ACTIVE,212.16,338.14,59.991,1498744803,"201051344000469","219011344069620",28.94,17.00,0,327.02,345.66,17.7,15.2,0.133,747775.0,747775.0,11862,0,0,0,L,1122011218,0,120.65,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498744808,2162753.00
06/29/2017 10:00,2,0.602,ACTIVE,210.80,337.24,60.002,1498744803,"201051344000646","219011344069620",28.61,18.30,0,327.92,345.36,17.4,14.9,0.119,742965.8,742965.8,11857,0,0,0,L,1122011218,0,121.33,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498744809,2162754.00
06/29/2017 10:00,2,0.568,ACTIVE,210.57,336.94,59.975,1498744803,"274151322000052","219011344069620",28.11,21.50,0,328.52,342.95,16.1,13.6,0.097,1008685.6,1008685.6,11780,0,0,0,L,1151911521,0,120.20,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498744810,2162755.00
06/29/2017 10:00,2,0.621,ACTIVE,211.25,337.84,59.986,1498744803,"201051344000585","219011344069620",28.84,18.70,0,328.52,345.96,18.2,15.7,0.128,755646.0,755646.0,11859,0,0,0,L,1122011218,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498744811,2162756.00
06/29/2017 10:00,2,0.592,ACTIVE,211.03,337.54,59.986,1498744803,"201051344001230","219011344069620",28.63,18.30,0,327.02,344.76,17.2,14.7,0.110,747561.4,747561.4,11872,0,0,0,L,1122011218,0,121.33,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498744812,2162757.00
06/29/2017 10:00,2,0.592,ACTIVE,211.48,337.84,59.986,1498744803,"201051344000582","219011344069620",28.57,18.30,0,328.82,345.66,17.2,14.7,0.124,736951.2,736951.2,11845,0,0,0,L,1122011218,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498744813,2162758.00
06/29/2017 10:00,2,0.615,ACTIVE,210.80,336.64,60.034,1498744803,"201051344000955","219011344069620",28.84,18.70,0,327.62,344.76,18.0,15.4,0.124,756397.3,756397.3,11866,0,0,0,L,1122011218,0,120.88,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498744814,2162759.00
06/29/2017 10:00,2,0.350,ACTIVE,210.57,409.08,59.991,1498744803,"274151322000094","219011344069620",38.57,22.50,0,331.53,425.61,13.8,11.4,0.084,829677.7,829677.7,12079,0,0,0,L,1151911521,0,120.65,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498744815,2162760.00
06/29/2017 10:00,2,0.639,ACTIVE,211.93,336.64,59.991,1498744803,"201051344000579","219011344069620",28.82,18.30,0,328.22,345.06,18.6,16.1,0.124,765911.1,765911.1,11852,0,0,0,L,1122011218,0,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498744816,2162761.00
06/29/2017 10:00,2,0.609,ACTIVE,211.03,336.94,60.018,1498744803,"201051344000890","219011344069620",29.26,19.30,0,328.52,345.06,18.1,15.5,0.119,750422.3,750422.3,11865,0,0,0,L,1122011218,0,121.33,120.20,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498744816,2162762.00
06/29/2017 10:00,2,0.602,ACTIVE,211.25,338.44,59.996,1498744803,"201051344000438","219011344069620",29.04,18.70,0,328.22,345.36,17.8,15.2,0.124,752997.6,752997.6,11851,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498744817,2162763.00
06/29/2017 10:00,2,0.625,ACTIVE,211.03,335.74,59.991,1498744803,"201051344000417","219011344069620",18.85,18.70,0,327.02,341.45,11.9,9.6,0.071,684710.5,684710.5,11879,0,0,0,L,1122011218,0,121.10,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498744818,2162764.00
06/29/2017 10:00,2,0.555,ACTIVE,210.57,333.93,59.991,1498744803,"274151322000083","219011344069620",28.11,21.50,0,329.13,342.35,15.8,13.3,0.093,998501.9,998501.9,11784,0,0,0,L,1151911521,0,120.65,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498744819,2162765.00
06/29/2017 10:00,2,0.568,ACTIVE,211.48,334.84,59.975,1498744803,"274151322000076","219011344069620",28.67,21.50,0,330.33,342.95,16.5,14.0,0.106,1065306.4,1065306.4,11786,0,0,0,L,1151911521,0,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498744820,2162766.00
06/29/2017 10:00,2,0.621,ACTIVE,211.93,337.54,59.996,1498744803,"201051344000868","219011344069620",28.53,18.00,0,327.32,345.06,18.0,15.4,0.133,746202.5,746202.5,11866,0,0,0,L,1122011218,0,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498744821,2162767.00
06/29/2017 10:00,2,0.555,ACTIVE,210.57,333.93,59.996,1498744803,"274151322000095","219011344069620",28.47,21.30,0,329.73,341.75,16.0,13.5,0.106,1055027.0,1055027.0,11797,0,0,0,L,1151911521,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498744822,2162768.00
06/29/2017 10:00,2,0.604,ACTIVE,211.93,337.54,59.996,1498744803,"201051344000988","219011344069620",18.47,17.80,0,329.13,343.55,11.3,9.0,0.080,656990.3,656990.3,11849,0,0,0,L,1122011218,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498744823,2162769.00
06/29/2017 10:00,2,0.611,ACTIVE,211.25,337.24,59.996,1498744803,"201051344001025","219011344069620",28.90,18.00,0,328.82,345.96,17.9,15.4,0.133,753018.2,753018.2,11865,0,0,0,L,1122011218,0,121.10,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498744824,2162770.00
06/29/2017 10:00,2,0.604,ACTIVE,211.70,337.24,60.002,1498744803,"201051344000458","219011344069620",28.98,18.30,0,329.13,345.36,17.7,15.2,0.124,757831.6,757831.6,11839,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498744825,2162771.00
06/29/2017 10:00,2,0.611,ACTIVE,212.61,338.74,59.991,1498744803,"201051344000853","219011344069620",28.69,17.30,0,330.93,347.16,17.8,15.2,0.124,758787.4,758787.4,11851,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498744826,2162772.00
06/29/2017 10:00,2,0.582,ACTIVE,211.48,338.74,59.991,1498744803,"201051344000685","219011344069620",28.47,18.70,0,328.52,345.66,16.9,14.3,0.128,752926.6,752926.6,11880,0,0,0,L,1122011218,0,122.01,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498744827,2162773.00
06/29/2017 10:00,2,0.588,ACTIVE,211.03,338.14,59.996,1498744803,"201051344000917","219011344069620",28.96,19.30,0,327.62,345.66,17.3,14.8,0.110,749567.9,749567.9,11867,0,0,0,L,1122011218,0,121.10,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498744828,2162774.00
06/29/2017 10:00,2,0.594,ACTIVE,211.25,337.54,59.996,1498744803,"201051344001145","219011344069620",28.77,18.30,0,328.82,345.36,17.4,14.8,0.119,757564.9,757564.9,11858,0,0,0,L,1122011218,0,121.33,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498744828,2162775.00
06/29/2017 10:00,2,0.602,ACTIVE,211.48,338.44,60.012,1498744803,"201051344000651","219011344069620",28.80,18.00,0,329.43,345.36,17.6,15.0,0.124,746264.8,746264.8,11856,0,0,0,L,1122011218,0,121.78,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498744829,2162776.00
06/29/2017 10:00,2,0.537,ACTIVE,210.35,333.93,59.996,1498744803,"274151322000088","219011344069620",27.69,21.00,0,329.13,342.05,15.1,12.6,0.093,957661.9,957661.9,11781,0,0,0,L,1151911521,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498744830,2162777.00
06/29/2017 10:00,2,0.387,ACTIVE,211.48,402.77,60.012,1498744803,"274151322000068","219011344069620",37.71,23.50,0,331.83,420.50,14.8,12.4,0.088,830238.2,830238.2,12093,0,0,0,L,1151911521,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498744831,2162778.00
06/29/2017 10:00,2,0.619,ACTIVE,211.03,336.64,59.991,1498744803,"201051344001135","219011344069620",29.16,18.30,0,328.22,345.66,18.3,15.7,0.124,741696.5,741696.5,11846,0,0,0,L,1122011218,0,121.33,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498744832,2162779.00
06/29/2017 10:00,2,0.629,ACTIVE,211.93,337.54,60.012,1498744803,"201051344000594","219011344069620",28.67,19.00,0,328.22,346.26,18.3,15.7,0.128,760806.3,760806.3,11849,0,0,0,L,1122011218,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498744833,2162780.00
06/29/2017 10:00,2,0.604,ACTIVE,211.25,336.34,60.007,1498744803,"201051344001203","219011344069620",29.08,18.70,0,329.13,346.26,17.8,15.3,0.119,751198.0,751198.0,11886,0,0,0,L,1122011218,0,121.78,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498744834,2162781.00
06/29/2017 10:00,2,0.564,ACTIVE,211.03,335.14,59.996,1498744803,"274151322000054","219011344069620",27.69,21.50,0,329.13,342.35,15.8,13.4,0.102,974595.9,974595.9,11764,0,0,0,L,1151911521,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498744835,2162782.00
06/29/2017 10:00,2,0.619,ACTIVE,212.16,337.54,60.018,1498744803,"201051344000867","219011344069620",28.92,19.00,0,328.52,345.36,18.2,15.6,0.115,745007.8,745007.8,11882,0,0,0,L,1122011218,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498744836,2162783.00
06/29/2017 10:00,2,0.619,ACTIVE,211.25,338.74,59.959,1498744803,"201051344001093","219011344069620",28.84,19.30,0,328.52,345.06,18.2,15.6,0.119,749479.5,749479.5,11875,0,0,0,L,1122011218,0,121.33,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498744837,2162784.00
06/29/2017 10:00,2,0.588,ACTIVE,211.93,338.14,60.012,1498744803,"201051344000900","219011344069620",28.55,17.80,0,329.43,345.36,17.0,14.5,0.119,766564.6,766564.6,11861,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498744837,2162785.00
06/29/2017 10:00,2,0.607,ACTIVE,212.16,337.84,60.002,1498744803,"201051344000648","219011344069620",29.26,17.50,0,330.03,345.66,18.0,15.5,0.128,754607.7,754607.7,11851,0,0,0,L,1122011218,0,120.65,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498744838,2162786.00
06/29/2017 10:00,2,0.629,ACTIVE,211.70,336.94,60.002,1498744803,"201051344000569","219011344069620",28.86,17.80,0,328.82,345.96,18.4,15.9,0.133,768695.9,768695.9,11829,0,0,0,L,1122011218,0,120.42,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498744839,2162787.00
06/29/2017 10:00,2,0.619,ACTIVE,212.16,338.74,60.002,1498744803,"201051344000983","219011344069620",29.08,17.50,0,328.22,345.96,18.3,15.7,0.128,759255.5,759255.5,11853,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498744840,2162788.00
06/29/2017 10:00,2,0.615,ACTIVE,211.93,338.14,59.996,1498744803,"201051344001158","219011344069620",28.51,17.80,0,328.22,345.66,17.8,15.3,0.128,744130.8,744130.8,11859,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498744841,2162789.00
06/29/2017 10:00,2,0.619,ACTIVE,212.16,339.04,60.002,1498744803,"201051344000576","219011344069620",28.67,17.80,0,329.43,346.56,18.0,15.5,0.124,758695.0,758695.0,11858,0,0,0,L,1122011218,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498744842,2162790.00
06/29/2017 10:00,2,0.564,ACTIVE,210.57,336.94,59.991,1498744803,"274151322000087","219011344069620",27.89,24.80,0,329.13,342.65,16.0,13.5,0.093,948446.3,948446.3,11955,0,0,0,L,1151911521,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498744843,2162791.00
06/29/2017 10:15,2,0.598,ACTIVE,212.16,337.84,59.975,1498745703,"201051344000645","219011344069620",28.86,18.00,0,318.91,347.46,17.5,14.9,0.119,757638.7,757638.7,11841,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498745704,2162792.00
06/29/2017 10:15,2,0.553,ACTIVE,210.12,334.54,59.959,1498745703,"274151322000085","219011344069620",27.77,21.30,0,318.91,342.95,15.5,13.1,0.093,970312.9,970312.9,11770,0,0,0,L,1151911521,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498745705,2162793.00
