ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2017 10:15,2,0.609,ACTIVE,211.93,339.04,59.981,1498745703,"201051344000633","219011344069620",28.88,18.00,0,317.70,348.66,17.9,15.3,0.128,744382.2,744382.2,11891,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498745706,2162794.00
06/29/2017 10:15,2,0.607,ACTIVE,211.93,337.54,60.002,1498745703,"201051344000469","219011344069620",29.24,16.30,0,318.00,347.16,18.0,15.5,0.137,747778.7,747778.7,11863,0,0,0,L,1122011218,0,120.20,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498745707,2162795.00
06/29/2017 10:15,2,0.613,ACTIVE,210.80,337.24,59.954,1498745703,"201051344000646","219011344069620",28.73,18.70,0,317.70,347.16,17.9,15.3,0.119,742969.5,742969.5,11858,0,0,0,L,1122011218,0,121.33,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498745708,2162796.00
06/29/2017 10:15,2,0.586,ACTIVE,209.90,336.94,59.959,1498745703,"274151322000052","219011344069620",27.91,21.80,0,318.00,343.25,16.6,14.1,0.106,1008689.0,1008689.0,11781,0,0,0,L,1151911521,0,120.20,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498745709,2162797.00
06/29/2017 10:15,2,0.637,ACTIVE,211.48,338.74,59.970,1498745703,"201051344000585","219011344069620",28.65,18.30,0,317.40,346.86,18.5,15.9,0.133,755649.8,755649.8,11860,0,0,0,L,1122011218,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498745710,2162798.00
06/29/2017 10:15,2,0.600,ACTIVE,210.80,336.34,60.002,1498745703,"201051344001230","219011344069620",28.71,18.30,0,318.91,345.96,17.5,14.9,0.124,747565.0,747565.0,11873,0,0,0,L,1122011218,0,121.10,120.20,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498745711,2162799.00
06/29/2017 10:15,2,0.598,ACTIVE,211.70,338.44,59.907,1498745703,"201051344000582","219011344069620",28.82,18.00,0,318.30,347.46,17.5,15.0,0.119,736954.7,736954.7,11846,0,0,0,L,1122011218,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498745712,2162800.00
06/29/2017 10:15,2,0.627,ACTIVE,211.03,337.54,59.970,1498745703,"201051344000955","219011344069620",28.67,18.70,0,318.61,346.56,18.3,15.7,0.128,756401.0,756401.0,11867,0,0,0,L,1122011218,0,120.88,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498745712,2162801.00
06/29/2017 10:15,2,0.367,ACTIVE,210.35,403.97,59.959,1498745703,"274151322000094","219011344069620",37.93,22.80,0,330.93,421.40,14.2,11.7,0.088,829680.5,829680.5,12080,0,0,0,L,1151911521,0,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498745713,2162802.00
06/29/2017 10:15,2,0.645,ACTIVE,211.93,336.94,59.959,1498745703,"201051344000579","219011344069620",28.96,18.30,0,318.61,347.76,18.9,16.3,0.128,765914.9,765914.9,11853,0,0,0,L,1122011218,0,120.65,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498745714,2162803.00
06/29/2017 10:15,2,0.619,ACTIVE,211.25,337.54,59.981,1498745703,"201051344000890","219011344069620",29.30,19.00,0,318.00,347.46,18.4,15.8,0.119,750426.0,750426.0,11866,0,0,0,L,1122011218,0,121.33,120.20,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498745715,2162804.00
06/29/2017 10:15,2,0.619,ACTIVE,211.25,338.14,59.954,1498745703,"201051344000438","219011344069620",28.71,18.70,0,318.30,346.56,18.1,15.5,0.119,753001.3,753001.3,11852,0,0,0,L,1122011218,0,121.55,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498745716,2162805.00
06/29/2017 10:15,2,0.627,ACTIVE,211.48,336.64,59.965,1498745703,"201051344000417","219011344069620",19.02,18.70,0,319.21,343.25,12.1,9.7,0.084,684712.8,684712.8,11880,0,0,0,L,1122011218,0,121.10,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498745717,2162806.00
06/29/2017 10:15,2,0.561,ACTIVE,210.35,334.24,59.959,1498745703,"274151322000083","219011344069620",28.21,21.50,0,318.00,343.25,16.1,13.6,0.102,998505.1,998505.1,11785,0,0,0,L,1151911521,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498745718,2162807.00
06/29/2017 10:15,2,0.580,ACTIVE,210.80,337.24,59.949,1498745703,"274151322000076","219011344069620",28.71,21.50,0,319.51,343.85,16.9,14.4,0.110,1065309.7,1065309.7,11787,0,0,0,L,1151911521,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498745719,2162808.00
06/29/2017 10:15,2,0.625,ACTIVE,211.48,336.64,59.949,1498745703,"201051344000868","219011344069620",28.82,17.50,0,317.40,346.56,18.3,15.7,0.124,746206.3,746206.3,11867,0,0,0,L,1122011218,0,120.42,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498745720,2162809.00
06/29/2017 10:15,2,0.578,ACTIVE,210.12,335.44,59.917,1498745703,"274151322000095","219011344069620",27.81,21.00,0,318.30,342.95,16.3,13.8,0.106,1055030.2,1055030.2,11798,0,0,0,L,1151911521,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498745721,2162810.00
06/29/2017 10:15,2,0.607,ACTIVE,211.70,337.54,59.970,1498745703,"201051344000988","219011344069620",18.55,17.30,0,318.91,345.36,11.4,9.1,0.084,656992.5,656992.5,11850,0,0,0,L,1122011218,0,120.65,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498745722,2162811.00
06/29/2017 10:15,2,0.605,ACTIVE,211.03,336.04,59.954,1498745703,"201051344001025","219011344069620",29.48,18.00,0,318.30,346.86,18.1,15.6,0.128,753021.8,753021.8,11866,0,0,0,L,1122011218,0,120.88,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498745723,2162812.00
06/29/2017 10:15,2,0.615,ACTIVE,211.48,336.64,59.949,1498745703,"201051344000458","219011344069620",28.71,18.00,0,318.61,347.16,17.9,15.4,0.128,757835.2,757835.2,11840,0,0,0,L,1122011218,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498745723,2162813.00
06/29/2017 10:15,2,0.609,ACTIVE,212.38,339.04,59.959,1498745703,"201051344000853","219011344069620",29.00,17.30,0,319.81,348.06,17.9,15.4,0.124,758791.0,758791.0,11852,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498745724,2162814.00
06/29/2017 10:15,2,0.580,ACTIVE,211.93,339.34,59.954,1498745703,"201051344000685","219011344069620",29.14,18.30,0,318.61,346.86,17.2,14.6,0.133,752930.0,752930.0,11881,0,0,0,L,1122011218,0,122.01,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498745726,2162815.00
06/29/2017 10:15,2,0.604,ACTIVE,211.70,338.74,59.949,1498745703,"201051344000917","219011344069620",28.45,19.00,0,318.91,347.16,17.4,14.9,0.119,749571.4,749571.4,11868,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498745727,2162816.00
06/29/2017 10:15,2,0.598,ACTIVE,211.70,339.04,59.949,1498745703,"201051344001145","219011344069620",28.88,18.00,0,318.30,347.76,17.5,15.0,0.124,757568.4,757568.4,11859,0,0,0,L,1122011218,0,121.33,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498745728,2162817.00
06/29/2017 10:15,2,0.611,ACTIVE,211.93,339.65,59.959,1498745703,"201051344000651","219011344069620",28.65,17.80,0,317.70,346.86,17.8,15.2,0.124,746268.4,746268.4,11857,0,0,0,L,1122011218,0,122.01,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498745729,2162818.00
06/29/2017 10:15,2,0.551,ACTIVE,210.35,334.24,59.949,1498745703,"274151322000088","219011344069620",27.49,21.00,0,317.40,342.95,15.3,12.9,0.084,957664.9,957664.9,11782,0,0,0,L,1151911521,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498745729,2162819.00
06/29/2017 10:15,2,0.391,ACTIVE,211.25,405.17,59.949,1498745703,"274151322000068","219011344069620",38.15,23.50,0,331.23,424.11,15.1,12.7,0.084,830241.1,830241.1,12094,0,0,0,L,1151911521,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498745730,2162820.00
06/29/2017 10:15,2,0.631,ACTIVE,211.70,338.14,59.959,1498745703,"201051344001135","219011344069620",28.92,18.00,0,318.91,346.56,18.5,15.9,0.124,741700.2,741700.2,11847,0,0,0,L,1122011218,0,121.33,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498745731,2162821.00
06/29/2017 10:15,2,0.619,ACTIVE,211.70,337.54,59.954,1498745703,"201051344000594","219011344069620",29.20,19.00,0,316.80,347.46,18.4,15.8,0.124,760810.0,760810.0,11850,0,0,0,L,1122011218,0,120.88,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498745732,2162822.00
06/29/2017 10:15,2,0.604,ACTIVE,211.93,337.84,59.949,1498745703,"201051344001203","219011344069620",29.34,18.70,0,317.70,348.36,18.0,15.4,0.124,751201.6,751201.6,11887,0,0,0,L,1122011218,0,122.01,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498745733,2162823.00
06/29/2017 10:15,2,0.572,ACTIVE,210.35,335.74,59.949,1498745703,"274151322000054","219011344069620",27.65,21.50,0,318.00,343.25,16.0,13.6,0.102,974599.0,974599.0,11765,0,0,0,L,1151911521,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498745734,2162824.00
06/29/2017 10:15,2,0.609,ACTIVE,212.16,337.24,60.002,1498745703,"201051344000867","219011344069620",29.50,18.70,0,317.70,347.46,18.3,15.7,0.115,745011.4,745011.4,11883,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498745735,2162825.00
06/29/2017 10:15,2,0.621,ACTIVE,211.70,338.74,59.944,1498745703,"201051344001093","219011344069620",29.02,19.00,0,316.80,346.86,18.3,15.7,0.119,749483.2,749483.2,11876,0,0,0,L,1122011218,0,121.33,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498745736,2162826.00
06/29/2017 10:15,2,0.590,ACTIVE,211.70,338.14,59.954,1498745703,"201051344000900","219011344069620",28.55,17.30,0,317.70,346.26,17.1,14.6,0.119,766567.9,766567.9,11862,0,0,0,L,1122011218,0,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498745737,2162827.00
06/29/2017 10:15,2,0.623,ACTIVE,212.16,337.54,59.928,1498745703,"201051344000648","219011344069620",28.77,17.30,0,319.21,347.16,18.1,15.6,0.124,754611.4,754611.4,11852,0,0,0,L,1122011218,0,120.65,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498745738,2162828.00
06/29/2017 10:15,2,0.627,ACTIVE,211.93,337.84,59.954,1498745703,"201051344000569","219011344069620",29.08,17.50,0,318.00,347.76,18.5,15.9,0.119,768699.6,768699.6,11830,0,0,0,L,1122011218,0,120.42,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498745739,2162829.00
06/29/2017 10:15,2,0.611,ACTIVE,211.70,337.24,59.949,1498745703,"201051344000983","219011344069620",29.50,17.80,0,317.10,346.56,18.3,15.7,0.128,759259.2,759259.2,11854,0,0,0,L,1122011218,0,120.88,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498745740,2162830.00
06/29/2017 10:15,2,0.615,ACTIVE,211.70,337.24,59.959,1498745703,"201051344001158","219011344069620",28.75,17.50,0,317.70,347.46,18.0,15.4,0.133,744134.4,744134.4,11860,0,0,0,L,1122011218,0,120.65,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498745741,2162831.00
06/29/2017 10:15,2,0.613,ACTIVE,212.61,339.34,59.907,1498745703,"201051344000576","219011344069620",29.02,17.50,0,318.61,348.06,18.0,15.5,0.119,758698.6,758698.6,11859,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498745742,2162832.00
06/29/2017 10:15,2,0.562,ACTIVE,210.57,336.94,59.933,1498745703,"274151322000087","219011344069620",28.17,25.30,0,318.00,342.65,16.1,13.6,0.080,948449.4,948449.4,11956,0,0,0,L,1151911521,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498745742,2162833.00
06/29/2017 10:30,2,0.982,ACTIVE,212.83,342.35,59.981,1498746603,"201051344000645","219011344069620",28.94,18.00,0,330.33,354.97,28.9,26.0,0.221,757643.8,757643.8,11842,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498746604,2162834.00
06/29/2017 10:30,2,0.926,ACTIVE,210.35,335.74,59.965,1498746603,"274151322000085","219011344069620",28.57,21.50,0,326.12,348.66,26.7,23.9,0.172,970317.6,970317.6,11771,0,0,0,L,1151911521,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498746605,2162835.00
06/29/2017 10:30,2,0.984,ACTIVE,212.83,343.25,60.012,1498746603,"201051344000633","219011344069620",29.48,18.30,0,328.52,356.48,29.4,26.5,0.230,744387.5,744387.5,11892,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498746606,2162836.00
06/29/2017 10:30,2,0.984,ACTIVE,212.38,342.35,59.959,1498746603,"201051344000469","219011344069620",29.70,16.70,0,327.62,355.28,29.7,26.7,0.239,747784.0,747784.0,11864,0,0,0,L,1122011218,0,120.65,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498746607,2162837.00
06/29/2017 10:30,2,0.982,ACTIVE,211.25,342.35,59.981,1498746603,"201051344000646","219011344069620",29.60,19.00,0,328.22,355.28,29.5,26.5,0.230,742974.7,742974.7,11859,0,0,0,L,1122011218,0,121.55,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498746608,2162838.00
06/29/2017 10:30,2,0.971,ACTIVE,210.57,339.95,59.975,1498746603,"274151322000052","219011344069620",28.90,22.00,0,325.52,349.86,28.4,25.5,0.186,1008693.9,1008693.9,11782,0,0,0,L,1151911521,0,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498746609,2162839.00
06/29/2017 10:30,2,1.014,ACTIVE,211.93,342.65,59.981,1498746603,"201051344000585","219011344069620",29.50,19.00,0,327.32,355.58,30.4,27.4,0.234,755655.3,755655.3,11861,0,0,0,L,1122011218,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498746610,2162840.00
06/29/2017 10:30,2,0.953,ACTIVE,211.48,341.15,59.965,1498746603,"201051344001230","219011344069620",29.72,18.70,0,327.92,353.47,28.7,25.8,0.212,747570.1,747570.1,11874,0,0,0,L,1122011218,0,121.55,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498746611,2162841.00
06/29/2017 10:30,2,0.980,ACTIVE,212.16,342.35,60.007,1498746603,"201051344000582","219011344069620",29.04,18.00,0,328.22,355.88,28.9,26.0,0.225,736959.8,736959.8,11847,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498746612,2162842.00
06/29/2017 10:30,2,1.010,ACTIVE,211.25,341.75,59.975,1498746603,"201051344000955","219011344069620",29.08,18.70,0,328.22,354.37,29.8,26.8,0.234,756406.3,756406.3,11868,0,0,0,L,1122011218,0,120.88,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498746612,2162843.00
06/29/2017 10:30,2,0.637,ACTIVE,210.57,412.68,59.959,1498746603,"274151322000094","219011344069620",38.74,23.30,0,330.93,435.53,25.1,22.3,0.168,829684.7,829684.7,12081,0,0,0,L,1151911521,0,120.42,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498746613,2162844.00
06/29/2017 10:30,2,1.021,ACTIVE,212.61,342.05,59.970,1498746603,"201051344000579","219011344069620",29.56,18.30,0,327.62,354.97,30.6,27.6,0.230,765920.4,765920.4,11854,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498746614,2162845.00
06/29/2017 10:30,2,1.021,ACTIVE,211.48,341.45,59.970,1498746603,"201051344000890","219011344069620",29.20,19.30,0,328.52,354.97,30.2,27.2,0.221,750431.4,750431.4,11867,0,0,0,L,1122011218,0,121.55,120.20,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498746615,2162846.00
06/29/2017 10:30,2,0.992,ACTIVE,211.70,343.25,59.975,1498746603,"201051344000438","219011344069620",29.64,18.70,0,330.03,355.58,29.9,26.9,0.234,753006.6,753006.6,11853,0,0,0,L,1122011218,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498746616,2162847.00
06/29/2017 10:30,2,1.025,ACTIVE,211.70,339.65,59.986,1498746603,"201051344000417","219011344069620",18.98,18.70,0,328.82,348.66,19.7,17.1,0.146,684716.2,684716.2,11881,0,0,0,L,1122011218,0,121.33,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498746617,2162848.00
06/29/2017 10:30,2,0.953,ACTIVE,210.57,339.95,59.954,1498746603,"274151322000083","219011344069620",28.90,22.00,0,326.42,349.86,27.9,25.0,0.194,998509.9,998509.9,11786,0,0,0,L,1151911521,0,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498746618,2162849.00
06/29/2017 10:30,2,0.996,ACTIVE,211.03,342.95,59.965,1498746603,"274151322000076","219011344069620",29.44,21.80,0,327.32,350.17,29.7,26.8,0.194,1065314.9,1065314.9,11788,0,0,0,L,1151911521,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498746619,2162850.00
06/29/2017 10:30,2,1.018,ACTIVE,212.16,341.75,59.981,1498746603,"201051344000868","219011344069620",29.24,17.30,0,327.32,354.97,30.2,27.2,0.234,746211.6,746211.6,11868,0,0,0,L,1122011218,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498746620,2162851.00
06/29/2017 10:30,2,0.984,ACTIVE,210.57,340.85,59.981,1498746603,"274151322000095","219011344069620",29.12,21.50,0,326.12,349.86,29.0,26.1,0.190,1055035.2,1055035.2,11799,0,0,0,L,1151911521,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498746621,2162852.00
06/29/2017 10:30,2,1.020,ACTIVE,212.16,340.85,59.933,1498746603,"201051344000988","219011344069620",18.79,17.50,0,328.82,350.47,19.4,16.8,0.155,656995.7,656995.7,11851,0,0,0,L,1122011218,0,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498746622,2162853.00
06/29/2017 10:30,2,1.006,ACTIVE,211.48,341.75,59.959,1498746603,"201051344001025","219011344069620",29.56,18.30,0,328.22,355.58,30.1,27.2,0.230,753027.2,753027.2,11867,0,0,0,L,1122011218,0,121.10,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498746623,2162854.00
06/29/2017 10:30,2,0.980,ACTIVE,212.38,342.05,59.986,1498746603,"201051344000458","219011344069620",29.76,18.30,0,327.02,354.67,29.6,26.6,0.234,757840.5,757840.5,11841,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498746624,2162855.00
06/29/2017 10:30,2,1.002,ACTIVE,212.83,343.55,60.028,1498746603,"201051344000853","219011344069620",29.42,17.50,0,330.93,356.48,29.9,26.9,0.230,758796.3,758796.3,11853,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498746624,2162856.00
06/29/2017 10:30,2,0.965,ACTIVE,211.93,343.25,59.986,1498746603,"201051344000685","219011344069620",29.56,18.70,0,330.03,354.97,28.9,26.0,0.230,752935.1,752935.1,11882,0,0,0,L,1122011218,0,122.23,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498746625,2162857.00
06/29/2017 10:30,2,0.967,ACTIVE,211.93,342.65,60.007,1498746603,"201051344000917","219011344069620",29.52,19.30,0,329.43,354.97,29.0,26.0,0.221,749576.5,749576.5,11869,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498746626,2162858.00
06/29/2017 10:30,2,0.982,ACTIVE,211.70,342.65,59.981,1498746603,"201051344001145","219011344069620",29.26,18.00,0,330.93,355.58,29.2,26.2,0.225,757573.6,757573.6,11860,0,0,0,L,1122011218,0,121.33,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498746627,2162859.00
06/29/2017 10:30,2,1.000,ACTIVE,211.93,342.95,59.981,1498746603,"201051344000651","219011344069620",29.24,18.00,0,330.93,355.58,29.6,26.7,0.230,746273.6,746273.6,11858,0,0,0,L,1122011218,0,122.01,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498746628,2162860.00
06/29/2017 10:30,2,0.930,ACTIVE,210.12,334.84,59.970,1498746603,"274151322000088","219011344069620",28.51,21.50,0,326.12,348.96,26.9,24.0,0.177,957669.5,957669.5,11783,0,0,0,L,1151911521,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498746629,2162861.00
06/29/2017 10:30,2,0.672,ACTIVE,211.25,408.18,59.975,1498746603,"274151322000068","219011344069620",37.97,24.30,0,331.53,430.72,25.6,22.8,0.159,830245.6,830245.6,12095,0,0,0,L,1151911521,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498746630,2162862.00
06/29/2017 10:30,2,1.010,ACTIVE,211.48,341.75,59.928,1498746603,"201051344001135","219011344069620",29.58,18.00,0,329.73,354.67,30.3,27.3,0.225,741705.6,741705.6,11848,0,0,0,L,1122011218,0,121.33,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498746631,2162863.00
06/29/2017 10:30,2,1.012,ACTIVE,212.38,342.35,59.954,1498746603,"201051344000594","219011344069620",29.36,19.00,0,328.22,355.28,30.2,27.2,0.230,760815.4,760815.4,11851,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498746632,2162864.00
06/29/2017 10:30,2,0.990,ACTIVE,211.93,342.35,59.981,1498746603,"201051344001203","219011344069620",29.50,18.70,0,330.33,355.88,29.6,26.7,0.234,751206.9,751206.9,11888,0,0,0,L,1122011218,0,122.01,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498746633,2162865.00
06/29/2017 10:30,2,0.934,ACTIVE,209.90,337.24,60.007,1498746603,"274151322000054","219011344069620",28.90,21.50,0,326.12,349.56,27.4,24.5,0.186,974603.8,974603.8,11766,0,0,0,L,1151911521,0,120.88,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498746634,2162866.00
06/29/2017 10:30,2,1.006,ACTIVE,212.61,341.15,60.039,1498746603,"201051344000867","219011344069620",29.46,18.70,0,329.13,354.67,30.0,27.0,0.225,745016.8,745016.8,11884,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498746635,2162867.00
06/29/2017 10:30,2,0.990,ACTIVE,211.93,342.95,59.986,1498746603,"201051344001093","219011344069620",29.38,19.00,0,330.33,354.97,29.5,26.6,0.221,749488.5,749488.5,11877,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498746635,2162868.00
06/29/2017 10:30,2,0.961,ACTIVE,212.38,342.35,59.981,1498746603,"201051344000900","219011344069620",29.48,17.30,0,327.32,354.67,28.7,25.8,0.230,766573.0,766573.0,11863,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498746636,2162869.00
06/29/2017 10:30,2,0.988,ACTIVE,212.61,342.35,59.981,1498746603,"201051344000648","219011344069620",29.36,17.30,0,327.92,354.97,29.4,26.4,0.234,754616.7,754616.7,11853,0,0,0,L,1122011218,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498746637,2162870.00
06/29/2017 10:30,2,0.979,ACTIVE,212.61,342.05,59.991,1498746603,"201051344000569","219011344069620",30.00,17.80,0,328.22,355.28,29.8,26.8,0.230,768705.0,768705.0,11831,0,0,0,L,1122011218,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498746638,2162871.00
06/29/2017 10:30,2,0.998,ACTIVE,212.61,341.75,59.981,1498746603,"201051344000983","219011344069620",29.36,17.80,0,328.52,354.97,29.7,26.7,0.239,759264.5,759264.5,11855,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498746639,2162872.00
06/29/2017 10:30,2,0.992,ACTIVE,212.61,342.05,59.981,1498746603,"201051344001158","219011344069620",29.32,17.50,0,327.92,355.28,29.5,26.6,0.234,744139.7,744139.7,11861,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498746640,2162873.00
06/29/2017 10:30,2,0.992,ACTIVE,212.83,343.25,59.996,1498746603,"201051344000576","219011344069620",29.18,17.50,0,329.43,355.88,29.4,26.4,0.225,758703.9,758703.9,11860,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498746641,2162874.00
06/29/2017 10:30,2,0.938,ACTIVE,210.80,337.24,59.954,1498746603,"274151322000087","219011344069620",28.73,26.30,0,324.92,348.36,27.3,24.4,0.159,948454.2,948454.2,11957,0,0,0,L,1151911521,0,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498746642,2162875.00
06/29/2017 10:45,2,0.861,ACTIVE,212.83,341.75,59.970,1498747503,"201051344000645","219011344069620",28.88,18.00,0,330.93,356.48,25.3,22.5,0.190,757649.1,757649.1,11843,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498747504,2162876.00
06/29/2017 10:45,2,0.803,ACTIVE,210.80,336.34,59.970,1498747503,"274151322000085","219011344069620",28.29,21.30,0,325.82,348.06,23.0,20.3,0.150,970322.4,970322.4,11772,0,0,0,L,1151911521,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498747505,2162877.00
06/29/2017 10:45,2,0.871,ACTIVE,212.61,342.65,59.970,1498747503,"201051344000633","219011344069620",29.26,18.30,0,330.03,357.98,25.9,23.0,0.194,744392.9,744392.9,11893,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498747506,2162878.00
06/29/2017 10:45,2,0.869,ACTIVE,212.16,341.15,59.975,1498747503,"201051344000469","219011344069620",29.50,16.70,0,329.43,356.18,26.0,23.2,0.203,747789.5,747789.5,11865,0,0,0,L,1122011218,0,120.65,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498747507,2162879.00
06/29/2017 10:45,2,0.871,ACTIVE,211.48,340.85,59.970,1498747503,"201051344000646","219011344069620",29.06,19.00,0,328.52,355.58,25.7,22.9,0.186,742980.2,742980.2,11860,0,0,0,L,1122011218,0,121.55,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498747508,2162880.00
06/29/2017 10:45,2,0.844,ACTIVE,210.80,341.15,59.965,1498747503,"274151322000052","219011344069620",28.55,22.30,0,326.42,349.26,24.4,21.6,0.159,1008699.0,1008699.0,11783,0,0,0,L,1151911521,0,120.65,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498747509,2162881.00
06/29/2017 10:45,2,0.896,ACTIVE,211.70,341.75,59.981,1498747503,"201051344000585","219011344069620",29.34,18.70,0,329.73,356.48,26.7,23.8,0.203,755660.9,755660.9,11862,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498747510,2162882.00
06/29/2017 10:45,2,0.855,ACTIVE,211.48,340.55,59.959,1498747503,"201051344001230","219011344069620",28.90,18.70,0,326.72,354.67,25.1,22.3,0.194,747575.3,747575.3,11875,0,0,0,L,1122011218,0,121.55,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498747511,2162883.00
06/29/2017 10:45,2,0.855,ACTIVE,212.38,341.15,59.970,1498747503,"201051344000582","219011344069620",29.10,18.00,0,330.93,356.18,25.3,22.5,0.190,736965.1,736965.1,11848,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498747512,2162884.00
06/29/2017 10:45,2,0.885,ACTIVE,211.25,339.65,59.970,1498747503,"201051344000955","219011344069620",29.38,19.00,0,327.02,355.28,26.4,23.5,0.203,756411.9,756411.9,11869,0,0,0,L,1122011218,0,120.88,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498747513,2162885.00
06/29/2017 10:45,2,0.539,ACTIVE,210.57,409.38,59.959,1498747503,"274151322000094","219011344069620",38.68,23.50,0,330.03,428.31,21.1,18.5,0.133,829689.1,829689.1,12082,0,0,0,L,1151911521,0,120.65,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498747514,2162886.00
06/29/2017 10:45,2,0.908,ACTIVE,212.38,341.45,59.970,1498747503,"201051344000579","219011344069620",29.20,18.70,0,329.13,355.88,26.9,24.1,0.199,765926.1,765926.1,11855,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498747515,2162887.00
06/29/2017 10:45,2,0.885,ACTIVE,211.48,339.65,59.965,1498747503,"201051344000890","219011344069620",29.56,19.50,0,329.43,356.18,26.6,23.7,0.194,750436.9,750436.9,11868,0,0,0,L,1122011218,0,121.55,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498747516,2162888.00
06/29/2017 10:45,2,0.881,ACTIVE,211.93,340.85,59.959,1498747503,"201051344000438","219011344069620",29.34,19.00,0,330.33,357.08,26.2,23.4,0.194,753012.1,753012.1,11854,0,0,0,L,1122011218,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498747516,2162889.00
06/29/2017 10:45,2,0.908,ACTIVE,211.93,339.04,59.965,1498747503,"201051344000417","219011344069620",18.81,19.00,0,330.63,348.96,17.3,14.8,0.128,684719.6,684719.6,11882,0,0,0,L,1122011218,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498747517,2162890.00
06/29/2017 10:45,2,0.818,ACTIVE,211.03,340.85,59.959,1498747503,"274151322000083","219011344069620",28.82,22.00,0,326.72,349.26,23.9,21.1,0.159,998514.9,998514.9,11787,0,0,0,L,1151911521,0,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498747518,2162891.00
06/29/2017 10:45,2,0.865,ACTIVE,211.03,337.24,59.959,1498747503,"274151322000076","219011344069620",29.48,22.00,0,328.22,350.17,25.9,23.1,0.190,1065320.2,1065320.2,11789,0,0,0,L,1151911521,0,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498747519,2162892.00
06/29/2017 10:45,2,0.889,ACTIVE,212.16,340.85,59.970,1498747503,"201051344000868","219011344069620",29.16,17.50,0,327.92,356.18,26.2,23.4,0.194,746217.1,746217.1,11869,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498747520,2162893.00
06/29/2017 10:45,2,0.865,ACTIVE,210.80,337.84,59.959,1498747503,"274151322000095","219011344069620",28.88,21.50,0,326.12,348.96,25.3,22.5,0.164,1055040.4,1055040.4,11800,0,0,0,L,1151911521,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498747521,2162894.00
06/29/2017 10:45,2,0.855,ACTIVE,212.16,340.55,59.949,1498747503,"201051344000988","219011344069620",19.32,17.50,0,330.03,351.97,16.8,14.3,0.133,656999.1,656999.1,11852,0,0,0,L,1122011218,0,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498747522,2162895.00
06/29/2017 10:45,2,0.893,ACTIVE,211.70,340.55,59.965,1498747503,"201051344001025","219011344069620",29.14,18.70,0,330.33,356.18,26.4,23.5,0.199,753032.6,753032.6,11868,0,0,0,L,1122011218,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498747523,2162896.00
06/29/2017 10:45,2,0.871,ACTIVE,212.16,340.85,59.965,1498747503,"201051344000458","219011344069620",29.18,18.30,0,330.03,355.58,25.8,23.0,0.203,757845.9,757845.9,11842,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498747524,2162897.00
06/29/2017 10:45,2,0.871,ACTIVE,212.83,342.65,59.965,1498747503,"201051344000853","219011344069620",29.40,17.50,0,332.13,357.08,26.0,23.2,0.203,758801.7,758801.7,11854,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498747525,2162898.00
06/29/2017 10:45,2,0.848,ACTIVE,212.16,341.75,59.970,1498747503,"201051344000685","219011344069620",29.36,18.70,0,330.33,356.78,25.2,22.4,0.203,752940.3,752940.3,11883,0,0,0,L,1122011218,0,122.23,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498747525,2162899.00
06/29/2017 10:45,2,0.863,ACTIVE,211.93,341.15,59.975,1498747503,"201051344000917","219011344069620",28.90,19.00,0,329.43,356.18,25.3,22.5,0.194,749581.7,749581.7,11870,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498747526,2162900.00
06/29/2017 10:45,2,0.863,ACTIVE,211.93,340.85,59.938,1498747503,"201051344001145","219011344069620",29.14,18.00,0,331.53,357.38,25.5,22.7,0.190,757578.9,757578.9,11861,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498747527,2162901.00
06/29/2017 10:45,2,0.879,ACTIVE,212.16,341.75,59.975,1498747503,"201051344000651","219011344069620",29.12,17.80,0,330.93,356.18,25.9,23.1,0.199,746279.0,746279.0,11859,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498747528,2162902.00
06/29/2017 10:45,2,0.793,ACTIVE,210.57,336.94,59.970,1498747503,"274151322000088","219011344069620",28.53,21.50,0,326.42,348.96,22.9,20.1,0.146,957674.1,957674.1,11784,0,0,0,L,1151911521,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498747529,2162903.00
06/29/2017 10:45,2,0.568,ACTIVE,211.25,409.68,59.954,1498747503,"274151322000068","219011344069620",38.59,24.30,0,327.32,427.11,22.2,19.6,0.137,830250.2,830250.2,12096,0,0,0,L,1151911521,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498747530,2162904.00
06/29/2017 10:45,2,0.898,ACTIVE,211.48,339.95,59.981,1498747503,"201051344001135","219011344069620",29.16,18.30,0,329.43,356.18,26.6,23.7,0.199,741711.1,741711.1,11849,0,0,0,L,1122011218,0,121.33,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498747531,2162905.00
06/29/2017 10:45,2,0.900,ACTIVE,212.16,340.85,59.981,1498747503,"201051344000594","219011344069620",28.96,19.30,0,327.02,355.88,26.5,23.6,0.194,760820.8,760820.8,11852,0,0,0,L,1122011218,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498747532,2162906.00
06/29/2017 10:45,2,0.873,ACTIVE,211.93,339.95,59.981,1498747503,"201051344001203","219011344069620",29.46,19.00,0,330.33,357.38,26.1,23.3,0.203,751212.2,751212.2,11889,0,0,0,L,1122011218,0,122.01,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498747533,2162907.00
06/29/2017 10:45,2,0.818,ACTIVE,210.80,339.34,59.970,1498747503,"274151322000054","219011344069620",28.53,21.50,0,326.12,348.66,23.7,20.9,0.159,974608.6,974608.6,11767,0,0,0,L,1151911521,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498747534,2162908.00
06/29/2017 10:45,2,0.891,ACTIVE,212.38,340.55,59.981,1498747503,"201051344000867","219011344069620",29.26,18.70,0,329.73,354.97,26.4,23.6,0.194,745022.3,745022.3,11885,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498747534,2162909.00
06/29/2017 10:45,2,0.883,ACTIVE,211.93,340.85,59.975,1498747503,"201051344001093","219011344069620",29.24,19.00,0,330.03,356.18,26.2,23.3,0.190,749493.9,749493.9,11878,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498747535,2162910.00
06/29/2017 10:45,2,0.850,ACTIVE,212.16,341.45,60.018,1498747503,"201051344000900","219011344069620",29.28,17.50,0,329.73,355.58,25.2,22.4,0.194,766578.1,766578.1,11864,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498747536,2162911.00
06/29/2017 10:45,2,0.885,ACTIVE,212.61,341.15,59.986,1498747503,"201051344000648","219011344069620",28.98,17.30,0,330.03,355.88,26.0,23.2,0.199,754622.0,754622.0,11854,0,0,0,L,1122011218,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498747537,2162912.00
06/29/2017 10:45,2,0.898,ACTIVE,212.16,340.85,59.981,1498747503,"201051344000569","219011344069620",29.06,17.80,0,329.73,356.48,26.5,23.6,0.203,768710.4,768710.4,11832,0,0,0,L,1122011218,0,120.65,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498747538,2162913.00
06/29/2017 10:45,2,0.879,ACTIVE,211.93,341.15,59.965,1498747503,"201051344000983","219011344069620",29.60,17.80,0,329.73,355.88,26.4,23.6,0.203,759269.9,759269.9,11856,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498747539,2162914.00
06/29/2017 10:45,2,0.881,ACTIVE,212.61,341.45,59.981,1498747503,"201051344001158","219011344069620",29.28,17.80,0,330.03,355.88,26.2,23.3,0.203,744145.0,744145.0,11862,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498747540,2162915.00
06/29/2017 10:45,2,0.885,ACTIVE,212.83,342.35,59.975,1498747503,"201051344000576","219011344069620",29.04,17.50,0,331.23,356.48,26.1,23.2,0.199,758709.2,758709.2,11861,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498747541,2162916.00
06/29/2017 10:45,2,0.832,ACTIVE,211.03,338.44,59.970,1498747503,"274151322000087","219011344069620",28.35,26.50,0,324.62,348.06,23.9,21.1,0.150,948459.0,948459.0,11958,0,0,0,L,1151911521,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498747542,2162917.00
06/29/2017 11:00,2,1.197,ACTIVE,212.61,344.45,59.981,1498748403,"201051344000645","219011344069620",29.40,18.30,0,331.83,365.80,35.7,32.5,0.278,757657.7,757657.7,11844,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498748404,2162918.00
06/29/2017 11:00,2,1.156,ACTIVE,210.35,343.85,59.970,1498748403,"274151322000085","219011344069620",28.15,21.80,0,327.32,355.88,33.0,29.9,0.221,970330.2,970330.2,11773,0,0,0,L,1151911521,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498748405,2162919.00
06/29/2017 11:00,2,1.221,ACTIVE,212.61,345.66,59.981,1498748403,"201051344000633","219011344069620",29.40,18.70,0,330.63,367.60,36.4,33.2,0.292,744401.6,744401.6,11894,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498748406,2162920.00
06/29/2017 11:00,2,1.229,ACTIVE,212.61,345.36,59.981,1498748403,"201051344000469","219011344069620",29.38,17.00,0,327.92,365.80,36.6,33.4,0.305,747798.2,747798.2,11866,0,0,0,L,1122011218,0,120.65,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498748407,2162921.00
06/29/2017 11:00,2,1.205,ACTIVE,211.03,343.55,59.981,1498748403,"201051344000646","219011344069620",29.58,19.00,0,328.82,365.49,36.1,32.9,0.296,742988.8,742988.8,11861,0,0,0,L,1122011218,0,121.55,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498748408,2162922.00
06/29/2017 11:00,2,1.191,ACTIVE,209.90,337.54,59.970,1498748403,"274151322000052","219011344069620",28.69,23.00,0,327.92,357.38,34.6,31.5,0.239,1008707.3,1008707.3,11784,0,0,0,L,1151911521,0,119.97,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498748409,2162923.00
06/29/2017 11:00,2,1.240,ACTIVE,211.93,344.45,59.938,1498748403,"201051344000585","219011344069620",29.64,19.30,0,329.73,366.40,37.3,34.1,0.292,755669.8,755669.8,11863,0,0,0,L,1122011218,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498748410,2162924.00
06/29/2017 11:00,2,1.186,ACTIVE,211.25,343.85,59.975,1498748403,"201051344001230","219011344069620",29.48,19.30,0,327.62,363.69,35.5,32.3,0.278,747583.8,747583.8,11876,0,0,0,L,1122011218,0,121.55,120.20,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498748411,2162925.00
06/29/2017 11:00,2,1.199,ACTIVE,211.93,344.76,60.007,1498748403,"201051344000582","219011344069620",29.28,18.30,0,330.93,366.10,35.6,32.5,0.287,736973.6,736973.6,11849,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498748411,2162926.00
06/29/2017 11:00,2,1.232,ACTIVE,211.25,343.55,60.039,1498748403,"201051344000955","219011344069620",29.36,19.30,0,328.22,364.29,36.6,33.4,0.296,756420.6,756420.6,11870,0,0,0,L,1122011218,0,121.10,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498748412,2162927.00
06/29/2017 11:00,2,0.756,ACTIVE,210.57,425.61,59.970,1498748403,"274151322000094","219011344069620",39.86,24.00,0,327.62,450.26,30.1,27.1,0.186,829696.3,829696.3,12083,0,0,0,L,1151911521,0,120.65,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498748413,2162928.00
06/29/2017 11:00,2,1.238,ACTIVE,212.38,344.76,60.018,1498748403,"201051344000579","219011344069620",29.74,19.00,0,330.93,366.10,37.3,34.1,0.292,765935.1,765935.1,11856,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498748414,2162929.00
06/29/2017 11:00,2,1.240,ACTIVE,211.48,343.55,59.970,1498748403,"201051344000890","219011344069620",29.40,19.80,0,329.13,365.49,37.0,33.8,0.287,750445.8,750445.8,11869,0,0,0,L,1122011218,0,121.78,120.20,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498748415,2162930.00
06/29/2017 11:00,2,1.221,ACTIVE,211.70,343.85,59.975,1498748403,"201051344000438","219011344069620",29.52,19.30,0,330.03,366.10,36.5,33.3,0.292,753020.9,753020.9,11855,0,0,0,L,1122011218,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498748416,2162931.00
06/29/2017 11:00,2,1.248,ACTIVE,211.70,340.85,59.928,1498748403,"201051344000417","219011344069620",18.96,19.30,0,329.73,355.58,24.0,21.2,0.190,684725.2,684725.2,11883,0,0,0,L,1122011218,0,121.33,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498748417,2162932.00
06/29/2017 11:00,2,1.160,ACTIVE,211.03,340.25,59.975,1498748403,"274151322000083","219011344069620",28.98,22.50,0,326.72,356.78,34.0,30.9,0.243,998523.0,998523.0,11788,0,0,0,L,1151911521,0,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498748418,2162933.00
06/29/2017 11:00,2,1.238,ACTIVE,211.25,345.96,59.954,1498748403,"274151322000076","219011344069620",29.32,22.80,0,329.43,358.28,36.8,33.6,0.252,1065329.1,1065329.1,11790,0,0,0,L,1151911521,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498748419,2162934.00
06/29/2017 11:00,2,1.219,ACTIVE,211.93,344.45,59.975,1498748403,"201051344000868","219011344069620",29.64,17.50,0,329.43,365.49,36.6,33.4,0.292,746225.9,746225.9,11870,0,0,0,L,1122011218,0,120.65,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498748420,2162935.00
06/29/2017 11:00,2,1.219,ACTIVE,210.35,345.36,59.975,1498748403,"274151322000095","219011344069620",29.26,22.30,0,328.82,358.58,36.1,32.9,0.239,1055049.1,1055049.1,11801,0,0,0,L,1151911521,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498748420,2162936.00
