ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2017 11:00,2,1.230,ACTIVE,211.48,342.05,59.933,1498748403,"201051344000988","219011344069620",19.08,17.80,0,330.63,357.38,23.8,21.0,0.194,657004.6,657004.6,11853,0,0,0,L,1122011218,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498748421,2162937.00
06/29/2017 11:00,2,1.219,ACTIVE,211.48,342.35,59.970,1498748403,"201051344001025","219011344069620",29.76,18.70,0,328.82,366.40,36.8,33.6,0.287,753041.5,753041.5,11869,0,0,0,L,1122011218,0,121.10,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498748422,2162938.00
06/29/2017 11:00,2,1.203,ACTIVE,212.38,344.15,59.975,1498748403,"201051344000458","219011344069620",29.52,18.70,0,330.63,365.49,36.0,32.8,0.296,757854.5,757854.5,11843,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498748423,2162939.00
06/29/2017 11:00,2,1.205,ACTIVE,212.61,345.66,59.975,1498748403,"201051344000853","219011344069620",29.66,17.80,0,330.93,367.60,36.2,33.1,0.296,758810.4,758810.4,11855,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498748424,2162940.00
06/29/2017 11:00,2,1.184,ACTIVE,211.48,343.55,59.981,1498748403,"201051344000685","219011344069620",29.46,19.00,0,330.03,365.49,35.3,32.2,0.296,752948.8,752948.8,11884,0,0,0,L,1122011218,0,122.01,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498748425,2162941.00
06/29/2017 11:00,2,1.193,ACTIVE,211.48,344.15,59.965,1498748403,"201051344000917","219011344069620",29.16,19.30,0,329.43,365.19,35.3,32.2,0.287,749590.2,749590.2,11871,0,0,0,L,1122011218,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498748426,2162942.00
06/29/2017 11:00,2,1.188,ACTIVE,211.70,344.15,59.975,1498748403,"201051344001145","219011344069620",29.46,18.30,0,330.33,365.49,35.5,32.3,0.283,757587.4,757587.4,11862,0,0,0,L,1122011218,0,121.55,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498748427,2162943.00
06/29/2017 11:00,2,1.205,ACTIVE,211.70,344.45,59.981,1498748403,"201051344000651","219011344069620",29.60,18.30,0,331.23,366.10,36.1,33.0,0.287,746287.7,746287.7,11860,0,0,0,L,1122011218,0,121.78,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498748428,2162944.00
06/29/2017 11:00,2,1.119,ACTIVE,210.12,343.85,59.981,1498748403,"274151322000088","219011344069620",28.61,22.00,0,326.72,356.18,32.5,29.4,0.208,957681.9,957681.9,11785,0,0,0,L,1151911521,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498748429,2162945.00
06/29/2017 11:00,2,0.783,ACTIVE,211.70,415.39,59.991,1498748403,"274151322000068","219011344069620",39.14,25.00,0,327.92,443.94,31.1,28.1,0.199,830257.6,830257.6,12097,0,0,0,L,1151911521,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498748430,2162946.00
06/29/2017 11:00,2,1.229,ACTIVE,211.48,343.25,59.975,1498748403,"201051344001135","219011344069620",29.38,18.70,0,327.92,365.19,36.6,33.4,0.287,741720.0,741720.0,11850,0,0,0,L,1122011218,0,121.33,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498748431,2162947.00
06/29/2017 11:00,2,1.207,ACTIVE,211.93,343.55,59.975,1498748403,"201051344000594","219011344069620",29.80,19.80,0,327.92,365.19,36.5,33.3,0.287,760829.7,760829.7,11853,0,0,0,L,1122011218,0,120.88,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498748431,2162948.00
06/29/2017 11:00,2,1.209,ACTIVE,211.93,343.85,59.975,1498748403,"201051344001203","219011344069620",29.42,19.30,0,329.73,366.70,36.0,32.8,0.296,751221.0,751221.0,11890,0,0,0,L,1122011218,0,122.01,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498748432,2162949.00
06/29/2017 11:00,2,1.145,ACTIVE,210.80,339.34,59.991,1498748403,"274151322000054","219011344069620",28.43,22.30,0,326.72,357.08,32.9,29.9,0.221,974616.6,974616.6,11768,0,0,0,L,1151911521,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498748433,2162950.00
06/29/2017 11:00,2,1.225,ACTIVE,212.16,343.85,59.975,1498748403,"201051344000867","219011344069620",29.28,18.70,0,327.62,365.49,36.3,33.1,0.283,745031.1,745031.1,11886,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498748434,2162951.00
06/29/2017 11:00,2,1.201,ACTIVE,211.70,343.85,59.981,1498748403,"201051344001093","219011344069620",29.42,19.30,0,330.33,365.49,35.8,32.6,0.278,749502.5,749502.5,11879,0,0,0,L,1122011218,0,121.33,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498748435,2162952.00
06/29/2017 11:00,2,1.188,ACTIVE,212.16,344.45,59.959,1498748403,"201051344000900","219011344069620",29.24,17.50,0,329.43,365.49,35.2,32.1,0.287,766586.7,766586.7,11865,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498748436,2162953.00
06/29/2017 11:00,2,1.188,ACTIVE,212.38,344.45,59.991,1498748403,"201051344000648","219011344069620",29.54,17.50,0,330.93,366.10,35.5,32.4,0.287,754630.6,754630.6,11855,0,0,0,L,1122011218,0,120.65,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498748437,2162954.00
06/29/2017 11:00,2,1.193,ACTIVE,212.38,344.45,59.959,1498748403,"201051344000569","219011344069620",29.82,18.00,0,330.03,365.80,36.1,32.9,0.287,768719.2,768719.2,11833,0,0,0,L,1122011218,0,120.65,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498748438,2162955.00
06/29/2017 11:00,2,1.182,ACTIVE,212.38,343.85,59.954,1498748403,"201051344000983","219011344069620",30.06,18.00,0,330.03,365.49,36.0,32.8,0.292,759278.7,759278.7,11857,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498748439,2162956.00
06/29/2017 11:00,2,1.221,ACTIVE,212.38,345.06,59.975,1498748403,"201051344001158","219011344069620",29.00,17.80,0,330.33,365.80,35.9,32.7,0.292,744153.8,744153.8,11863,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498748440,2162957.00
06/29/2017 11:00,2,1.160,ACTIVE,212.38,344.76,59.954,1498748403,"201051344000576","219011344069620",30.04,17.50,0,331.53,366.10,35.4,32.2,0.287,758717.9,758717.9,11862,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498748441,2162958.00
06/29/2017 11:00,2,1.121,ACTIVE,210.80,343.25,59.954,1498748403,"274151322000087","219011344069620",28.88,28.30,0,325.22,355.28,32.8,29.7,0.190,948467.0,948467.0,11959,0,0,0,L,1151911521,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498748442,2162959.00
06/29/2017 11:15,2,0.979,ACTIVE,213.29,344.15,59.954,1498749303,"201051344000645","219011344069620",29.26,18.30,0,331.23,362.19,29.1,26.1,0.225,757664.7,757664.7,11845,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498749305,2162960.00
06/29/2017 11:15,2,0.912,ACTIVE,211.48,341.75,59.949,1498749303,"274151322000085","219011344069620",28.45,22.00,0,330.03,352.87,26.3,23.4,0.168,970336.6,970336.6,11774,0,0,0,L,1151911521,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498749305,2162961.00
06/29/2017 11:15,2,1.002,ACTIVE,213.06,344.45,59.928,1498749303,"201051344000633","219011344069620",29.28,18.70,0,330.93,363.09,29.7,26.8,0.234,744408.8,744408.8,11895,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498749306,2162962.00
06/29/2017 11:15,2,1.014,ACTIVE,213.06,344.15,59.928,1498749303,"201051344000469","219011344069620",29.16,17.00,0,330.33,361.89,30.0,27.0,0.239,747805.5,747805.5,11867,0,0,0,L,1122011218,0,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498749307,2162963.00
06/29/2017 11:15,2,0.990,ACTIVE,212.38,344.15,59.954,1498749303,"201051344000646","219011344069620",29.46,19.50,0,328.52,361.59,29.6,26.6,0.234,742995.9,742995.9,11862,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498749308,2162964.00
06/29/2017 11:15,2,0.963,ACTIVE,211.25,339.34,59.954,1498749303,"274151322000052","219011344069620",28.75,23.00,0,329.13,353.77,28.1,25.2,0.190,1008714.0,1008714.0,11785,0,0,0,L,1151911521,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498749309,2162965.00
06/29/2017 11:15,2,1.031,ACTIVE,212.83,344.15,59.944,1498749303,"201051344000585","219011344069620",29.50,19.30,0,329.43,362.19,30.9,27.9,0.239,755677.2,755677.2,11864,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498749310,2162966.00
06/29/2017 11:15,2,0.980,ACTIVE,212.61,342.95,59.954,1498749303,"201051344001230","219011344069620",29.24,19.30,0,326.42,359.78,29.1,26.1,0.230,747590.7,747590.7,11877,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498749311,2162967.00
06/29/2017 11:15,2,0.975,ACTIVE,213.06,343.85,59.944,1498749303,"201051344000582","219011344069620",29.64,18.70,0,329.43,362.49,29.3,26.3,0.225,736980.6,736980.6,11850,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498749312,2162968.00
06/29/2017 11:15,2,1.029,ACTIVE,212.16,343.25,59.986,1498749303,"201051344000955","219011344069620",29.22,19.30,0,328.22,360.69,30.5,27.5,0.239,756427.9,756427.9,11871,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498749313,2162969.00
06/29/2017 11:15,2,0.641,ACTIVE,211.70,413.59,59.959,1498749303,"274151322000094","219011344069620",38.49,24.00,0,327.62,441.24,25.0,22.2,0.172,829702.1,829702.1,12084,0,0,0,L,1151911521,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498749314,2162970.00
06/29/2017 11:15,2,1.055,ACTIVE,212.61,342.95,59.944,1498749303,"201051344000579","219011344069620",29.58,19.00,0,330.93,362.19,31.6,28.6,0.239,765942.4,765942.4,11857,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498749314,2162971.00
06/29/2017 11:15,2,1.043,ACTIVE,212.61,342.65,59.954,1498749303,"201051344000890","219011344069620",29.40,20.00,0,327.92,361.59,31.1,28.1,0.230,750453.0,750453.0,11870,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498749315,2162972.00
06/29/2017 11:15,2,1.039,ACTIVE,213.06,344.45,59.975,1498749303,"201051344000438","219011344069620",29.28,19.30,0,329.43,362.49,30.9,27.9,0.243,753028.0,753028.0,11856,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498749316,2162973.00
06/29/2017 11:15,2,1.053,ACTIVE,212.83,341.75,59.949,1498749303,"201051344000417","219011344069620",19.14,19.50,0,329.13,353.17,20.4,17.8,0.159,684729.8,684729.8,11884,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498749317,2162974.00
06/29/2017 11:15,2,0.984,ACTIVE,211.25,340.85,59.965,1498749303,"274151322000083","219011344069620",28.67,22.80,0,329.43,353.77,28.6,25.6,0.199,998529.6,998529.6,11789,0,0,0,L,1151911521,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498749318,2162975.00
06/29/2017 11:15,2,1.037,ACTIVE,211.93,341.15,59.954,1498749303,"274151322000076","219011344069620",29.64,22.80,0,330.03,355.28,31.1,28.1,0.208,1065336.2,1065336.2,11791,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498749319,2162976.00
06/29/2017 11:15,2,1.059,ACTIVE,212.61,343.25,59.944,1498749303,"201051344000868","219011344069620",29.46,17.50,0,329.73,361.59,31.6,28.6,0.247,746233.1,746233.1,11871,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498749320,2162977.00
06/29/2017 11:15,2,1.045,ACTIVE,211.03,344.15,59.949,1498749303,"274151322000095","219011344069620",29.04,22.30,0,328.82,354.67,30.8,27.8,0.199,1055056.1,1055056.1,11802,0,0,0,L,1151911521,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498749321,2162978.00
06/29/2017 11:15,2,1.076,ACTIVE,212.83,342.65,59.954,1498749303,"201051344000988","219011344069620",19.00,17.80,0,330.03,355.58,20.7,18.1,0.168,657009.1,657009.1,11854,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498749322,2162979.00
06/29/2017 11:15,2,1.076,ACTIVE,212.61,342.95,59.912,1498749303,"201051344001025","219011344069620",29.46,19.00,0,328.22,362.49,32.1,29.1,0.252,753048.7,753048.7,11870,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498749323,2162980.00
06/29/2017 11:15,2,1.070,ACTIVE,212.61,343.25,59.991,1498749303,"201051344000458","219011344069620",29.04,18.70,0,330.93,361.89,31.5,28.5,0.252,757861.6,757861.6,11844,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498749324,2162981.00
06/29/2017 11:15,2,1.068,ACTIVE,213.29,344.45,59.949,1498749303,"201051344000853","219011344069620",29.56,17.80,0,331.83,363.69,31.9,28.9,0.252,758817.6,758817.6,11856,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498749325,2162982.00
06/29/2017 11:15,2,1.047,ACTIVE,213.06,345.36,59.938,1498749303,"201051344000685","219011344069620",29.18,19.00,0,329.13,361.89,30.9,27.9,0.261,752955.7,752955.7,11885,0,0,0,L,1122011218,0,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498749326,2162983.00
06/29/2017 11:15,2,1.049,ACTIVE,212.83,345.06,59.938,1498749303,"201051344000917","219011344069620",29.26,19.50,0,329.13,361.59,31.1,28.1,0.243,749597.1,749597.1,11872,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498749327,2162984.00
06/29/2017 11:15,2,1.057,ACTIVE,212.61,343.85,59.954,1498749303,"201051344001145","219011344069620",29.20,18.70,0,330.33,361.89,31.3,28.3,0.239,757594.3,757594.3,11863,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498749327,2162985.00
06/29/2017 11:15,2,1.092,ACTIVE,213.06,345.36,59.959,1498749303,"201051344000651","219011344069620",28.88,18.30,0,330.33,362.19,32.0,28.9,0.247,746294.8,746294.8,11861,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498749328,2162986.00
06/29/2017 11:15,2,0.986,ACTIVE,211.03,342.95,59.938,1498749303,"274151322000088","219011344069620",28.65,22.00,0,329.43,353.17,28.6,25.7,0.181,957688.2,957688.2,11786,0,0,0,L,1151911521,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498749329,2162987.00
06/29/2017 11:15,2,0.707,ACTIVE,211.93,409.98,59.959,1498749303,"274151322000068","219011344069620",38.47,25.00,0,328.52,436.43,27.7,24.8,0.177,830263.6,830263.6,12098,0,0,0,L,1151911521,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498749330,2162988.00
06/29/2017 11:15,2,1.100,ACTIVE,212.61,343.85,59.981,1498749303,"201051344001135","219011344069620",29.46,18.70,0,329.13,361.29,32.9,29.8,0.256,741727.2,741727.2,11851,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498749331,2162989.00
06/29/2017 11:15,2,1.113,ACTIVE,212.38,343.25,59.949,1498749303,"201051344000594","219011344069620",29.12,19.80,0,326.42,361.59,32.9,29.8,0.256,760836.9,760836.9,11854,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498749332,2162990.00
06/29/2017 11:15,2,1.084,ACTIVE,212.83,343.55,59.949,1498749303,"201051344001203","219011344069620",29.56,19.30,0,330.63,363.09,32.5,29.4,0.256,751228.1,751228.1,11891,0,0,0,L,1122011218,0,122.46,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498749333,2162991.00
06/29/2017 11:15,2,1.025,ACTIVE,211.48,338.14,59.949,1498749303,"274151322000054","219011344069620",28.51,22.00,0,329.13,353.17,29.6,26.6,0.194,974623.0,974623.0,11769,0,0,0,L,1151911521,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498749334,2162992.00
06/29/2017 11:15,2,1.096,ACTIVE,212.83,343.25,59.949,1498749303,"201051344000867","219011344069620",29.78,19.00,0,330.03,361.59,33.1,30.0,0.256,745038.3,745038.3,11887,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498749335,2162993.00
06/29/2017 11:15,2,1.088,ACTIVE,212.61,344.76,59.954,1498749303,"201051344001093","219011344069620",29.54,19.30,0,330.03,361.59,32.5,29.5,0.239,749509.6,749509.6,11880,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498749336,2162994.00
06/29/2017 11:15,2,1.061,ACTIVE,212.61,344.45,59.965,1498749303,"201051344000900","219011344069620",29.74,17.50,0,330.33,361.59,32.0,28.9,0.256,766593.6,766593.6,11866,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498749337,2162995.00
06/29/2017 11:15,2,1.078,ACTIVE,213.06,343.85,59.954,1498749303,"201051344000648","219011344069620",29.68,17.50,0,331.23,362.19,32.5,29.4,0.256,754637.7,754637.7,11856,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498749337,2162996.00
06/29/2017 11:15,2,1.092,ACTIVE,212.83,343.85,59.901,1498749303,"201051344000569","219011344069620",29.82,18.00,0,330.33,362.79,33.0,30.0,0.256,768726.4,768726.4,11834,0,0,0,L,1122011218,0,120.88,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498749338,2162997.00
06/29/2017 11:15,2,1.109,ACTIVE,212.61,343.85,59.949,1498749303,"201051344000983","219011344069620",29.44,18.00,0,330.63,362.19,33.1,30.0,0.274,759285.8,759285.8,11858,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498749339,2162998.00
06/29/2017 11:15,2,1.117,ACTIVE,212.83,344.45,59.954,1498749303,"201051344001158","219011344069620",29.10,18.00,0,330.63,362.19,33.0,29.9,0.265,744160.9,744160.9,11864,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498749340,2162999.00
06/29/2017 11:15,2,1.092,ACTIVE,213.06,345.06,59.954,1498749303,"201051344000576","219011344069620",29.48,17.30,0,330.33,362.79,32.6,29.6,0.261,758724.9,758724.9,11863,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498749341,2163000.00
06/29/2017 11:15,2,1.043,ACTIVE,211.03,340.85,59.944,1498749303,"274151322000087","219011344069620",28.61,28.50,0,329.13,352.57,30.2,27.2,0.181,948473.4,948473.4,11960,0,0,0,L,1151911521,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498749342,2163001.00
06/29/2017 11:30,2,1.891,ACTIVE,213.96,352.27,59.981,1498750203,"201051344000645","219011344069620",29.82,18.70,0,332.13,374.81,57.1,53.2,0.464,757674.6,757674.6,11846,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498750204,2163002.00
06/29/2017 11:30,2,1.809,ACTIVE,211.25,351.07,59.975,1498750203,"274151322000085","219011344069620",28.96,22.50,0,330.33,362.49,53.1,49.3,0.367,970345.6,970345.6,11775,0,0,0,L,1151911521,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498750205,2163003.00
06/29/2017 11:30,2,1.928,ACTIVE,213.96,354.37,59.986,1498750203,"201051344000633","219011344069620",29.66,19.30,0,331.53,376.62,57.9,54.0,0.495,744418.8,744418.8,11896,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498750206,2163004.00
06/29/2017 11:30,2,1.932,ACTIVE,213.96,353.47,60.002,1498750203,"201051344000469","219011344069620",29.94,17.00,0,330.33,376.31,58.6,54.6,0.491,747815.6,747815.6,11868,0,0,0,L,1122011218,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498750207,2163005.00
06/29/2017 11:30,2,1.918,ACTIVE,212.83,353.47,60.028,1498750203,"201051344000646","219011344069620",29.62,19.80,0,330.93,375.71,57.5,53.6,0.482,743005.9,743005.9,11863,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498750207,2163006.00
06/29/2017 11:30,2,1.883,ACTIVE,211.25,343.85,59.981,1498750203,"274151322000052","219011344069620",29.34,23.80,0,328.22,363.99,55.9,52.0,0.384,1008723.6,1008723.6,11786,0,0,0,L,1151911521,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498750208,2163007.00
06/29/2017 11:30,2,1.969,ACTIVE,213.29,353.47,59.986,1498750203,"201051344000585","219011344069620",29.64,19.50,0,331.23,376.01,59.1,55.1,0.491,755687.4,755687.4,11865,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498750209,2163008.00
06/29/2017 11:30,2,1.873,ACTIVE,212.83,351.07,59.965,1498750203,"201051344001230","219011344069620",29.94,19.50,0,330.33,373.31,56.8,52.9,0.464,747600.5,747600.5,11878,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498750210,2163009.00
06/29/2017 11:30,2,1.896,ACTIVE,213.74,354.07,59.986,1498750203,"201051344000582","219011344069620",29.62,19.00,0,332.13,375.71,56.9,53.0,0.468,736990.4,736990.4,11851,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498750211,2163010.00
06/29/2017 11:30,2,1.914,ACTIVE,212.38,351.97,59.991,1498750203,"201051344000955","219011344069620",30.20,19.80,0,330.33,374.81,58.5,54.6,0.491,756438.0,756438.0,11872,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498750212,2163011.00
06/29/2017 11:30,2,1.238,ACTIVE,211.25,435.83,59.981,1498750203,"274151322000094","219011344069620",40.16,24.50,0,332.43,448.15,50.5,46.8,0.345,829710.5,829710.5,12085,0,0,0,L,1151911521,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498750213,2163012.00
06/29/2017 11:30,2,1.947,ACTIVE,213.74,353.17,59.996,1498750203,"201051344000579","219011344069620",30.18,19.50,0,331.83,376.31,59.6,55.6,0.491,765952.8,765952.8,11858,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498750214,2163013.00
06/29/2017 11:30,2,1.938,ACTIVE,212.83,351.97,59.938,1498750203,"201051344000890","219011344069620",29.96,20.30,0,331.23,375.11,58.8,54.8,0.473,750463.2,750463.2,11871,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498750215,2163014.00
06/29/2017 11:30,2,1.926,ACTIVE,212.83,353.17,59.970,1498750203,"201051344000438","219011344069620",30.10,19.80,0,332.13,376.31,58.7,54.7,0.477,753038.1,753038.1,11857,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498750216,2163015.00
06/29/2017 11:30,2,1.967,ACTIVE,213.06,347.46,59.922,1498750203,"201051344000417","219011344069620",19.26,19.80,0,331.23,362.79,38.4,35.1,0.314,684736.2,684736.2,11885,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498750217,2163016.00
06/29/2017 11:30,2,1.906,ACTIVE,211.48,346.26,59.996,1498750203,"274151322000083","219011344069620",29.04,23.50,0,329.13,364.29,56.1,52.2,0.402,998539.0,998539.0,11790,0,0,0,L,1151911521,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498750218,2163017.00
06/29/2017 11:30,2,2.010,ACTIVE,211.48,344.76,59.981,1498750203,"274151322000076","219011344069620",29.82,23.50,0,332.13,367.30,60.7,56.6,0.438,1065346.6,1065346.6,11792,0,0,0,L,1151911521,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498750219,2163018.00
06/29/2017 11:30,2,1.957,ACTIVE,213.51,352.27,59.986,1498750203,"201051344000868","219011344069620",29.94,18.30,0,329.13,375.41,59.3,55.3,0.482,746243.3,746243.3,11872,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498750220,2163019.00
06/29/2017 11:30,2,1.965,ACTIVE,211.70,346.26,60.007,1498750203,"274151322000095","219011344069620",30.16,23.30,0,328.52,365.49,60.0,55.9,0.407,1055066.2,1055066.2,11803,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498750221,2163020.00
06/29/2017 11:30,2,2.002,ACTIVE,213.51,348.96,59.965,1498750203,"201051344000988","219011344069620",19.32,18.00,0,331.53,365.19,39.2,35.9,0.323,657015.7,657015.7,11855,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498750222,2163021.00
06/29/2017 11:30,2,1.973,ACTIVE,213.06,352.87,59.944,1498750203,"201051344001025","219011344069620",30.00,19.50,0,331.53,376.92,59.9,55.9,0.482,753059.0,753059.0,11871,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498750222,2163022.00
06/29/2017 11:30,2,1.957,ACTIVE,213.96,353.17,60.007,1498750203,"201051344000458","219011344069620",29.74,19.00,0,330.63,376.01,59.0,55.0,0.495,757871.7,757871.7,11845,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498750223,2163023.00
06/29/2017 11:30,2,1.984,ACTIVE,214.19,354.97,59.986,1498750203,"201051344000853","219011344069620",29.72,18.00,0,332.73,378.42,59.8,55.8,0.504,758827.8,758827.8,11857,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498750224,2163024.00
06/29/2017 11:30,2,1.939,ACTIVE,212.83,353.77,59.975,1498750203,"201051344000685","219011344069620",29.78,19.30,0,332.13,376.01,58.5,54.6,0.508,752965.6,752965.6,11886,0,0,0,L,1122011218,0,122.68,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498750225,2163025.00
06/29/2017 11:30,2,1.920,ACTIVE,213.29,352.87,59.986,1498750203,"201051344000917","219011344069620",29.88,19.80,0,331.53,376.01,58.1,54.2,0.482,749607.0,749607.0,11873,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498750226,2163026.00
06/29/2017 11:30,2,1.916,ACTIVE,212.83,352.57,59.975,1498750203,"201051344001145","219011344069620",30.16,18.70,0,332.73,376.31,58.6,54.6,0.473,757604.3,757604.3,11864,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498750227,2163027.00
06/29/2017 11:30,2,1.977,ACTIVE,213.06,353.47,59.986,1498750203,"201051344000651","219011344069620",29.98,19.00,0,333.33,377.22,60.0,56.0,0.491,746305.0,746305.0,11862,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498750228,2163028.00
06/29/2017 11:30,2,1.885,ACTIVE,211.03,342.95,59.944,1498750203,"274151322000088","219011344069620",29.04,22.80,0,329.13,363.99,55.4,51.5,0.371,957697.4,957697.4,11787,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498750229,2163029.00
06/29/2017 11:30,2,1.277,ACTIVE,212.16,432.22,59.986,1498750203,"274151322000068","219011344069620",40.61,25.80,0,332.13,455.67,52.8,49.0,0.358,830272.3,830272.3,12099,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498750230,2163030.00
06/29/2017 11:30,2,2.031,ACTIVE,212.83,351.97,59.981,1498750203,"201051344001135","219011344069620",29.40,19.30,0,331.83,376.62,60.5,56.5,0.499,741737.4,741737.4,11852,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498750231,2163031.00
06/29/2017 11:30,2,2.025,ACTIVE,213.51,353.17,59.986,1498750203,"201051344000594","219011344069620",29.82,20.00,0,329.13,376.62,61.2,57.1,0.495,760847.2,760847.2,11855,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498750231,2163032.00
06/29/2017 11:30,2,2.006,ACTIVE,213.51,353.47,60.028,1498750203,"201051344001203","219011344069620",29.84,19.50,0,332.13,377.82,60.7,56.6,0.504,751238.3,751238.3,11892,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498750232,2163033.00
06/29/2017 11:30,2,1.928,ACTIVE,211.25,344.45,59.986,1498750203,"274151322000054","219011344069620",29.08,22.80,0,329.13,365.19,56.8,52.9,0.384,974632.3,974632.3,11770,0,0,0,L,1151911521,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498750233,2163034.00
06/29/2017 11:30,2,2.021,ACTIVE,213.74,352.57,60.028,1498750203,"201051344000867","219011344069620",29.96,19.30,0,329.73,376.92,61.3,57.3,0.504,745048.5,745048.5,11888,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498750234,2163035.00
06/29/2017 11:30,2,1.975,ACTIVE,213.29,354.37,59.975,1498750203,"201051344001093","219011344069620",30.06,19.50,0,331.83,376.92,60.1,56.1,0.486,749519.7,749519.7,11881,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498750235,2163036.00
06/29/2017 11:30,2,1.988,ACTIVE,213.51,353.17,59.975,1498750203,"201051344000900","219011344069620",30.14,17.50,0,330.03,377.82,60.8,56.7,0.504,766603.6,766603.6,11867,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498750236,2163037.00
06/29/2017 11:30,2,1.992,ACTIVE,214.19,352.57,59.944,1498750203,"201051344000648","219011344069620",29.84,18.00,0,331.53,377.82,60.2,56.2,0.495,754647.8,754647.8,11857,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498750237,2163038.00
06/29/2017 11:30,2,2.027,ACTIVE,213.74,353.47,59.938,1498750203,"201051344000569","219011344069620",29.96,18.30,0,331.53,379.02,61.5,57.5,0.504,768736.7,768736.7,11835,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498750238,2163039.00
06/29/2017 11:30,2,2.025,ACTIVE,213.96,353.47,59.981,1498750203,"201051344000983","219011344069620",30.02,18.30,0,330.33,378.12,61.6,57.5,0.517,759296.1,759296.1,11859,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498750239,2163040.00
06/29/2017 11:30,2,2.053,ACTIVE,213.96,353.47,59.975,1498750203,"201051344001158","219011344069620",29.64,18.30,0,330.93,378.12,61.6,57.5,0.517,744171.1,744171.1,11865,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498750240,2163041.00
06/29/2017 11:30,2,1.990,ACTIVE,214.41,354.97,59.938,1498750203,"201051344000576","219011344069620",30.14,18.00,0,331.23,377.82,60.8,56.8,0.504,758735.1,758735.1,11864,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498750241,2163042.00
06/29/2017 11:30,2,1.953,ACTIVE,211.48,354.97,59.970,1498750203,"274151322000087","219011344069620",29.18,29.80,0,329.43,364.59,57.7,53.8,0.362,948482.8,948482.8,11961,0,0,0,L,1151911521,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498750242,2163043.00
06/29/2017 11:45,2,3.730,ACTIVE,215.77,350.77,59.986,1498751103,"201051344000645","219011344069620",29.66,21.80,0,333.33,390.14,112.2,106.3,0.526,757695.7,757695.7,11847,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498751104,2163044.00
06/29/2017 11:45,2,3.572,ACTIVE,212.16,346.26,59.959,1498751103,"274151322000085","219011344069620",28.25,26.80,0,330.03,376.01,102.2,96.7,0.384,970365.0,970365.0,11776,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498751105,2163045.00
06/29/2017 11:45,2,3.738,ACTIVE,215.32,351.37,59.944,1498751103,"201051344000633","219011344069620",29.52,22.30,0,332.43,391.04,111.8,106.0,0.535,744440.0,744440.0,11897,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498751106,2163046.00
06/29/2017 11:45,2,3.684,ACTIVE,215.77,352.27,59.965,1498751103,"201051344000469","219011344069620",30.14,20.00,0,332.43,391.04,112.4,106.5,0.535,747837.0,747837.0,11869,0,0,0,L,1122011218,0,122.23,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498751107,2163047.00
06/29/2017 11:45,2,3.699,ACTIVE,214.19,350.17,59.975,1498751103,"201051344000646","219011344069620",29.42,23.30,0,332.73,389.54,110.2,104.5,0.521,743027.0,743027.0,11864,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498751108,2163048.00
06/29/2017 11:45,2,3.615,ACTIVE,211.93,342.05,59.959,1498751103,"274151322000052","219011344069620",29.08,29.80,0,329.73,376.01,106.3,100.7,0.415,1008744.1,1008744.1,11787,0,0,0,L,1151911521,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498751109,2163049.00
06/29/2017 11:45,2,3.756,ACTIVE,215.09,352.57,59.933,1498751103,"201051344000585","219011344069620",29.42,23.50,0,332.73,390.14,112.0,106.2,0.521,755709.0,755709.0,11866,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498751110,2163050.00
06/29/2017 11:45,2,3.584,ACTIVE,213.96,349.26,59.970,1498751103,"201051344001230","219011344069620",29.74,23.50,0,329.43,387.14,108.0,102.3,0.508,747621.3,747621.3,11879,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498751111,2163051.00
06/29/2017 11:45,2,3.605,ACTIVE,215.32,352.87,59.965,1498751103,"201051344000582","219011344069620",29.66,22.00,0,333.63,390.44,108.2,102.5,0.499,737011.3,737011.3,11852,0,0,0,L,1122011218,0,123.36,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498751112,2163052.00
06/29/2017 11:45,2,3.662,ACTIVE,214.19,349.56,59.965,1498751103,"201051344000955","219011344069620",29.58,23.50,0,331.53,388.94,109.8,104.1,0.521,756459.3,756459.3,11873,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498751113,2163053.00
06/29/2017 11:45,2,2.379,ACTIVE,211.93,421.10,59.944,1498751103,"274151322000094","219011344069620",39.54,30.30,0,401.56,480.01,95.3,90.1,0.371,829728.9,829728.9,12086,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498751114,2163054.00
06/29/2017 11:45,2,3.738,ACTIVE,216.00,351.97,59.975,1498751103,"201051344000579","219011344069620",29.50,23.80,0,333.03,391.34,111.8,105.9,0.521,765974.3,765974.3,11859,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498751115,2163055.00
06/29/2017 11:45,2,3.689,ACTIVE,214.19,349.56,59.954,1498751103,"201051344000890","219011344069620",29.36,24.30,0,331.83,389.24,109.8,104.0,0.504,750484.6,750484.6,11872,0,0,0,L,1122011218,0,123.14,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498751115,2163056.00
06/29/2017 11:45,2,3.664,ACTIVE,214.64,349.26,59.970,1498751103,"201051344000438","219011344069620",29.60,23.50,0,332.73,390.44,109.9,104.1,0.526,753059.5,753059.5,11858,0,0,0,L,1122011218,0,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498751116,2163057.00
06/29/2017 11:45,2,3.623,ACTIVE,214.41,355.58,59.991,1498751103,"201051344000417","219011344069620",19.32,21.80,0,332.13,387.44,71.0,66.6,0.605,684749.9,684749.9,11886,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498751117,2163058.00
06/29/2017 11:45,2,3.551,ACTIVE,211.93,340.25,59.959,1498751103,"274151322000083","219011344069620",28.88,29.30,0,328.52,375.71,103.8,98.3,0.411,998559.4,998559.4,11791,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498751118,2163059.00
06/29/2017 11:45,2,3.725,ACTIVE,212.83,343.25,59.970,1498751103,"274151322000076","219011344069620",29.76,29.80,0,329.13,376.92,112.3,106.5,0.438,1065368.7,1065368.7,11793,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498751119,2163060.00
06/29/2017 11:45,2,3.717,ACTIVE,214.87,349.56,59.970,1498751103,"201051344000868","219011344069620",29.76,21.50,0,332.13,390.14,112.0,106.2,0.535,746264.8,746264.8,11873,0,0,0,L,1122011218,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498751120,2163061.00
06/29/2017 11:45,2,3.711,ACTIVE,211.70,348.06,59.965,1498751103,"274151322000095","219011344069620",29.52,29.30,0,325.52,376.01,110.9,105.1,0.424,1055088.1,1055088.1,11804,0,0,0,L,1151911521,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498751121,2163062.00
06/29/2017 11:45,2,3.779,ACTIVE,215.54,358.88,59.965,1498751103,"201051344000988","219011344069620",19.24,19.80,0,332.73,390.74,73.7,69.2,0.628,657029.7,657029.7,11856,0,0,0,L,1122011218,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498751122,2163063.00
06/29/2017 11:45,2,3.703,ACTIVE,214.87,349.26,59.970,1498751103,"201051344001025","219011344069620",29.54,22.80,0,333.03,391.04,110.9,105.1,0.508,753080.7,753080.7,11872,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498751123,2163064.00
06/29/2017 11:45,2,3.709,ACTIVE,215.77,350.77,59.970,1498751103,"201051344000458","219011344069620",29.64,22.30,0,333.93,390.14,111.3,105.5,0.530,757893.0,757893.0,11846,0,0,0,L,1122011218,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498751124,2163065.00
06/29/2017 11:45,2,3.756,ACTIVE,216.22,352.57,59.970,1498751103,"201051344000853","219011344069620",29.60,21.80,0,334.54,392.25,112.6,106.8,0.530,758849.4,758849.4,11858,0,0,0,L,1122011218,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498751125,2163066.00
06/29/2017 11:45,2,3.605,ACTIVE,214.19,350.17,59.975,1498751103,"201051344000685","219011344069620",29.50,22.80,0,331.23,389.24,107.8,102.1,0.535,752986.8,752986.8,11887,0,0,0,L,1122011218,0,123.36,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498751126,2163067.00
06/29/2017 11:45,2,3.564,ACTIVE,214.87,349.86,59.975,1498751103,"201051344000917","219011344069620",29.62,23.00,0,332.43,388.94,106.9,101.3,0.508,749628.0,749628.0,11874,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498751126,2163068.00
06/29/2017 11:45,2,3.580,ACTIVE,214.19,349.56,59.981,1498751103,"201051344001145","219011344069620",29.42,22.50,0,333.63,389.24,106.7,101.1,0.491,757625.3,757625.3,11865,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498751128,2163069.00
06/29/2017 11:45,2,3.686,ACTIVE,214.64,350.17,59.975,1498751103,"201051344000651","219011344069620",29.32,22.50,0,333.63,390.14,109.5,103.8,0.504,746326.6,746326.6,11863,0,0,0,L,1122011218,0,123.36,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498751129,2163070.00
06/29/2017 11:45,2,3.418,ACTIVE,211.93,346.26,59.970,1498751103,"274151322000088","219011344069620",28.75,28.00,0,329.13,376.01,99.4,94.0,0.376,957717.3,957717.3,11788,0,0,0,L,1151911521,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498751129,2163071.00
06/29/2017 11:45,2,2.361,ACTIVE,212.61,427.41,59.970,1498751103,"274151322000068","219011344069620",39.10,30.80,0,399.16,461.08,94.2,89.0,0.358,830291.1,830291.1,12100,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498751130,2163072.00
06/29/2017 11:45,2,3.621,ACTIVE,214.19,348.66,59.949,1498751103,"201051344001135","219011344069620",29.58,23.00,0,331.53,389.54,108.5,102.8,0.513,741759.0,741759.0,11853,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498751131,2163073.00
06/29/2017 11:45,2,3.711,ACTIVE,214.41,349.56,59.959,1498751103,"201051344000594","219011344069620",29.60,23.50,0,330.63,389.84,111.2,105.4,0.517,760868.9,760868.9,11856,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498751132,2163074.00
06/29/2017 11:45,2,3.668,ACTIVE,214.87,349.56,59.991,1498751103,"201051344001203","219011344069620",29.46,23.00,0,333.93,390.74,109.4,103.7,0.508,751259.9,751259.9,11893,0,0,0,L,1122011218,0,123.59,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498751133,2163075.00
06/29/2017 11:45,2,3.422,ACTIVE,211.93,347.16,59.975,1498751103,"274151322000054","219011344069620",28.61,27.80,0,330.03,377.52,99.1,93.7,0.376,974652.4,974652.4,11771,0,0,0,L,1151911521,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498751134,2163076.00
06/29/2017 11:45,2,3.725,ACTIVE,215.09,348.96,59.959,1498751103,"201051344000867","219011344069620",29.56,22.30,0,331.53,389.54,111.6,105.8,0.517,745070.2,745070.2,11889,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498751135,2163077.00
06/29/2017 11:45,2,3.592,ACTIVE,214.87,351.97,59.959,1498751103,"201051344001093","219011344069620",29.56,23.00,0,333.33,389.54,107.5,101.9,0.504,749541.0,749541.0,11882,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498751136,2163078.00
06/29/2017 11:45,2,3.734,ACTIVE,215.32,352.27,59.981,1498751103,"201051344000900","219011344069620",29.80,21.30,0,333.03,390.74,112.7,106.8,0.521,766625.3,766625.3,11868,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498751137,2163079.00
