ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2017 11:45,2,3.695,ACTIVE,215.32,350.77,59.975,1498751103,"201051344000648","219011344069620",29.46,20.70,0,333.03,390.14,110.2,104.4,0.521,754669.0,754669.0,11858,0,0,0,L,1122011218,0,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498751138,2163080.00
06/29/2017 11:45,2,3.744,ACTIVE,216.00,352.27,59.975,1498751103,"201051344000569","219011344069620",29.70,21.50,0,333.63,390.74,112.6,106.8,0.526,768758.3,768758.3,11836,0,0,0,L,1122011218,0,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498751139,2163081.00
06/29/2017 11:45,2,3.688,ACTIVE,215.77,351.07,59.944,1498751103,"201051344000983","219011344069620",30.08,21.80,0,333.33,391.94,112.3,106.5,0.539,759317.8,759317.8,11860,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498751139,2163082.00
06/29/2017 11:45,2,3.730,ACTIVE,215.77,350.77,59.970,1498751103,"201051344001158","219011344069620",29.38,22.30,0,333.03,390.44,111.0,105.2,0.521,744192.8,744192.8,11866,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498751140,2163083.00
06/29/2017 11:45,2,3.734,ACTIVE,216.00,351.37,59.970,1498751103,"201051344000576","219011344069620",29.62,21.00,0,333.63,390.44,112.0,106.1,0.530,758756.6,758756.6,11865,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498751141,2163084.00
06/29/2017 11:45,2,3.418,ACTIVE,212.16,347.46,59.965,1498751103,"274151322000087","219011344069620",28.82,36.80,0,329.43,375.71,99.8,94.4,0.362,948503.0,948503.0,11962,0,0,0,L,1151911521,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498751142,2163085.00
06/29/2017 12:00,2,2.557,ACTIVE,214.87,359.78,59.991,1498752003,"201051344000645","219011344069620",29.48,21.30,0,307.18,389.54,76.3,71.8,0.628,757715.7,757715.7,11848,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752004,2163086.00
06/29/2017 12:00,2,2.445,ACTIVE,212.16,348.36,60.002,1498752003,"274151322000085","219011344069620",27.89,27.50,0,313.80,374.51,69.0,64.7,0.477,970383.1,970383.1,11777,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752005,2163087.00
06/29/2017 12:00,2,2.568,ACTIVE,214.64,360.08,59.970,1498752003,"201051344000633","219011344069620",29.42,22.50,0,304.78,389.84,76.5,71.9,0.654,744460.0,744460.0,11898,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752006,2163088.00
06/29/2017 12:00,2,2.580,ACTIVE,214.87,360.08,60.028,1498752003,"201051344000469","219011344069620",29.64,20.30,0,308.99,389.54,77.5,72.9,0.654,747857.2,747857.2,11870,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752007,2163089.00
06/29/2017 12:00,2,2.551,ACTIVE,212.83,358.28,59.996,1498752003,"201051344000646","219011344069620",29.16,24.30,0,301.17,387.74,75.4,70.8,0.641,743046.7,743046.7,11865,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752007,2163090.00
06/29/2017 12:00,2,2.498,ACTIVE,212.16,349.26,59.981,1498752003,"274151322000052","219011344069620",28.86,29.50,0,312.89,375.11,73.0,68.6,0.517,1008763.2,1008763.2,11788,0,0,0,L,1151911521,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752008,2163091.00
06/29/2017 12:00,2,2.596,ACTIVE,213.74,360.38,59.944,1498752003,"201051344000585","219011344069620",29.34,24.00,0,299.67,388.94,77.2,72.6,0.641,755729.2,755729.2,11867,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752009,2163092.00
06/29/2017 12:00,2,2.523,ACTIVE,212.83,357.68,60.012,1498752003,"201051344001230","219011344069620",28.98,24.30,0,302.68,385.33,74.1,69.6,0.628,747640.7,747640.7,11880,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752010,2163093.00
06/29/2017 12:00,2,2.512,ACTIVE,213.96,359.48,59.991,1498752003,"201051344000582","219011344069620",29.14,23.00,0,299.67,388.94,74.1,69.6,0.614,737030.7,737030.7,11853,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752011,2163094.00
06/29/2017 12:00,2,2.537,ACTIVE,213.06,358.28,60.002,1498752003,"201051344000955","219011344069620",29.40,24.30,0,300.87,386.83,75.5,71.0,0.645,756479.1,756479.1,11874,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752012,2163095.00
06/29/2017 12:00,2,1.688,ACTIVE,211.70,412.08,59.975,1498752003,"274151322000094","219011344069620",38.27,29.30,0,394.65,458.97,65.1,60.9,0.460,829746.0,829746.0,12087,0,0,0,L,1151911521,0,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752013,2163096.00
06/29/2017 12:00,2,2.543,ACTIVE,214.64,358.88,59.944,1498752003,"201051344000579","219011344069620",29.74,23.80,0,305.68,390.14,76.6,72.0,0.636,765994.4,765994.4,11860,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752014,2163097.00
06/29/2017 12:00,2,2.537,ACTIVE,213.06,357.38,60.007,1498752003,"201051344000890","219011344069620",29.26,24.50,0,299.07,387.44,75.2,70.7,0.619,750504.3,750504.3,11873,0,0,0,L,1122011218,0,122.46,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752015,2163098.00
06/29/2017 12:00,2,2.549,ACTIVE,213.29,358.58,59.996,1498752003,"201051344000438","219011344069620",29.02,24.00,0,301.77,388.64,74.9,70.4,0.628,753079.2,753079.2,11859,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752015,2163099.00
06/29/2017 12:00,2,2.535,ALERT,213.29,351.67,59.986,1498752003,"201051344000417","219011344069620",18.96,23.30,0,284.04,384.73,48.7,45.1,0.411,684762.5,684762.5,11887,0,0,0,L,1122011218,0,122.01,121.55,0002,21,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752017,2163100.00
06/29/2017 12:00,2,2.432,ACTIVE,211.48,350.47,59.991,1498752003,"274151322000083","219011344069620",28.98,28.80,0,315.00,374.81,71.3,66.9,0.513,998578.3,998578.3,11792,0,0,0,L,1151911521,0,120.88,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752018,2163101.00
06/29/2017 12:00,2,2.568,ACTIVE,212.38,363.09,59.986,1498752003,"274151322000076","219011344069620",29.58,29.50,0,318.61,376.62,77.0,72.4,0.548,1065389.1,1065389.1,11794,0,0,0,L,1151911521,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752019,2163102.00
06/29/2017 12:00,2,2.553,ACTIVE,214.19,357.98,59.996,1498752003,"201051344000868","219011344069620",29.34,20.30,0,305.68,388.64,75.8,71.3,0.623,746284.9,746284.9,11874,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752020,2163103.00
06/29/2017 12:00,2,2.543,ACTIVE,211.25,348.96,59.986,1498752003,"274151322000095","219011344069620",29.36,28.80,0,314.70,374.81,75.6,71.1,0.521,1055108.3,1055108.3,11805,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752021,2163104.00
06/29/2017 12:00,2,2.564,ACTIVE,214.64,354.07,59.970,1498752003,"201051344000988","219011344069620",19.12,20.70,0,291.25,389.24,49.7,46.0,0.411,657042.7,657042.7,11857,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752022,2163105.00
06/29/2017 12:00,2,2.561,ACTIVE,213.51,357.98,59.991,1498752003,"201051344001025","219011344069620",28.98,23.80,0,296.66,388.94,75.2,70.6,0.610,753100.7,753100.7,11873,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752023,2163106.00
06/29/2017 12:00,2,2.477,ACTIVE,214.64,357.98,60.023,1498752003,"201051344000458","219011344069620",29.80,22.30,0,306.58,389.54,74.8,70.3,0.641,757912.8,757912.8,11847,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752024,2163107.00
06/29/2017 12:00,2,2.504,ACTIVE,215.09,360.08,60.018,1498752003,"201051344000853","219011344069620",29.86,21.30,0,309.59,393.75,75.7,71.2,0.641,758869.4,758869.4,11859,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752025,2163108.00
06/29/2017 12:00,2,2.465,ACTIVE,213.51,358.88,60.012,1498752003,"201051344000685","219011344069620",29.16,23.80,0,298.47,387.74,72.8,68.3,0.636,753006.2,753006.2,11888,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752026,2163109.00
06/29/2017 12:00,2,2.438,ACTIVE,213.74,358.28,59.981,1498752003,"201051344000917","219011344069620",29.38,23.80,0,298.47,387.74,72.5,68.1,0.610,749647.3,749647.3,11875,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752027,2163110.00
06/29/2017 12:00,2,2.439,ACTIVE,213.29,357.68,59.996,1498752003,"201051344001145","219011344069620",29.38,23.00,0,299.07,387.14,72.6,68.2,0.605,757644.6,757644.6,11866,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752028,2163111.00
06/29/2017 12:00,2,2.510,ACTIVE,213.96,359.18,59.996,1498752003,"201051344000651","219011344069620",29.10,23.30,0,297.26,388.94,74.0,69.5,0.610,746346.3,746346.3,11864,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752029,2163112.00
06/29/2017 12:00,2,2.377,ACTIVE,212.38,350.47,59.996,1498752003,"274151322000088","219011344069620",28.25,27.80,0,315.90,375.71,68.0,63.7,0.468,957735.4,957735.4,11789,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752030,2163113.00
06/29/2017 12:00,2,1.586,ACTIVE,212.61,435.83,59.996,1498752003,"274151322000068","219011344069620",39.48,30.80,0,397.96,456.57,63.5,59.3,0.442,830308.3,830308.3,12101,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752030,2163114.00
06/29/2017 12:00,2,2.516,ACTIVE,213.29,358.28,59.981,1498752003,"201051344001135","219011344069620",29.12,23.80,0,300.57,387.44,74.2,69.7,0.619,741778.6,741778.6,11854,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752031,2163115.00
06/29/2017 12:00,2,2.535,ACTIVE,213.96,358.58,59.996,1498752003,"201051344000594","219011344069620",29.46,24.00,0,308.99,388.34,75.7,71.1,0.632,760888.8,760888.8,11857,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752032,2163116.00
06/29/2017 12:00,2,2.527,ACTIVE,213.74,358.58,59.996,1498752003,"201051344001203","219011344069620",29.10,24.00,0,298.47,389.24,74.5,70.0,0.632,751279.6,751279.6,11894,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752033,2163117.00
06/29/2017 12:00,2,2.377,ACTIVE,211.48,351.67,59.975,1498752003,"274151322000054","219011344069620",28.23,27.50,0,319.21,375.71,67.9,63.6,0.460,974670.5,974670.5,11772,0,0,0,L,1151911521,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752034,2163118.00
06/29/2017 12:00,2,2.566,ACTIVE,214.41,357.08,60.012,1498752003,"201051344000867","219011344069620",29.24,22.50,0,309.29,388.94,76.0,71.4,0.623,745090.1,745090.1,11890,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752035,2163119.00
06/29/2017 12:00,2,2.443,ACTIVE,213.74,359.18,59.944,1498752003,"201051344001093","219011344069620",29.62,23.50,0,305.98,388.34,73.3,68.8,0.601,749560.3,749560.3,11883,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752036,2163120.00
06/29/2017 12:00,2,2.533,ACTIVE,214.19,359.18,59.996,1498752003,"201051344000900","219011344069620",29.76,20.70,0,311.09,389.54,76.4,71.8,0.632,766645.1,766645.1,11869,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752037,2163121.00
06/29/2017 12:00,2,2.531,ACTIVE,214.87,358.58,59.965,1498752003,"201051344000648","219011344069620",29.24,20.70,0,308.09,389.54,74.9,70.4,0.628,754688.5,754688.5,11859,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752038,2163122.00
06/29/2017 12:00,2,2.566,ACTIVE,214.87,359.18,59.996,1498752003,"201051344000569","219011344069620",29.50,21.50,0,311.39,389.84,76.7,72.1,0.632,768778.2,768778.2,11837,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752039,2163123.00
06/29/2017 12:00,2,2.512,ACTIVE,214.41,359.78,60.018,1498752003,"201051344000983","219011344069620",30.06,21.80,0,309.29,389.84,76.5,71.9,0.658,759337.6,759337.6,11861,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752040,2163124.00
06/29/2017 12:00,2,2.555,ACTIVE,214.87,359.48,59.949,1498752003,"201051344001158","219011344069620",29.26,22.30,0,303.88,389.24,75.7,71.1,0.632,744212.5,744212.5,11867,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752040,2163125.00
06/29/2017 12:00,2,2.520,ACTIVE,214.87,359.78,60.002,1498752003,"201051344000576","219011344069620",29.76,20.70,0,312.29,389.84,76.0,71.4,0.632,758776.1,758776.1,11866,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752041,2163126.00
06/29/2017 12:00,2,2.365,ACTIVE,211.70,348.06,59.986,1498752003,"274151322000087","219011344069620",28.71,37.00,0,315.00,374.81,68.8,64.5,0.429,948521.1,948521.1,11963,0,0,0,L,1151911521,0,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752042,2163127.00
06/29/2017 12:15,2,5.316,ACTIVE,218.26,357.98,59.975,1498752904,"201051344000645","219011344069620",29.34,23.80,0,334.84,395.25,158.0,150.6,0.720,757740.4,757740.4,11849,0,0,0,L,1122011218,0,124.27,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752905,2163128.00
06/29/2017 12:15,2,4.938,ACTIVE,213.51,349.26,59.954,1498752904,"274151322000085","219011344069620",27.55,32.20,0,328.52,377.22,137.7,131.0,0.526,970405.4,970405.4,11778,0,0,0,L,1151911521,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752906,2163129.00
06/29/2017 12:15,2,5.350,ACTIVE,217.80,360.08,59.965,1498752904,"201051344000633","219011344069620",29.10,24.80,0,333.63,395.85,157.8,150.4,0.765,744484.8,744484.8,11899,0,0,0,L,1122011218,0,124.04,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752906,2163130.00
06/29/2017 12:15,2,5.340,ACTIVE,218.71,359.48,59.970,1498752904,"201051344000469","219011344069620",29.66,22.50,0,334.24,397.35,160.3,152.8,0.765,747882.3,747882.3,11871,0,0,0,L,1122011218,0,123.81,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752907,2163131.00
06/29/2017 12:15,2,5.297,ACTIVE,215.77,355.88,59.954,1498752904,"201051344000646","219011344069620",28.77,28.00,0,332.13,389.84,154.3,147.0,0.734,743071.1,743071.1,11866,0,0,0,L,1122011218,0,124.04,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752908,2163132.00
06/29/2017 12:15,2,5.094,ACTIVE,213.51,357.38,59.965,1498752904,"274151322000052","219011344069620",28.55,34.00,0,327.92,376.01,147.2,140.2,0.579,1008786.8,1008786.8,11789,0,0,0,L,1151911521,0,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752909,2163133.00
06/29/2017 12:15,2,5.340,ACTIVE,217.13,357.98,59.981,1498752904,"201051344000585","219011344069620",29.38,27.30,0,333.03,391.64,158.8,151.3,0.720,755754.2,755754.2,11868,0,0,0,L,1122011218,0,124.04,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752910,2163134.00
06/29/2017 12:15,2,5.191,ACTIVE,215.54,356.18,59.965,1498752904,"201051344001230","219011344069620",29.48,26.80,0,332.13,388.94,155.0,147.7,0.734,747665.0,747665.0,11881,0,0,0,L,1122011218,0,123.81,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752911,2163135.00
06/29/2017 12:15,2,5.268,ACTIVE,216.90,357.98,59.965,1498752904,"201051344000582","219011344069620",29.16,25.80,0,333.03,391.94,155.6,148.2,0.712,737055.0,737055.0,11854,0,0,0,L,1122011218,0,124.27,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752912,2163136.00
06/29/2017 12:15,2,5.328,ACTIVE,215.77,355.88,59.970,1498752904,"201051344000955","219011344069620",29.08,27.50,0,333.03,389.84,157.0,149.6,0.747,756503.7,756503.7,11875,0,0,0,L,1122011218,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752913,2163137.00
06/29/2017 12:15,2,3.420,ACTIVE,213.51,437.63,59.965,1498752904,"274151322000094","219011344069620",39.56,33.80,0,393.75,454.76,137.3,130.6,0.526,829767.5,829767.5,12088,0,0,0,L,1151911521,0,122.01,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752914,2163138.00
06/29/2017 12:15,2,5.422,ACTIVE,218.71,360.69,59.949,1498752904,"201051344000579","219011344069620",29.42,27.00,0,334.24,396.45,161.5,154.0,0.747,766019.6,766019.6,11861,0,0,0,L,1122011218,0,124.27,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752915,2163139.00
06/29/2017 12:15,2,5.396,ACTIVE,215.54,355.58,59.981,1498752904,"201051344000890","219011344069620",29.06,27.50,0,333.33,390.14,158.8,151.4,0.725,750529.1,750529.1,11874,0,0,0,L,1122011218,0,123.81,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752915,2163140.00
06/29/2017 12:15,2,5.346,ACTIVE,216.45,358.28,59.975,1498752904,"201051344000438","219011344069620",29.30,27.00,0,333.03,391.34,158.6,151.2,0.747,753104.0,753104.0,11860,0,0,0,L,1122011218,0,124.27,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752916,2163141.00
06/29/2017 12:15,2,5.285,ACTIVE,216.22,351.97,59.965,1498752904,"201051344000417","219011344069620",19.12,26.30,0,333.33,390.44,102.3,96.9,0.482,684778.4,684778.4,11889,0,0,0,L,1122011218,0,123.81,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752917,2163142.00
06/29/2017 12:15,2,5.242,ACTIVE,213.06,345.96,59.959,1498752904,"274151322000083","219011344069620",28.51,33.50,0,327.62,375.71,151.4,144.2,0.605,998601.9,998601.9,11793,0,0,0,L,1151911521,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752918,2163143.00
06/29/2017 12:15,2,5.521,ACTIVE,214.19,347.76,59.959,1498752904,"274151322000076","219011344069620",29.22,34.80,0,332.43,381.12,163.4,155.8,0.636,1065414.7,1065414.7,11795,0,0,0,L,1151911521,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752919,2163144.00
06/29/2017 12:15,2,5.393,ACTIVE,217.58,357.38,59.954,1498752904,"201051344000868","219011344069620",29.54,23.00,0,333.63,392.85,161.3,153.8,0.734,746310.2,746310.2,11875,0,0,0,L,1122011218,0,123.59,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752920,2163145.00
06/29/2017 12:15,2,5.496,ACTIVE,212.83,346.86,59.959,1498752904,"274151322000095","219011344069620",29.04,34.30,0,327.02,376.92,161.7,154.1,0.619,1055133.7,1055133.7,11806,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752921,2163146.00
06/29/2017 12:15,2,5.406,ACTIVE,218.48,354.97,59.975,1498752904,"201051344000988","219011344069620",19.28,22.80,0,334.24,392.85,105.6,100.0,0.482,657059.2,657059.2,11858,0,0,0,L,1122011218,0,124.04,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752922,2163147.00
06/29/2017 12:15,2,5.436,ACTIVE,216.67,357.38,59.970,1498752904,"201051344001025","219011344069620",29.18,26.80,0,333.63,392.85,160.5,153.0,0.725,753126.0,753126.0,11874,0,0,0,L,1122011218,0,124.04,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752923,2163148.00
06/29/2017 12:15,2,5.336,ACTIVE,218.71,357.98,59.965,1498752904,"201051344000458","219011344069620",29.50,24.80,0,335.14,396.15,159.4,151.9,0.756,757937.9,757937.9,11848,0,0,0,L,1122011218,0,124.27,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752924,2163149.00
06/29/2017 12:15,2,5.381,ACTIVE,218.71,356.78,59.970,1498752904,"201051344000853","219011344069620",29.56,24.00,0,334.84,397.35,161.0,153.5,0.760,758894.9,758894.9,11860,0,0,0,L,1122011218,0,124.49,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752925,2163150.00
06/29/2017 12:15,2,5.332,ACTIVE,216.00,357.08,59.965,1498752904,"201051344000685","219011344069620",29.08,26.30,0,333.03,391.04,157.1,149.7,0.765,753030.9,753030.9,11889,0,0,0,L,1122011218,0,124.49,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752926,2163151.00
06/29/2017 12:15,2,5.297,ACTIVE,216.90,357.68,59.959,1498752904,"201051344000917","219011344069620",29.06,26.30,0,332.43,391.34,155.8,148.5,0.734,749671.9,749671.9,11876,0,0,0,L,1122011218,0,124.04,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752926,2163152.00
06/29/2017 12:15,2,5.217,ACTIVE,215.77,356.78,59.975,1498752904,"201051344001145","219011344069620",29.42,25.80,0,333.63,390.74,155.5,148.2,0.712,757669.2,757669.2,11867,0,0,0,L,1122011218,0,123.81,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752927,2163153.00
06/29/2017 12:15,2,5.414,ACTIVE,217.13,357.68,59.965,1498752904,"201051344000651","219011344069620",28.84,26.30,0,333.93,394.95,158.2,150.8,0.720,746371.4,746371.4,11865,0,0,0,L,1122011218,0,124.72,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752928,2163154.00
06/29/2017 12:15,2,5.105,ACTIVE,213.29,346.56,59.965,1498752904,"274151322000088","219011344069620",28.21,32.40,0,327.32,377.22,145.8,138.8,0.552,957758.6,957758.6,11790,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752929,2163155.00
06/29/2017 12:15,2,3.418,ACTIVE,214.19,440.34,59.959,1498752904,"274151322000068","219011344069620",40.00,35.80,0,395.25,454.76,138.3,131.5,0.526,830330.2,830330.2,12102,0,0,0,L,1151911521,0,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752930,2163156.00
06/29/2017 12:15,2,5.281,ACTIVE,216.90,357.38,59.965,1498752904,"201051344001135","219011344069620",29.16,26.30,0,333.33,391.34,156.0,148.7,0.725,741803.7,741803.7,11855,0,0,0,L,1122011218,0,124.27,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752931,2163157.00
06/29/2017 12:15,2,5.367,ACTIVE,217.13,357.38,59.959,1498752904,"201051344000594","219011344069620",29.18,27.30,0,332.13,392.25,158.7,151.3,0.729,760914.3,760914.3,11858,0,0,0,L,1122011218,0,123.59,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752932,2163158.00
06/29/2017 12:15,2,5.281,ACTIVE,217.13,357.68,59.981,1498752904,"201051344001203","219011344069620",29.60,26.50,0,334.24,395.55,158.3,150.9,0.742,751305.0,751305.0,11895,0,0,0,L,1122011218,0,124.94,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752933,2163159.00
06/29/2017 12:15,2,5.094,ACTIVE,213.29,362.49,59.954,1498752904,"274151322000054","219011344069620",27.81,32.60,0,328.22,377.22,143.4,136.5,0.548,974693.6,974693.6,11773,0,0,0,L,1151911521,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752934,2163160.00
06/29/2017 12:15,2,5.361,ACTIVE,218.03,357.98,59.975,1498752904,"201051344000867","219011344069620",29.18,24.80,0,333.33,395.25,158.4,151.0,0.720,745115.6,745115.6,11891,0,0,0,L,1122011218,0,124.04,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752935,2163161.00
06/29/2017 12:15,2,5.234,ACTIVE,216.67,357.38,59.933,1498752904,"201051344001093","219011344069620",29.26,26.00,0,331.83,394.35,155.1,147.7,0.707,749585.3,749585.3,11884,0,0,0,L,1122011218,0,124.27,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752936,2163162.00
06/29/2017 12:15,2,5.314,ACTIVE,218.03,358.88,59.954,1498752904,"201051344000900","219011344069620",29.62,22.30,0,334.24,397.35,159.5,152.0,0.729,766670.8,766670.8,11870,0,0,0,L,1122011218,0,124.04,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752937,2163163.00
06/29/2017 12:15,2,5.148,ACTIVE,218.26,358.58,59.959,1498752904,"201051344000648","219011344069620",29.72,22.50,0,334.54,396.15,155.2,147.9,0.712,754713.6,754713.6,11860,0,0,0,L,1122011218,0,123.59,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752937,2163164.00
06/29/2017 12:15,2,5.277,ACTIVE,218.26,358.58,59.954,1498752904,"201051344000569","219011344069620",29.64,24.00,0,334.54,397.35,158.4,151.0,0.734,768803.9,768803.9,11838,0,0,0,L,1122011218,0,123.59,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752938,2163165.00
06/29/2017 12:15,2,5.242,ACTIVE,218.48,357.68,59.959,1498752904,"201051344000983","219011344069620",29.70,24.00,0,333.63,397.96,157.7,150.3,0.747,759363.3,759363.3,11862,0,0,0,L,1122011218,0,124.27,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752939,2163166.00
06/29/2017 12:15,2,5.346,ACTIVE,218.71,360.38,59.949,1498752904,"201051344001158","219011344069620",28.88,24.80,0,333.93,396.75,156.4,149.1,0.725,744238.0,744238.0,11868,0,0,0,L,1122011218,0,124.04,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752940,2163167.00
06/29/2017 12:15,2,5.189,ACTIVE,218.71,360.38,59.944,1498752904,"201051344000576","219011344069620",29.80,22.80,0,334.54,397.05,156.5,149.1,0.729,758801.7,758801.7,11867,0,0,0,L,1122011218,0,124.27,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752941,2163168.00
06/29/2017 12:15,2,5.004,ACTIVE,213.29,356.48,59.944,1498752904,"274151322000087","219011344069620",28.43,42.50,0,328.22,375.71,143.9,137.0,0.535,948544.7,948544.7,11964,0,0,0,L,1151911521,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498752942,2163169.00
06/29/2017 12:30,2,3.213,ACTIVE,215.77,348.96,59.991,1498753804,"201051344000645","219011344069620",29.34,24.00,0,334.84,396.75,95.4,90.2,0.438,757768.4,757768.4,11850,0,0,0,L,1122011218,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498753805,2163170.00
06/29/2017 12:30,2,3.033,ACTIVE,212.61,342.65,59.975,1498753804,"274151322000085","219011344069620",27.67,34.00,0,333.33,375.11,85.0,80.2,0.323,970430.4,970430.4,11779,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498753806,2163171.00
06/29/2017 12:30,2,3.254,ACTIVE,215.77,350.77,59.996,1498753804,"201051344000633","219011344069620",28.94,26.50,0,333.33,396.75,95.4,90.1,0.455,744512.8,744512.8,11900,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498753807,2163172.00
06/29/2017 12:30,2,3.256,ACTIVE,216.00,349.56,59.970,1498753804,"201051344000469","219011344069620",29.30,23.30,0,333.93,398.26,96.6,91.3,0.473,747910.7,747910.7,11872,0,0,0,L,1122011218,0,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498753808,2163173.00
06/29/2017 12:30,2,3.193,ACTIVE,214.41,348.36,60.012,1498753804,"201051344000646","219011344069620",28.90,28.50,0,332.73,391.34,93.4,88.3,0.446,743098.7,743098.7,11867,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498753809,2163174.00
06/29/2017 12:30,2,3.111,ACTIVE,212.83,351.07,60.002,1498753804,"274151322000052","219011344069620",28.65,35.80,0,332.73,378.72,90.2,85.1,0.354,1008813.3,1008813.3,11790,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498753810,2163175.00
06/29/2017 12:30,2,3.270,ACTIVE,215.32,349.56,59.991,1498753804,"201051344000585","219011344069620",29.04,28.30,0,333.63,396.75,96.2,90.9,0.455,755782.4,755782.4,11869,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498753811,2163176.00
06/29/2017 12:30,2,3.115,ACTIVE,214.19,347.46,60.007,1498753804,"201051344001230","219011344069620",29.24,28.30,0,332.13,390.14,92.3,87.2,0.433,747692.1,747692.1,11882,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498753812,2163177.00
06/29/2017 12:30,2,3.170,ACTIVE,215.54,350.17,59.986,1498753804,"201051344000582","219011344069620",28.88,26.50,0,333.33,395.25,92.7,87.6,0.433,737082.2,737082.2,11855,0,0,0,L,1122011218,0,123.59,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498753812,2163178.00
06/29/2017 12:30,2,3.195,ACTIVE,214.19,347.76,60.012,1498753804,"201051344000955","219011344069620",29.02,28.80,0,333.33,391.64,93.9,88.7,0.446,756531.3,756531.3,11876,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498753813,2163179.00
06/29/2017 12:30,2,2.092,ACTIVE,212.83,423.20,59.986,1498753804,"274151322000094","219011344069620",39.00,35.60,0,398.86,455.97,82.3,77.5,0.318,829791.5,829791.5,12089,0,0,0,L,1151911521,0,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498753814,2163180.00
06/29/2017 12:30,2,3.232,ACTIVE,216.00,349.26,59.981,1498753804,"201051344000579","219011344069620",29.36,28.30,0,334.24,397.05,96.1,90.9,0.451,766047.5,766047.5,11862,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498753815,2163181.00
06/29/2017 12:30,2,3.168,ACTIVE,214.19,348.36,59.975,1498753804,"201051344000890","219011344069620",29.34,29.50,0,333.03,391.04,94.1,88.9,0.433,750556.7,750556.7,11875,0,0,0,L,1122011218,0,123.14,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498753816,2163182.00
06/29/2017 12:30,2,3.203,ACTIVE,214.87,349.26,59.954,1498753804,"201051344000438","219011344069620",28.94,28.50,0,333.93,391.94,93.8,88.7,0.446,753131.4,753131.4,11861,0,0,0,L,1122011218,0,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498753817,2163183.00
06/29/2017 12:30,2,3.203,ACTIVE,214.64,353.77,59.981,1498753804,"201051344000417","219011344069620",18.77,26.80,0,318.61,390.14,60.9,56.8,0.526,684796.0,684796.0,11890,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498753818,2163184.00
06/29/2017 12:30,2,3.115,ACTIVE,212.61,350.77,59.975,1498753804,"274151322000083","219011344069620",28.51,35.40,0,332.73,377.82,89.9,84.8,0.358,998628.1,998628.1,11794,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498753819,2163185.00
06/29/2017 12:30,2,3.262,ACTIVE,213.51,342.05,59.975,1498753804,"274151322000076","219011344069620",29.38,37.00,0,333.93,381.42,97.1,91.8,0.380,1065443.0,1065443.0,11796,0,0,0,L,1151911521,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498753820,2163186.00
06/29/2017 12:30,2,3.242,ACTIVE,215.09,348.36,59.981,1498753804,"201051344000868","219011344069620",29.46,23.00,0,333.33,395.85,96.8,91.5,0.446,746338.3,746338.3,11876,0,0,0,L,1122011218,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498753821,2163187.00
06/29/2017 12:30,2,3.246,ACTIVE,212.61,354.97,59.975,1498753804,"274151322000095","219011344069620",29.22,35.80,0,332.73,380.22,96.1,90.8,0.362,1055161.7,1055161.7,11807,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498753822,2163188.00
06/29/2017 12:30,2,3.291,ACTIVE,215.54,356.48,60.002,1498753804,"201051344000988","219011344069620",19.02,22.80,0,318.30,392.25,63.4,59.3,0.539,657077.4,657077.4,11859,0,0,0,L,1122011218,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498753823,2163189.00
06/29/2017 12:30,2,3.275,ACTIVE,215.09,348.06,59.981,1498753804,"201051344001025","219011344069620",28.96,28.50,0,333.93,392.85,96.1,90.8,0.442,753153.9,753153.9,11875,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498753823,2163190.00
06/29/2017 12:30,2,3.223,ACTIVE,216.00,349.26,59.981,1498753804,"201051344000458","219011344069620",29.38,25.80,0,334.54,396.45,95.8,90.6,0.460,757965.5,757965.5,11849,0,0,0,L,1122011218,0,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498753824,2163191.00
06/29/2017 12:30,2,3.266,ACTIVE,216.22,350.17,59.991,1498753804,"201051344000853","219011344069620",29.34,24.50,0,335.44,397.05,97.0,91.7,0.455,758922.8,758922.8,11861,0,0,0,L,1122011218,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498753825,2163192.00
06/29/2017 12:30,2,3.188,ACTIVE,214.64,348.36,59.975,1498753804,"201051344000685","219011344069620",28.90,27.50,0,333.33,391.94,93.3,88.1,0.460,753058.1,753058.1,11890,0,0,0,L,1122011218,0,123.59,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498753826,2163193.00
06/29/2017 12:30,2,3.115,ACTIVE,215.09,349.26,59.975,1498753804,"201051344000917","219011344069620",29.36,27.00,0,332.73,391.94,92.7,87.5,0.438,749698.8,749698.8,11877,0,0,0,L,1122011218,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498753827,2163194.00
06/29/2017 12:30,2,3.154,ACTIVE,214.41,346.86,59.975,1498753804,"201051344001145","219011344069620",28.94,26.80,0,333.93,391.34,92.5,87.3,0.429,757696.0,757696.0,11868,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498753828,2163195.00
06/29/2017 12:30,2,3.223,ACTIVE,215.32,349.56,60.002,1498753804,"201051344000651","219011344069620",29.00,27.30,0,333.63,396.45,94.8,89.5,0.438,746398.9,746398.9,11866,0,0,0,L,1122011218,0,123.81,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498753829,2163196.00
06/29/2017 12:30,2,3.053,ACTIVE,212.61,343.55,59.970,1498753804,"274151322000088","219011344069620",28.17,34.00,0,332.43,376.92,87.1,82.1,0.327,957783.9,957783.9,11791,0,0,0,L,1151911521,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498753830,2163197.00
06/29/2017 12:30,2,2.088,ACTIVE,213.51,424.71,59.975,1498753804,"274151322000068","219011344069620",39.08,38.00,0,400.06,452.96,81.8,77.1,0.309,830354.1,830354.1,12103,0,0,0,L,1151911521,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498753831,2163198.00
06/29/2017 12:30,2,3.221,ACTIVE,214.64,347.46,59.975,1498753804,"201051344001135","219011344069620",28.88,27.30,0,333.63,391.34,94.3,89.1,0.424,741830.9,741830.9,11856,0,0,0,L,1122011218,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498753832,2163199.00
06/29/2017 12:30,2,3.270,ACTIVE,214.87,348.36,59.981,1498753804,"201051344000594","219011344069620",28.98,29.30,0,332.73,393.45,96.0,90.7,0.442,760941.9,760941.9,11859,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498753833,2163200.00
06/29/2017 12:30,2,3.242,ACTIVE,215.32,348.06,59.986,1498753804,"201051344001203","219011344069620",29.04,27.80,0,333.93,395.55,95.3,90.1,0.451,751332.6,751332.6,11896,0,0,0,L,1122011218,0,123.81,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498753834,2163201.00
06/29/2017 12:30,2,3.059,ACTIVE,212.61,348.36,59.975,1498753804,"274151322000054","219011344069620",27.85,33.80,0,332.73,377.52,86.2,81.3,0.331,974718.5,974718.5,11774,0,0,0,L,1151911521,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498753835,2163202.00
06/29/2017 12:30,2,3.207,ACTIVE,215.32,348.06,59.986,1498753804,"201051344000867","219011344069620",29.56,25.80,0,333.33,395.85,96.1,90.8,0.438,745143.3,745143.3,11892,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498753836,2163203.00
06/29/2017 12:30,2,3.137,ACTIVE,215.32,348.96,59.981,1498753804,"201051344001093","219011344069620",29.22,27.00,0,333.33,394.65,92.9,87.7,0.429,749612.2,749612.2,11885,0,0,0,L,1122011218,0,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498753836,2163204.00
06/29/2017 12:30,2,3.205,ACTIVE,215.54,348.96,59.970,1498753804,"201051344000900","219011344069620",29.78,23.50,0,332.73,397.66,96.7,91.4,0.446,766698.6,766698.6,11871,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498753837,2163205.00
06/29/2017 12:30,2,3.152,ACTIVE,215.54,348.06,59.970,1498753804,"201051344000648","219011344069620",29.50,24.00,0,333.93,396.45,94.2,89.0,0.442,754740.7,754740.7,11861,0,0,0,L,1122011218,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498753838,2163206.00
06/29/2017 12:30,2,3.180,ACTIVE,215.77,349.86,59.981,1498753804,"201051344000569","219011344069620",29.86,25.00,0,333.63,397.05,96.2,90.9,0.455,768831.5,768831.5,11839,0,0,0,L,1122011218,0,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498753839,2163207.00
06/29/2017 12:30,2,3.209,ACTIVE,216.00,349.56,59.938,1498753804,"201051344000983","219011344069620",29.60,24.50,0,333.93,397.05,96.2,90.9,0.464,759390.9,759390.9,11863,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498753840,2163208.00
06/29/2017 12:30,2,3.252,ACTIVE,215.77,348.06,59.975,1498753804,"201051344001158","219011344069620",28.78,26.50,0,333.93,396.75,95.0,89.7,0.446,744265.4,744265.4,11869,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498753841,2163209.00
06/29/2017 12:30,2,3.201,ACTIVE,216.00,350.17,59.970,1498753804,"201051344000576","219011344069620",29.40,23.50,0,334.24,397.05,95.3,90.1,0.442,758829.1,758829.1,11868,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498753842,2163210.00
06/29/2017 12:30,2,3.021,ACTIVE,212.83,347.46,59.970,1498753804,"274151322000087","219011344069620",28.51,45.30,0,332.73,376.92,87.3,82.3,0.314,948569.9,948569.9,11965,0,0,0,L,1151911521,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498753843,2163211.00
06/29/2017 12:45,2,2.221,ACTIVE,214.41,356.18,59.949,1498754704,"201051344000645","219011344069620",29.24,24.50,0,318.61,391.04,65.8,61.6,0.539,757789.7,757789.7,11851,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498754706,2163212.00
06/29/2017 12:45,2,2.193,ACTIVE,211.93,349.86,59.949,1498754704,"274151322000085","219011344069620",27.51,33.30,0,328.22,376.31,61.1,57.1,0.411,970449.6,970449.6,11780,0,0,0,L,1151911521,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498754706,2163213.00
06/29/2017 12:45,2,2.252,ACTIVE,214.41,356.48,59.938,1498754704,"201051344000633","219011344069620",28.90,26.80,0,318.00,391.04,66.0,61.7,0.557,744534.1,744534.1,11901,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498754707,2163214.00
06/29/2017 12:45,2,2.250,ACTIVE,214.41,355.58,59.954,1498754704,"201051344000469","219011344069620",29.20,23.30,0,314.10,391.34,66.5,62.3,0.566,747932.2,747932.2,11873,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498754708,2163215.00
06/29/2017 12:45,2,2.219,ACTIVE,212.16,354.07,59.907,1498754704,"201051344000646","219011344069620",29.08,28.80,0,318.61,388.94,65.3,61.2,0.561,743119.6,743119.6,11868,0,0,0,L,1122011218,0,122.01,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498754709,2163216.00
06/29/2017 12:45,2,2.223,ACTIVE,211.93,355.28,59.938,1498754704,"274151322000052","219011344069620",28.37,35.60,0,327.02,377.22,63.9,59.8,0.455,1008833.7,1008833.7,11791,0,0,0,L,1151911521,0,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498754710,2163217.00
06/29/2017 12:45,2,2.277,ACTIVE,213.51,355.58,59.907,1498754704,"201051344000585","219011344069620",28.94,28.30,0,316.80,389.24,66.8,62.5,0.557,755803.9,755803.9,11870,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498754711,2163218.00
06/29/2017 12:45,2,2.170,ACTIVE,212.61,353.17,59.970,1498754704,"201051344001230","219011344069620",29.32,28.00,0,315.90,388.04,64.5,60.3,0.544,747712.8,747712.8,11883,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498754712,2163219.00
06/29/2017 12:45,2,2.184,ACTIVE,213.96,354.97,59.922,1498754704,"201051344000582","219011344069620",28.82,26.30,0,317.70,391.04,63.8,59.7,0.526,737102.9,737102.9,11856,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498754713,2163220.00
06/29/2017 12:45,2,2.236,ACTIVE,212.61,353.77,60.002,1498754704,"201051344000955","219011344069620",28.63,28.80,0,317.40,388.94,64.8,60.7,0.548,756552.3,756552.3,11877,0,0,0,L,1122011218,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498754714,2163221.00
