ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2017 12:45,2,1.377,ACTIVE,211.93,426.81,59.954,1498754704,"274151322000094","219011344069620",39.88,35.00,0,392.55,451.46,55.5,51.6,0.389,829809.8,829809.8,12090,0,0,0,L,1151911521,0,121.10,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498754715,2163222.00
06/29/2017 12:45,2,2.205,ACTIVE,214.41,354.97,59.933,1498754704,"201051344000579","219011344069620",29.06,28.30,0,317.10,391.34,64.9,60.7,0.535,766068.9,766068.9,11863,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498754715,2163223.00
06/29/2017 12:45,2,2.191,ACTIVE,212.83,353.17,59.959,1498754704,"201051344000890","219011344069620",29.08,29.30,0,318.00,389.84,64.5,60.4,0.521,750577.7,750577.7,11876,0,0,0,L,1122011218,0,122.46,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498754716,2163224.00
06/29/2017 12:45,2,2.148,ACTIVE,213.29,354.37,59.959,1498754704,"201051344000438","219011344069620",29.26,28.50,0,316.80,390.44,63.7,59.6,0.535,753152.3,753152.3,11862,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498754717,2163225.00
06/29/2017 12:45,2,2.164,ACTIVE,213.06,347.76,59.996,1498754704,"201051344000417","219011344069620",18.89,27.00,0,332.13,381.12,41.5,38.1,0.349,684809.4,684809.4,11891,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498754718,2163226.00
06/29/2017 12:45,2,2.113,ACTIVE,211.48,356.18,59.959,1498754704,"274151322000083","219011344069620",28.59,35.00,0,327.32,376.31,61.3,57.2,0.446,998648.3,998648.3,11795,0,0,0,L,1151911521,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498754719,2163227.00
06/29/2017 12:45,2,2.217,ACTIVE,212.16,354.67,59.901,1498754704,"274151322000076","219011344069620",29.32,36.50,0,328.82,375.41,65.9,61.7,0.460,1065464.8,1065464.8,11797,0,0,0,L,1151911521,0,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498754720,2163228.00
06/29/2017 12:45,2,2.191,ACTIVE,213.96,354.07,59.975,1498754704,"201051344000868","219011344069620",28.65,24.00,0,316.80,390.14,63.6,59.5,0.513,746359.6,746359.6,11877,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498754721,2163229.00
06/29/2017 12:45,2,2.184,ACTIVE,211.25,348.96,59.954,1498754704,"274151322000095","219011344069620",29.24,35.60,0,327.02,376.92,64.6,60.4,0.442,1055183.2,1055183.2,11808,0,0,0,L,1151911521,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498754722,2163230.00
06/29/2017 12:45,2,2.188,ACTIVE,214.19,350.47,60.012,1498754704,"201051344000988","219011344069620",18.71,23.00,0,332.43,384.73,41.4,38.1,0.340,657091.2,657091.2,11860,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498754723,2163231.00
06/29/2017 12:45,2,2.164,ACTIVE,213.29,354.37,59.959,1498754704,"201051344001025","219011344069620",29.02,28.50,0,317.10,390.14,63.6,59.5,0.517,753175.2,753175.2,11876,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498754723,2163232.00
06/29/2017 12:45,2,2.105,ACTIVE,214.19,353.17,59.991,1498754704,"201051344000458","219011344069620",29.02,25.50,0,318.61,390.74,61.9,57.8,0.530,757986.5,757986.5,11850,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498754724,2163233.00
06/29/2017 12:45,2,2.090,ACTIVE,214.64,356.18,59.954,1498754704,"201051344000853","219011344069620",29.48,24.50,0,319.81,395.25,62.5,58.4,0.530,758944.2,758944.2,11862,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498754725,2163234.00
06/29/2017 12:45,2,2.080,ACTIVE,213.29,354.07,59.944,1498754704,"201051344000685","219011344069620",29.04,27.00,0,317.70,389.84,61.2,57.2,0.535,753078.8,753078.8,11891,0,0,0,L,1122011218,0,122.91,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498754726,2163235.00
06/29/2017 12:45,2,2.049,ACTIVE,213.29,354.37,59.965,1498754704,"201051344000917","219011344069620",29.40,27.00,0,319.21,389.84,61.0,57.0,0.508,749719.4,749719.4,11878,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498754727,2163236.00
06/29/2017 12:45,2,2.098,ACTIVE,213.06,353.77,59.886,1498754704,"201051344001145","219011344069620",28.75,26.30,0,319.81,389.84,61.0,57.0,0.499,757716.6,757716.6,11869,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498754728,2163237.00
06/29/2017 12:45,2,2.102,ACTIVE,213.74,353.77,60.007,1498754704,"201051344000651","219011344069620",28.90,27.00,0,318.61,390.74,61.5,57.5,0.508,746419.8,746419.8,11867,0,0,0,L,1122011218,0,122.91,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498754729,2163238.00
06/29/2017 12:45,2,2.027,ACTIVE,211.48,346.86,59.959,1498754704,"274151322000088","219011344069620",27.81,33.00,0,327.92,377.22,57.1,53.2,0.393,957803.2,957803.2,11792,0,0,0,L,1151911521,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498754730,2163239.00
06/29/2017 12:45,2,1.383,ACTIVE,211.93,418.39,59.986,1498754704,"274151322000068","219011344069620",38.74,36.00,0,396.75,453.26,54.2,50.4,0.367,830372.4,830372.4,12104,0,0,0,L,1151911521,0,121.55,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498754731,2163240.00
06/29/2017 12:45,2,2.100,ACTIVE,213.06,353.77,59.965,1498754704,"201051344001135","219011344069620",28.88,27.30,0,318.30,389.24,61.5,57.4,0.504,741851.8,741851.8,11857,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498754732,2163241.00
06/29/2017 12:45,2,2.107,ACTIVE,213.51,352.87,59.938,1498754704,"201051344000594","219011344069620",28.71,29.30,0,319.51,390.14,61.2,57.2,0.504,760963.1,760963.1,11860,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498754732,2163242.00
06/29/2017 12:45,2,2.094,ACTIVE,213.29,353.47,59.959,1498754704,"201051344001203","219011344069620",28.98,28.30,0,315.90,390.44,61.5,57.4,0.513,751353.6,751353.6,11897,0,0,0,L,1122011218,0,122.91,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498754733,2163243.00
06/29/2017 12:45,2,2.002,ACTIVE,211.70,355.88,59.954,1498754704,"274151322000054","219011344069620",27.65,33.30,0,325.52,376.92,56.0,52.2,0.389,974737.7,974737.7,11775,0,0,0,L,1151911521,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498754735,2163244.00
06/29/2017 12:45,2,2.045,ACTIVE,213.96,353.77,59.986,1498754704,"201051344000867","219011344069620",29.30,25.80,0,318.00,389.24,60.8,56.7,0.504,745164.5,745164.5,11893,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498754736,2163245.00
06/29/2017 12:45,2,2.018,ACTIVE,213.29,354.07,59.965,1498754704,"201051344001093","219011344069620",29.34,26.50,0,319.21,389.54,60.0,56.0,0.491,749632.8,749632.8,11886,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498754737,2163246.00
06/29/2017 12:45,2,2.012,ACTIVE,213.74,354.07,59.891,1498754704,"201051344000900","219011344069620",29.44,23.30,0,318.00,391.34,60.1,56.1,0.495,766719.8,766719.8,11872,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498754738,2163247.00
06/29/2017 12:45,2,2.020,ACTIVE,214.41,352.87,59.917,1498754704,"201051344000648","219011344069620",28.78,24.00,0,318.00,390.44,58.9,54.9,0.495,754761.4,754761.4,11862,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498754738,2163248.00
06/29/2017 12:45,2,2.039,ACTIVE,213.96,353.77,59.901,1498754704,"201051344000569","219011344069620",29.04,24.80,0,316.50,391.94,60.0,56.0,0.499,768852.7,768852.7,11840,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498754739,2163249.00
06/29/2017 12:45,2,2.035,ACTIVE,213.96,353.17,59.965,1498754704,"201051344000983","219011344069620",29.10,24.80,0,316.80,391.34,59.9,55.9,0.508,759412.0,759412.0,11864,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498754740,2163250.00
06/29/2017 12:45,2,2.031,ACTIVE,214.19,353.47,59.959,1498754704,"201051344001158","219011344069620",28.78,26.00,0,318.30,391.04,59.2,55.2,0.495,744286.2,744286.2,11870,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498754741,2163251.00
06/29/2017 12:45,2,1.992,ACTIVE,214.41,355.58,59.901,1498754704,"201051344000576","219011344069620",29.12,23.30,0,316.20,391.64,58.8,54.8,0.482,758850.0,758850.0,11869,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498754742,2163252.00
06/29/2017 12:45,2,1.916,ACTIVE,211.48,349.56,59.965,1498754704,"274151322000087","219011344069620",28.53,44.80,0,328.52,375.71,55.4,51.5,0.354,948589.3,948589.3,11966,0,0,0,L,1151911521,0,121.33,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498754743,2163253.00
06/29/2017 13:00,2,0.543,ACTIVE,213.29,339.34,59.981,1498755603,"201051344000645","219011344069620",28.33,22.00,0,333.93,384.43,15.6,13.1,0.102,757796.8,757796.8,11852,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498755604,2163254.00
06/29/2017 13:00,2,0.488,ACTIVE,211.48,338.44,59.996,1498755603,"274151322000085","219011344069620",27.19,29.30,0,330.93,367.90,13.4,11.1,0.084,970455.9,970455.9,11781,0,0,0,L,1151911521,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498755605,2163255.00
06/29/2017 13:00,2,0.562,ACTIVE,213.06,340.55,60.002,1498755603,"201051344000633","219011344069620",28.23,24.30,0,332.43,383.83,16.1,13.6,0.106,744541.2,744541.2,11902,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498755606,2163256.00
06/29/2017 13:00,2,0.568,ACTIVE,213.06,339.34,59.991,1498755603,"201051344000469","219011344069620",28.09,20.30,0,331.83,383.23,16.2,13.7,0.110,747939.5,747939.5,11874,0,0,0,L,1122011218,0,120.88,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498755607,2163257.00
06/29/2017 13:00,2,0.553,ACTIVE,212.16,338.74,59.991,1498755603,"201051344000646","219011344069620",28.47,25.30,0,329.73,382.33,16.0,13.5,0.106,743126.7,743126.7,11869,0,0,0,L,1122011218,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498755608,2163258.00
06/29/2017 13:00,2,0.514,ACTIVE,211.03,335.44,59.991,1498755603,"274151322000052","219011344069620",27.69,31.00,0,329.43,368.50,14.4,12.0,0.080,1008840.4,1008840.4,11792,0,0,0,L,1151911521,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498755609,2163259.00
06/29/2017 13:00,2,0.578,ACTIVE,212.61,339.34,60.002,1498755603,"201051344000585","219011344069620",28.78,24.80,0,331.23,382.63,16.9,14.4,0.110,755811.3,755811.3,11871,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498755610,2163260.00
06/29/2017 13:00,2,0.543,ACTIVE,212.61,338.14,60.007,1498755603,"201051344001230","219011344069620",28.47,24.80,0,329.43,380.82,15.7,13.2,0.102,747719.8,747719.8,11884,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498755610,2163261.00
06/29/2017 13:00,2,0.531,ACTIVE,213.06,339.34,60.034,1498755603,"201051344000582","219011344069620",28.71,23.50,0,332.73,382.03,15.5,13.0,0.106,737109.8,737109.8,11857,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498755611,2163262.00
06/29/2017 13:00,2,0.566,ACTIVE,212.16,338.14,59.996,1498755603,"201051344000955","219011344069620",28.37,25.00,0,329.43,381.12,16.3,13.8,0.106,756559.4,756559.4,11878,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498755612,2163263.00
06/29/2017 13:00,2,0.312,ACTIVE,211.70,401.26,60.002,1498755603,"274151322000094","219011344069620",37.89,31.00,0,330.93,444.85,12.0,9.7,0.071,829815.6,829815.6,12091,0,0,0,L,1151911521,0,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498755613,2163264.00
06/29/2017 13:00,2,0.580,ACTIVE,212.83,338.44,59.996,1498755603,"201051344000579","219011344069620",28.59,25.00,0,332.73,382.33,16.8,14.3,0.106,766076.2,766076.2,11864,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498755614,2163265.00
06/29/2017 13:00,2,0.566,ACTIVE,212.16,338.14,60.012,1498755603,"201051344000890","219011344069620",28.31,26.30,0,330.93,381.42,16.3,13.8,0.106,750584.8,750584.8,11877,0,0,0,L,1122011218,0,122.01,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498755615,2163266.00
06/29/2017 13:00,2,0.551,ACTIVE,212.83,339.04,60.002,1498755603,"201051344000438","219011344069620",28.31,25.30,0,332.13,381.42,15.8,13.3,0.110,753159.3,753159.3,11863,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498755616,2163267.00
06/29/2017 13:00,2,0.564,ACTIVE,212.61,337.84,60.002,1498755603,"201051344000417","219011344069620",18.37,25.30,0,331.83,366.40,10.5,8.2,0.062,684813.8,684813.8,11892,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498755617,2163268.00
06/29/2017 13:00,2,0.482,ACTIVE,211.25,335.74,60.028,1498755603,"274151322000083","219011344069620",27.99,30.50,0,328.82,367.60,13.7,11.3,0.088,998654.8,998654.8,11796,0,0,0,L,1151911521,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498755618,2163269.00
06/29/2017 13:00,2,0.518,ACTIVE,212.16,339.65,60.002,1498755603,"274151322000076","219011344069620",28.17,31.00,0,331.23,369.40,14.8,12.3,0.093,1065471.8,1065471.8,11798,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498755619,2163270.00
06/29/2017 13:00,2,0.564,ACTIVE,212.83,338.44,60.002,1498755603,"201051344000868","219011344069620",28.17,21.30,0,331.83,382.33,16.2,13.7,0.106,746366.7,746366.7,11878,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498755619,2163271.00
06/29/2017 13:00,2,0.516,ACTIVE,211.25,339.04,59.996,1498755603,"274151322000095","219011344069620",27.57,30.50,0,328.82,368.50,14.4,12.0,0.093,1055190.1,1055190.1,11809,0,0,0,L,1151911521,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498755620,2163272.00
06/29/2017 13:00,2,0.539,ACTIVE,212.83,339.34,60.007,1498755603,"201051344000988","219011344069620",18.23,21.50,0,332.73,369.10,9.9,7.7,0.066,657095.6,657095.6,11861,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498755621,2163273.00
06/29/2017 13:00,2,0.545,ACTIVE,212.61,338.74,60.002,1498755603,"201051344001025","219011344069620",28.61,24.80,0,331.53,380.52,15.8,13.3,0.102,753182.2,753182.2,11877,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498755622,2163274.00
06/29/2017 13:00,2,0.543,ACTIVE,212.83,339.04,60.002,1498755603,"201051344000458","219011344069620",28.51,22.80,0,332.73,380.52,15.7,13.2,0.106,757993.5,757993.5,11851,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498755623,2163275.00
06/29/2017 13:00,2,0.531,ACTIVE,213.51,339.65,60.012,1498755603,"201051344000853","219011344069620",29.10,21.80,0,334.54,381.73,15.7,13.2,0.106,758951.1,758951.1,11863,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498755624,2163276.00
06/29/2017 13:00,2,0.520,ACTIVE,213.06,339.65,60.007,1498755603,"201051344000685","219011344069620",28.15,24.30,0,332.43,380.52,14.8,12.4,0.110,753085.4,753085.4,11892,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498755625,2163277.00
06/29/2017 13:00,2,0.541,ACTIVE,212.61,339.34,60.023,1498755603,"201051344000917","219011344069620",28.41,24.00,0,331.23,380.52,15.6,13.1,0.102,749726.2,749726.2,11879,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498755626,2163278.00
06/29/2017 13:00,2,0.539,ACTIVE,212.61,338.74,59.996,1498755603,"201051344001145","219011344069620",28.23,23.30,0,333.03,379.32,15.4,12.9,0.102,757723.4,757723.4,11870,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498755627,2163279.00
06/29/2017 13:00,2,0.537,ACTIVE,212.83,340.25,60.028,1498755603,"201051344000651","219011344069620",27.95,23.80,0,332.43,379.02,15.2,12.8,0.106,746426.6,746426.6,11868,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498755628,2163280.00
06/29/2017 13:00,2,0.469,ACTIVE,211.48,338.74,60.012,1498755603,"274151322000088","219011344069620",26.78,29.00,0,330.03,365.49,12.7,10.4,0.071,957809.3,957809.3,11793,0,0,0,L,1151911521,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498755629,2163281.00
06/29/2017 13:00,2,0.332,ACTIVE,212.16,399.16,59.996,1498755603,"274151322000068","219011344069620",37.37,32.20,0,333.03,444.24,12.7,10.3,0.071,830378.2,830378.2,12105,0,0,0,L,1151911521,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498755630,2163282.00
06/29/2017 13:00,2,0.559,ACTIVE,212.38,338.74,60.002,1498755603,"201051344001135","219011344069620",28.55,23.80,0,330.33,378.42,16.2,13.7,0.102,741858.8,741858.8,11858,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498755631,2163283.00
06/29/2017 13:00,2,0.543,ACTIVE,212.83,339.04,60.002,1498755603,"201051344000594","219011344069620",28.65,26.30,0,330.33,379.62,15.8,13.3,0.110,760970.0,760970.0,11861,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498755632,2163284.00
06/29/2017 13:00,2,0.547,ACTIVE,212.83,338.74,60.023,1498755603,"201051344001203","219011344069620",28.49,25.00,0,332.73,380.82,15.8,13.3,0.102,751360.5,751360.5,11898,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498755633,2163285.00
06/29/2017 13:00,2,0.477,ACTIVE,211.48,338.14,60.002,1498755603,"274151322000054","219011344069620",27.25,28.80,0,328.82,365.19,13.2,10.8,0.080,974743.8,974743.8,11776,0,0,0,L,1151911521,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498755634,2163286.00
06/29/2017 13:00,2,0.555,ACTIVE,213.29,338.44,60.007,1498755603,"201051344000867","219011344069620",28.21,23.30,0,332.13,377.52,15.9,13.4,0.102,745171.4,745171.4,11894,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498755635,2163287.00
06/29/2017 13:00,2,0.545,ACTIVE,213.06,339.95,60.039,1498755603,"201051344001093","219011344069620",28.49,24.00,0,332.43,378.42,15.7,13.2,0.097,749639.6,749639.6,11887,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498755636,2163288.00
06/29/2017 13:00,2,0.516,ACTIVE,212.61,339.04,59.996,1498755603,"201051344000900","219011344069620",28.29,20.70,0,332.73,379.02,14.8,12.3,0.106,766726.5,766726.5,11873,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498755637,2163289.00
06/29/2017 13:00,2,0.541,ACTIVE,213.06,339.04,60.002,1498755603,"201051344000648","219011344069620",28.45,21.50,0,333.63,379.02,15.6,13.1,0.106,754768.1,754768.1,11863,0,0,0,L,1122011218,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498755638,2163290.00
06/29/2017 13:00,2,0.551,ACTIVE,213.06,338.74,60.023,1498755603,"201051344000569","219011344069620",28.41,22.00,0,332.73,378.42,15.9,13.4,0.106,768859.5,768859.5,11841,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498755638,2163291.00
06/29/2017 13:00,2,0.559,ACTIVE,212.83,338.74,60.002,1498755603,"201051344000983","219011344069620",27.99,22.00,0,332.13,378.12,15.9,13.4,0.110,759418.9,759418.9,11865,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498755639,2163292.00
06/29/2017 13:00,2,0.545,ACTIVE,212.83,339.34,60.002,1498755603,"201051344001158","219011344069620",27.41,23.00,0,333.03,378.72,15.1,12.7,0.106,744292.9,744292.9,11871,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498755640,2163293.00
06/29/2017 13:00,2,0.539,ACTIVE,213.51,340.85,60.002,1498755603,"201051344000576","219011344069620",28.05,21.00,0,333.63,379.62,15.3,12.9,0.102,758856.6,758856.6,11870,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498755641,2163294.00
06/29/2017 13:00,2,0.486,ACTIVE,211.48,338.44,59.996,1498755603,"274151322000087","219011344069620",26.98,38.80,0,329.73,363.69,13.3,10.9,0.057,948595.4,948595.4,11967,0,0,0,L,1151911521,0,121.78,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498755642,2163295.00
06/29/2017 13:15,2,0.342,ACTIVE,213.51,337.84,59.975,1498756503,"201051344000645","219011344069620",27.10,21.00,0,330.93,347.16,9.4,7.1,0.049,757799.1,757799.1,11853,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498756504,2163296.00
06/29/2017 13:15,2,0.279,ACTIVE,211.93,335.44,59.959,1498756503,"274151322000085","219011344069620",26.62,27.00,0,331.53,342.35,7.5,5.3,0.040,970457.9,970457.9,11782,0,0,0,L,1151911521,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498756505,2163297.00
06/29/2017 13:15,2,0.350,ACTIVE,213.29,338.74,59.965,1498756503,"201051344000633","219011344069620",27.91,22.50,0,330.33,349.56,9.9,7.6,0.053,744543.6,744543.6,11903,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498756506,2163298.00
06/29/2017 13:15,2,0.348,ACTIVE,212.83,336.94,59.944,1498756503,"201051344000469","219011344069620",28.33,19.00,0,330.63,347.16,10.0,7.7,0.053,747942.0,747942.0,11875,0,0,0,L,1122011218,0,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498756507,2163299.00
06/29/2017 13:15,2,0.348,ACTIVE,212.16,337.24,59.965,1498756503,"201051344000646","219011344069620",27.79,23.30,0,330.33,347.16,9.8,7.6,0.040,743129.2,743129.2,11870,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498756508,2163300.00
06/29/2017 13:15,2,0.307,ACTIVE,211.25,335.44,59.970,1498756503,"274151322000052","219011344069620",26.74,28.50,0,330.33,342.65,8.3,6.1,0.035,1008842.5,1008842.5,11793,0,0,0,L,1151911521,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498756509,2163301.00
06/29/2017 13:15,2,0.373,ACTIVE,212.83,338.14,59.975,1498756503,"201051344000585","219011344069620",27.73,22.50,0,331.23,347.46,10.5,8.2,0.053,755813.9,755813.9,11872,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498756510,2163302.00
06/29/2017 13:15,2,0.342,ACTIVE,212.61,336.34,59.981,1498756503,"201051344001230","219011344069620",27.45,22.80,0,330.03,345.66,9.5,7.3,0.049,747722.2,747722.2,11885,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498756511,2163303.00
06/29/2017 13:15,2,0.348,ACTIVE,213.06,337.84,59.981,1498756503,"201051344000582","219011344069620",26.68,21.80,0,330.93,347.16,9.4,7.1,0.049,737112.1,737112.1,11858,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498756511,2163304.00
06/29/2017 13:15,2,0.365,ACTIVE,212.38,337.24,59.970,1498756503,"201051344000955","219011344069620",27.47,22.80,0,329.73,346.26,10.2,7.9,0.053,756562.0,756562.0,11879,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498756512,2163305.00
06/29/2017 13:15,2,0.170,ACTIVE,211.93,376.31,59.986,1498756503,"274151322000094","219011344069620",35.33,28.80,0,333.03,411.78,6.1,4.0,0.027,829817.2,829817.2,12092,0,0,0,L,1151911521,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498756513,2163306.00
06/29/2017 13:15,2,0.367,ACTIVE,212.61,336.34,59.975,1498756503,"201051344000579","219011344069620",28.47,23.30,0,330.93,346.86,10.6,8.3,0.049,766078.9,766078.9,11865,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498756514,2163307.00
06/29/2017 13:15,2,0.359,ACTIVE,212.61,336.64,59.981,1498756503,"201051344000890","219011344069620",27.55,24.30,0,330.03,347.16,10.1,7.8,0.049,750587.3,750587.3,11878,0,0,0,L,1122011218,0,122.23,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498756515,2163308.00
06/29/2017 13:15,2,0.344,ACTIVE,212.83,336.94,59.975,1498756503,"201051344000438","219011344069620",27.87,23.00,0,331.23,347.76,9.7,7.5,0.049,753161.8,753161.8,11864,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498756516,2163309.00
06/29/2017 13:15,2,0.355,ACTIVE,212.83,336.04,59.970,1498756503,"201051344000417","219011344069620",18.63,23.50,0,330.33,343.85,6.7,4.6,0.027,684815.3,684815.3,11893,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498756517,2163310.00
06/29/2017 13:15,2,0.273,ACTIVE,211.48,336.34,59.965,1498756503,"274151322000083","219011344069620",27.19,28.30,0,330.63,342.35,7.5,5.4,0.031,998656.7,998656.7,11797,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498756518,2163311.00
06/29/2017 13:15,2,0.295,ACTIVE,212.38,336.04,59.975,1498756503,"274151322000076","219011344069620",27.39,28.00,0,331.83,343.25,8.2,6.0,0.044,1065474.0,1065474.0,11799,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498756519,2163312.00
06/29/2017 13:15,2,0.348,ACTIVE,212.38,336.04,59.975,1498756503,"201051344000868","219011344069620",27.45,19.80,0,330.63,347.16,9.7,7.5,0.044,746369.2,746369.2,11879,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498756520,2163313.00
06/29/2017 13:15,2,0.283,ACTIVE,211.48,336.34,59.975,1498756503,"274151322000095","219011344069620",26.92,27.50,0,330.93,342.35,7.7,5.5,0.040,1055192.1,1055192.1,11810,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498756520,2163314.00
06/29/2017 13:15,2,0.314,ACTIVE,212.61,337.24,59.965,1498756503,"201051344000988","219011344069620",18.13,20.30,0,330.03,345.96,5.8,3.7,0.031,657096.9,657096.9,11862,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498756521,2163315.00
06/29/2017 13:15,2,0.338,ACTIVE,212.61,336.04,59.981,1498756503,"201051344001025","219011344069620",27.77,22.80,0,330.93,347.46,9.5,7.3,0.049,753184.7,753184.7,11878,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498756522,2163316.00
06/29/2017 13:15,2,0.334,ACTIVE,212.61,336.04,59.975,1498756503,"201051344000458","219011344069620",27.97,21.50,0,330.93,347.16,9.5,7.3,0.049,757995.9,757995.9,11852,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498756523,2163317.00
06/29/2017 13:15,2,0.322,ACTIVE,213.51,338.14,59.975,1498756503,"201051344000853","219011344069620",28.57,20.30,0,333.03,347.76,9.4,7.1,0.040,758953.5,758953.5,11864,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498756524,2163318.00
06/29/2017 13:15,2,0.314,ACTIVE,212.83,338.14,59.981,1498756503,"201051344000685","219011344069620",27.61,22.30,0,331.23,348.06,8.8,6.6,0.049,753087.7,753087.7,11893,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498756525,2163319.00
06/29/2017 13:15,2,0.324,ACTIVE,212.61,337.54,59.975,1498756503,"201051344000917","219011344069620",28.03,22.30,0,330.93,347.46,9.2,7.0,0.040,749728.5,749728.5,11880,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498756526,2163320.00
06/29/2017 13:15,2,0.326,ACTIVE,212.83,337.54,59.975,1498756503,"201051344001145","219011344069620",28.03,21.50,0,332.13,348.06,9.3,7.0,0.049,757725.7,757725.7,11871,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498756527,2163321.00
06/29/2017 13:15,2,0.322,ACTIVE,212.38,336.94,59.975,1498756503,"201051344000651","219011344069620",28.05,21.50,0,331.83,347.46,9.2,6.9,0.044,746428.9,746428.9,11869,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498756528,2163322.00
06/29/2017 13:15,2,0.256,ACTIVE,211.48,336.64,59.975,1498756503,"274151322000088","219011344069620",26.00,26.80,0,330.33,341.75,6.8,4.6,0.040,957811.1,957811.1,11794,0,0,0,L,1151911521,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498756529,2163323.00
06/29/2017 13:15,2,0.184,ACTIVE,212.38,382.63,59.975,1498756503,"274151322000068","219011344069620",35.90,29.80,0,333.33,414.79,6.7,4.5,0.022,830379.9,830379.9,12106,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498756529,2163324.00
06/29/2017 13:15,2,0.361,ACTIVE,212.38,335.74,59.949,1498756503,"201051344001135","219011344069620",27.41,22.00,0,331.23,346.26,10.1,7.8,0.044,741861.4,741861.4,11859,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498756530,2163325.00
06/29/2017 13:15,2,0.340,ACTIVE,212.61,336.94,59.975,1498756503,"201051344000594","219011344069620",27.83,24.30,0,329.43,346.86,9.6,7.3,0.053,760972.4,760972.4,11862,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498756531,2163326.00
06/29/2017 13:15,2,0.342,ACTIVE,212.83,336.64,59.991,1498756503,"201051344001203","219011344069620",27.55,22.80,0,331.53,347.76,9.5,7.3,0.044,751363.0,751363.0,11899,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498756532,2163327.00
06/29/2017 13:15,2,0.268,ACTIVE,211.25,335.74,59.970,1498756503,"274151322000054","219011344069620",26.62,26.50,0,330.33,342.05,7.2,5.0,0.040,974745.6,974745.6,11777,0,0,0,L,1151911521,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498756533,2163328.00
06/29/2017 13:15,2,0.344,ACTIVE,213.29,336.64,60.023,1498756503,"201051344000867","219011344069620",27.79,22.00,0,329.73,347.16,9.7,7.4,0.049,745173.8,745173.8,11895,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498756534,2163329.00
06/29/2017 13:15,2,0.352,ACTIVE,212.83,337.54,59.981,1498756503,"201051344001093","219011344069620",27.65,22.00,0,331.53,347.16,9.9,7.6,0.049,749642.1,749642.1,11888,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498756535,2163330.00
06/29/2017 13:15,2,0.301,ACTIVE,212.61,336.94,59.970,1498756503,"201051344000900","219011344069620",27.47,19.50,0,330.63,347.16,8.4,6.2,0.049,766728.6,766728.6,11874,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498756536,2163331.00
06/29/2017 13:15,2,0.334,ACTIVE,213.06,336.34,59.981,1498756503,"201051344000648","219011344069620",27.99,20.30,0,331.83,347.16,9.5,7.3,0.044,754770.5,754770.5,11864,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498756537,2163332.00
06/29/2017 13:15,2,0.344,ACTIVE,212.83,336.34,60.012,1498756503,"201051344000569","219011344069620",27.59,20.70,0,330.93,347.16,9.7,7.4,0.049,768862.0,768862.0,11842,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498756538,2163333.00
06/29/2017 13:15,2,0.342,ACTIVE,212.83,336.64,59.991,1498756503,"201051344000983","219011344069620",28.05,20.70,0,330.33,346.56,9.7,7.5,0.049,759421.4,759421.4,11866,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498756539,2163334.00
06/29/2017 13:15,2,0.324,ACTIVE,212.61,336.34,59.991,1498756503,"201051344001158","219011344069620",27.93,21.50,0,330.93,346.86,9.2,6.9,0.049,744295.3,744295.3,11872,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498756540,2163335.00
06/29/2017 13:15,2,0.328,ACTIVE,213.29,337.54,59.986,1498756503,"201051344000576","219011344069620",27.79,19.80,0,332.43,347.16,9.3,7.0,0.049,758859.0,758859.0,11871,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498756540,2163336.00
06/29/2017 13:15,2,0.273,ACTIVE,211.70,336.64,59.975,1498756503,"274151322000087","219011344069620",26.54,34.80,0,330.63,342.05,7.4,5.2,0.027,948597.3,948597.3,11968,0,0,0,L,1151911521,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498756541,2163337.00
06/29/2017 13:30,2,0.250,ACTIVE,212.83,335.74,59.996,1498757403,"201051344000645","219011344069620",27.53,19.50,0,332.43,343.25,7.0,4.8,0.027,757800.7,757800.7,11854,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498757404,2163338.00
06/29/2017 13:30,2,0.199,ACTIVE,211.48,334.24,59.959,1498757403,"274151322000085","219011344069620",26.16,24.80,0,331.83,339.65,5.3,3.2,0.022,970459.0,970459.0,11783,0,0,0,L,1151911521,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498757405,2163339.00
06/29/2017 13:30,2,0.268,ACTIVE,213.06,337.54,59.981,1498757403,"201051344000633","219011344069620",27.67,21.00,0,331.23,345.06,7.5,5.4,0.022,744545.4,744545.4,11904,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498757406,2163340.00
06/29/2017 13:30,2,0.270,ACTIVE,212.61,335.44,59.933,1498757403,"201051344000469","219011344069620",28.23,17.50,0,329.73,342.95,7.7,5.5,0.027,747943.8,747943.8,11876,0,0,0,L,1122011218,0,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498757407,2163341.00
06/29/2017 13:30,2,0.275,ACTIVE,212.16,335.74,59.970,1498757403,"201051344000646","219011344069620",27.08,21.30,0,330.33,342.35,7.6,5.4,0.027,743130.9,743130.9,11871,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498757408,2163342.00
06/29/2017 13:30,2,0.225,ACTIVE,211.03,334.54,59.975,1498757403,"274151322000052","219011344069620",26.26,26.30,0,330.33,339.65,6.0,3.8,0.022,1008843.9,1008843.9,11794,0,0,0,L,1151911521,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498757409,2163343.00
06/29/2017 13:30,2,0.285,ACTIVE,212.61,336.04,59.975,1498757403,"201051344000585","219011344069620",27.85,20.70,0,330.63,342.95,8.1,5.9,0.022,755815.8,755815.8,11873,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498757410,2163344.00
06/29/2017 13:30,2,0.270,ACTIVE,212.38,334.84,59.949,1498757403,"201051344001230","219011344069620",27.43,21.00,0,329.73,342.05,7.5,5.3,0.027,747723.9,747723.9,11886,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498757411,2163345.00
06/29/2017 13:30,2,0.260,ACTIVE,212.61,336.34,59.933,1498757403,"201051344000582","219011344069620",27.53,20.00,0,331.53,342.65,7.3,5.1,0.027,737113.8,737113.8,11859,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498757412,2163346.00
06/29/2017 13:30,2,0.283,ACTIVE,211.93,335.14,59.970,1498757403,"201051344000955","219011344069620",28.15,21.00,0,329.73,342.35,8.1,5.9,0.022,756563.9,756563.9,11880,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498757413,2163347.00
06/29/2017 13:30,2,0.119,ACTIVE,211.48,335.14,59.975,1498757403,"274151322000094","219011344069620",30.22,26.50,0,331.23,407.87,3.7,1.7,0.018,829818.0,829818.0,12093,0,0,0,L,1151911521,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498757414,2163348.00
06/29/2017 13:30,2,0.295,ACTIVE,212.16,334.84,59.949,1498757403,"201051344000579","219011344069620",28.13,21.30,0,330.63,342.05,8.5,6.3,0.031,766080.8,766080.8,11866,0,0,0,L,1122011218,0,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498757415,2163349.00
06/29/2017 13:30,2,0.273,ACTIVE,212.16,334.54,59.975,1498757403,"201051344000890","219011344069620",28.35,22.50,0,331.23,342.95,7.9,5.7,0.031,750589.1,750589.1,11879,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498757416,2163350.00
06/29/2017 13:30,2,0.270,ACTIVE,212.61,335.74,59.944,1498757403,"201051344000438","219011344069620",27.95,21.30,0,331.53,342.95,7.6,5.4,0.027,753163.5,753163.5,11865,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498757416,2163351.00
06/29/2017 13:30,2,0.303,ACTIVE,212.16,335.14,59.970,1498757403,"201051344000417","219011344069620",17.91,21.80,0,330.03,341.45,5.5,3.4,0.013,684816.4,684816.4,11894,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498757417,2163352.00
06/29/2017 13:30,2,0.205,ACTIVE,211.25,335.44,59.996,1498757403,"274151322000083","219011344069620",26.30,26.00,0,330.63,339.65,5.4,3.3,0.018,998657.9,998657.9,11798,0,0,0,L,1151911521,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498757418,2163353.00
06/29/2017 13:30,2,0.211,ACTIVE,211.93,335.44,59.965,1498757403,"274151322000076","219011344069620",27.25,25.50,0,331.83,340.25,5.8,3.7,0.027,1065475.3,1065475.3,11800,0,0,0,L,1151911521,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498757419,2163354.00
06/29/2017 13:30,2,0.277,ACTIVE,212.16,335.14,59.965,1498757403,"201051344000868","219011344069620",27.63,18.70,0,330.63,342.65,7.8,5.6,0.027,746370.9,746370.9,11880,0,0,0,L,1122011218,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498757420,2163355.00
06/29/2017 13:30,2,0.195,ACTIVE,211.25,334.84,59.965,1498757403,"274151322000095","219011344069620",27.31,25.50,0,330.63,339.34,5.4,3.3,0.027,1055193.4,1055193.4,11811,0,0,0,L,1151911521,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498757421,2163356.00
06/29/2017 13:30,2,0.252,ACTIVE,212.38,336.64,59.933,1498757403,"201051344000988","219011344069620",17.89,19.00,0,329.73,343.25,4.6,2.5,0.022,657097.8,657097.8,11863,0,0,0,L,1122011218,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498757422,2163357.00
06/29/2017 13:30,2,0.270,ACTIVE,212.38,334.84,59.975,1498757403,"201051344001025","219011344069620",27.47,20.70,0,330.33,342.35,7.5,5.3,0.031,753186.4,753186.4,11879,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498757423,2163358.00
06/29/2017 13:30,2,0.277,ACTIVE,212.38,334.54,59.959,1498757403,"201051344000458","219011344069620",27.12,20.00,0,330.03,342.05,7.6,5.4,0.031,757997.6,757997.6,11853,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498757424,2163359.00
06/29/2017 13:30,2,0.254,ACTIVE,213.06,337.24,59.970,1498757403,"201051344000853","219011344069620",28.77,19.00,0,331.83,345.36,7.4,5.2,0.027,758955.2,758955.2,11865,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498757425,2163360.00
06/29/2017 13:30,2,0.248,ACTIVE,212.83,336.94,59.965,1498757403,"201051344000685","219011344069620",27.55,20.30,0,330.93,344.45,7.0,4.8,0.027,753089.2,753089.2,11894,0,0,0,L,1122011218,0,122.68,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498757426,2163361.00
06/29/2017 13:30,2,0.266,ACTIVE,212.38,336.34,59.965,1498757403,"201051344000917","219011344069620",27.49,20.70,0,330.33,342.35,7.4,5.2,0.022,749730.2,749730.2,11881,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498757427,2163362.00
06/29/2017 13:30,2,0.260,ACTIVE,212.61,336.04,59.970,1498757403,"201051344001145","219011344069620",27.65,19.80,0,332.73,343.85,7.3,5.2,0.022,757727.3,757727.3,11872,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498757428,2163363.00
06/29/2017 13:30,2,0.264,ACTIVE,212.61,336.34,59.938,1498757403,"201051344000651","219011344069620",27.43,19.80,0,331.53,343.85,7.4,5.2,0.027,746430.5,746430.5,11870,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498757428,2163364.00
