ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2017 13:30,2,0.189,ACTIVE,210.80,332.73,59.954,1498757403,"274151322000088","219011344069620",26.08,24.50,0,330.63,339.04,5.0,2.9,0.013,957812.1,957812.1,11795,0,0,0,L,1151911521,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498757429,2163365.00
06/29/2017 13:30,2,0.143,ACTIVE,211.93,336.04,59.959,1498757403,"274151322000068","219011344069620",30.79,27.00,0,333.03,414.79,4.4,2.4,0.022,830380.9,830380.9,12107,0,0,0,L,1151911521,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498757430,2163366.00
06/29/2017 13:30,2,0.293,ACTIVE,211.93,334.24,59.965,1498757403,"201051344001135","219011344069620",27.21,20.00,0,330.93,342.05,8.1,5.9,0.031,741863.2,741863.2,11860,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498757431,2163367.00
06/29/2017 13:30,2,0.268,ACTIVE,212.16,335.44,59.954,1498757403,"201051344000594","219011344069620",28.59,22.50,0,329.13,342.05,7.8,5.6,0.031,760974.1,760974.1,11863,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498757432,2163368.00
06/29/2017 13:30,2,0.279,ACTIVE,212.61,335.44,59.965,1498757403,"201051344001203","219011344069620",27.15,21.30,0,331.83,344.15,7.8,5.6,0.027,751364.7,751364.7,11900,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498757433,2163369.00
06/29/2017 13:30,2,0.205,ACTIVE,211.48,334.84,59.959,1498757403,"274151322000054","219011344069620",26.46,24.30,0,330.33,339.34,5.5,3.4,0.022,974746.8,974746.8,11778,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498757434,2163370.00
06/29/2017 13:30,2,0.275,ACTIVE,212.61,335.14,60.002,1498757403,"201051344000867","219011344069620",27.93,20.30,0,330.33,342.95,7.8,5.6,0.027,745175.6,745175.6,11896,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498757435,2163371.00
06/29/2017 13:30,2,0.287,ACTIVE,212.38,336.04,59.975,1498757403,"201051344001093","219011344069620",28.17,20.70,0,330.93,342.65,8.2,6.0,0.031,749643.9,749643.9,11889,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498757436,2163372.00
06/29/2017 13:30,2,0.238,ACTIVE,212.61,335.44,59.970,1498757403,"201051344000900","219011344069620",27.08,18.30,0,330.33,343.25,6.5,4.4,0.031,766730.1,766730.1,11875,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498757437,2163373.00
06/29/2017 13:30,2,0.279,ACTIVE,212.61,335.14,60.002,1498757403,"201051344000648","219011344069620",27.51,19.00,0,330.63,342.65,7.8,5.6,0.027,754772.2,754772.2,11865,0,0,0,L,1122011218,0,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498757437,2163374.00
06/29/2017 13:30,2,0.285,ACTIVE,212.61,335.14,59.922,1498757403,"201051344000569","219011344069620",27.31,19.30,0,330.93,341.75,7.9,5.7,0.027,768863.7,768863.7,11843,0,0,0,L,1122011218,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498757438,2163375.00
06/29/2017 13:30,2,0.279,ACTIVE,212.61,335.14,59.970,1498757403,"201051344000983","219011344069620",27.87,19.30,0,330.93,341.45,8.0,5.7,0.031,759423.1,759423.1,11867,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498757440,2163376.00
06/29/2017 13:30,2,0.266,ACTIVE,212.61,335.44,59.965,1498757403,"201051344001158","219011344069620",27.69,19.80,0,330.03,342.95,7.5,5.3,0.035,744296.9,744296.9,11873,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498757440,2163377.00
06/29/2017 13:30,2,0.277,ACTIVE,212.83,336.04,59.965,1498757403,"201051344000576","219011344069620",27.17,18.70,0,331.23,342.95,7.7,5.5,0.031,758860.6,758860.6,11872,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498757441,2163378.00
06/29/2017 13:30,2,0.221,ACTIVE,211.48,336.04,59.959,1498757403,"274151322000087","219011344069620",25.54,31.30,0,330.63,339.65,5.7,3.6,0.018,948598.5,948598.5,11969,0,0,0,L,1151911521,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498757442,2163379.00
06/29/2017 13:45,2,0.297,ACTIVE,212.83,336.04,59.965,1498758304,"201051344000645","219011344069620",27.73,18.30,0,330.63,341.15,8.4,6.2,0.035,757802.3,757802.3,11855,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498758305,2163380.00
06/29/2017 13:45,2,0.242,ACTIVE,211.25,335.44,59.959,1498758304,"274151322000085","219011344069620",27.17,22.80,0,331.53,339.34,6.6,4.5,0.031,970460.1,970460.1,11784,0,0,0,L,1151911521,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498758306,2163381.00
06/29/2017 13:45,2,0.316,ACTIVE,213.06,337.84,59.975,1498758304,"201051344000633","219011344069620",27.69,19.00,0,329.43,342.95,8.9,6.6,0.044,744547.0,744547.0,11905,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498758306,2163382.00
06/29/2017 13:45,2,0.312,ACTIVE,212.61,335.74,59.970,1498758304,"201051344000469","219011344069620",28.45,16.00,0,327.92,340.55,9.0,6.8,0.031,747945.4,747945.4,11877,0,0,0,L,1122011218,0,120.88,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498758308,2163383.00
06/29/2017 13:45,2,0.307,ACTIVE,211.93,335.44,59.928,1498758304,"201051344000646","219011344069620",28.51,19.30,0,329.73,341.75,8.9,6.7,0.040,743132.5,743132.5,11872,0,0,0,L,1122011218,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498758308,2163384.00
06/29/2017 13:45,2,0.271,ACTIVE,211.25,335.44,59.959,1498758304,"274151322000052","219011344069620",26.90,24.00,0,330.33,339.95,7.4,5.2,0.040,1008845.2,1008845.2,11795,0,0,0,L,1151911521,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498758309,2163385.00
06/29/2017 13:45,2,0.330,ACTIVE,212.61,336.64,59.959,1498758304,"201051344000585","219011344069620",27.75,18.70,0,329.73,342.65,9.3,7.1,0.031,755817.6,755817.6,11874,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498758310,2163386.00
06/29/2017 13:45,2,0.309,ACTIVE,212.16,335.44,59.959,1498758304,"201051344001230","219011344069620",27.37,19.30,0,329.13,339.65,8.6,6.4,0.035,747725.5,747725.5,11887,0,0,0,L,1122011218,0,121.78,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498758311,2163387.00
06/29/2017 13:45,2,0.309,ACTIVE,212.83,336.94,59.965,1498758304,"201051344000582","219011344069620",27.45,18.30,0,330.03,341.15,8.6,6.4,0.040,737115.4,737115.4,11860,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498758312,2163388.00
06/29/2017 13:45,2,0.328,ACTIVE,212.16,336.04,59.970,1498758304,"201051344000955","219011344069620",27.63,19.00,0,328.52,340.55,9.2,7.0,0.040,756565.6,756565.6,11881,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498758313,2163389.00
06/29/2017 13:45,2,0.148,ACTIVE,211.25,348.66,59.959,1498758304,"274151322000094","219011344069620",32.40,24.00,0,331.83,392.25,4.9,2.8,0.018,829818.7,829818.7,12094,0,0,0,L,1151911521,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498758314,2163390.00
06/29/2017 13:45,2,0.334,ACTIVE,212.38,335.14,59.991,1498758304,"201051344000579","219011344069620",28.33,19.30,0,329.13,341.45,9.6,7.4,0.040,766082.7,766082.7,11867,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498758315,2163391.00
06/29/2017 13:45,2,0.314,ACTIVE,212.38,335.44,59.970,1498758304,"201051344000890","219011344069620",28.45,20.70,0,329.43,340.85,9.1,6.9,0.040,750590.8,750590.8,11880,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498758316,2163392.00
06/29/2017 13:45,2,0.312,ACTIVE,212.38,336.64,59.949,1498758304,"201051344000438","219011344069620",27.59,19.30,0,330.63,341.15,8.8,6.6,0.040,753165.1,753165.1,11866,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498758316,2163393.00
06/29/2017 13:45,2,0.344,ACTIVE,212.61,336.04,59.954,1498758304,"201051344000417","219011344069620",18.07,19.80,0,325.52,345.06,6.3,4.2,0.022,684817.5,684817.5,11895,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498758317,2163394.00
06/29/2017 13:45,2,0.240,ACTIVE,211.48,334.54,59.965,1498758304,"274151322000083","219011344069620",26.74,23.80,0,331.23,339.65,6.5,4.4,0.031,998659.0,998659.0,11799,0,0,0,L,1151911521,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498758318,2163395.00
06/29/2017 13:45,2,0.244,ACTIVE,211.93,334.84,59.954,1498758304,"274151322000076","219011344069620",27.61,23.50,0,332.43,339.65,6.8,4.7,0.035,1065476.5,1065476.5,11801,0,0,0,L,1151911521,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498758319,2163396.00
06/29/2017 13:45,2,0.299,ACTIVE,212.61,335.44,59.954,1498758304,"201051344000868","219011344069620",28.33,17.50,0,328.82,340.85,8.6,6.4,0.031,746372.5,746372.5,11881,0,0,0,L,1122011218,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498758320,2163397.00
06/29/2017 13:45,2,0.232,ACTIVE,211.25,335.74,59.981,1498758304,"274151322000095","219011344069620",27.02,23.50,0,330.93,338.74,6.4,4.2,0.035,1055194.5,1055194.5,11812,0,0,0,L,1151911521,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498758321,2163398.00
06/29/2017 13:45,2,0.283,ACTIVE,212.16,335.74,59.954,1498758304,"201051344000988","219011344069620",17.99,17.50,0,327.92,341.45,5.2,3.1,0.022,657098.6,657098.6,11864,0,0,0,L,1122011218,0,120.88,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498758322,2163399.00
06/29/2017 13:45,2,0.295,ACTIVE,212.16,335.44,59.975,1498758304,"201051344001025","219011344069620",27.99,18.70,0,330.33,340.85,8.4,6.2,0.035,753188.0,753188.0,11880,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498758323,2163400.00
06/29/2017 13:45,2,0.305,ACTIVE,212.61,335.14,59.965,1498758304,"201051344000458","219011344069620",27.33,18.00,0,329.13,340.55,8.4,6.2,0.040,757999.2,757999.2,11854,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498758324,2163401.00
06/29/2017 13:45,2,0.275,ACTIVE,212.61,336.94,59.938,1498758304,"201051344000685","219011344069620",27.53,18.70,0,330.03,341.75,7.7,5.5,0.031,753090.6,753090.6,11895,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498758326,2163402.00
06/29/2017 13:45,2,0.289,ACTIVE,212.61,337.24,59.959,1498758304,"201051344000917","219011344069620",27.63,19.30,0,330.03,341.45,8.1,5.9,0.031,749731.7,749731.7,11882,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498758327,2163403.00
06/29/2017 13:45,2,0.285,ACTIVE,212.38,335.74,59.954,1498758304,"201051344001145","219011344069620",27.51,18.00,0,330.93,341.75,8.0,5.8,0.040,757728.8,757728.8,11873,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498758328,2163404.00
06/29/2017 13:45,2,0.291,ACTIVE,212.38,336.64,59.959,1498758304,"201051344000651","219011344069620",27.59,18.00,0,330.63,341.45,8.2,6.0,0.040,746432.1,746432.1,11871,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498758329,2163405.00
06/29/2017 13:45,2,0.211,ACTIVE,211.03,335.14,59.949,1498758304,"274151322000088","219011344069620",26.36,22.50,0,330.63,339.04,5.7,3.5,0.027,957813.0,957813.0,11796,0,0,0,L,1151911521,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498758330,2163406.00
06/29/2017 13:45,2,0.160,ACTIVE,211.93,348.66,59.949,1498758304,"274151322000068","219011344069620",32.30,24.80,0,332.73,401.26,5.2,3.1,0.027,830381.8,830381.8,12108,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498758331,2163407.00
06/29/2017 13:45,2,0.297,ACTIVE,211.93,334.84,59.959,1498758304,"201051344001135","219011344069620",28.53,18.30,0,330.03,340.25,8.6,6.4,0.035,741864.9,741864.9,11861,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498758332,2163408.00
06/29/2017 13:45,2,0.291,ACTIVE,212.16,334.84,59.959,1498758304,"201051344000594","219011344069620",28.35,20.70,0,327.32,340.85,8.4,6.2,0.027,760975.8,760975.8,11864,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498758333,2163409.00
06/29/2017 13:45,2,0.301,ACTIVE,212.38,335.74,59.949,1498758304,"201051344001203","219011344069620",27.14,19.50,0,330.63,341.75,8.3,6.1,0.031,751366.3,751366.3,11901,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498758334,2163410.00
06/29/2017 13:45,2,0.221,ACTIVE,211.48,336.04,59.954,1498758304,"274151322000054","219011344069620",27.12,22.30,0,330.93,339.34,6.1,4.0,0.027,974747.8,974747.8,11779,0,0,0,L,1151911521,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498758335,2163411.00
06/29/2017 13:45,2,0.303,ACTIVE,212.61,335.44,59.991,1498758304,"201051344000867","219011344069620",27.59,19.00,0,330.33,340.85,8.4,6.2,0.035,745177.2,745177.2,11897,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498758336,2163412.00
06/29/2017 13:45,2,0.314,ACTIVE,212.16,336.34,59.938,1498758304,"201051344001093","219011344069620",27.61,19.00,0,330.33,341.45,8.8,6.6,0.040,749645.6,749645.6,11890,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498758337,2163413.00
06/29/2017 13:45,2,0.256,ACTIVE,212.38,335.44,59.954,1498758304,"201051344000900","219011344069620",27.33,16.70,0,329.73,341.15,7.1,4.9,0.040,766731.4,766731.4,11876,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498758338,2163414.00
06/29/2017 13:45,2,0.303,ACTIVE,212.61,334.84,59.959,1498758304,"201051344000648","219011344069620",27.61,17.50,0,329.73,341.45,8.5,6.3,0.035,754773.9,754773.9,11866,0,0,0,L,1122011218,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498758339,2163415.00
06/29/2017 13:45,2,0.295,ACTIVE,212.38,334.54,59.959,1498758304,"201051344000569","219011344069620",28.31,17.30,0,329.73,341.15,8.5,6.3,0.040,768865.3,768865.3,11844,0,0,0,L,1122011218,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498758340,2163416.00
06/29/2017 13:45,2,0.287,ACTIVE,212.16,334.24,59.959,1498758304,"201051344000983","219011344069620",28.86,17.30,0,329.43,340.55,8.4,6.2,0.035,759424.8,759424.8,11868,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498758341,2163417.00
06/29/2017 13:45,2,0.287,ACTIVE,212.61,335.44,59.944,1498758304,"201051344001158","219011344069620",27.53,17.80,0,329.13,341.15,8.0,5.8,0.031,744298.5,744298.5,11874,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498758341,2163418.00
06/29/2017 13:45,2,0.293,ACTIVE,212.83,336.04,59.959,1498758304,"201051344000576","219011344069620",27.69,17.50,0,330.03,341.45,8.3,6.1,0.031,758862.2,758862.2,11873,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498758342,2163419.00
06/29/2017 13:45,2,0.240,ACTIVE,211.70,334.54,59.959,1498758304,"274151322000087","219011344069620",26.12,28.00,0,330.63,339.65,6.3,4.2,0.013,948599.6,948599.6,11970,0,0,0,L,1151911521,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498758343,2163420.00
06/29/2017 13:45,2,0.289,ACTIVE,213.06,336.94,59.933,1498758304,"201051344000853","219011344069620",28.23,17.00,0,330.93,342.35,8.3,6.1,0.035,758956.8,758956.8,11866,0,0,0,L,1122011218,1,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498758344,2163421.00
06/29/2017 14:00,2,1.496,ACTIVE,214.64,350.17,59.991,1498759203,"201051344000645","219011344069620",29.54,18.70,0,318.91,390.14,44.8,41.3,0.362,757812.6,757812.6,11856,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498759204,2163422.00
06/29/2017 14:00,2,1.451,ACTIVE,212.16,351.07,59.996,1498759203,"274151322000085","219011344069620",28.73,23.30,0,328.82,376.01,42.2,38.8,0.287,970469.8,970469.8,11785,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498759205,2163423.00
06/29/2017 14:00,2,1.506,ACTIVE,214.41,350.77,60.034,1498759203,"201051344000633","219011344069620",29.54,19.50,0,317.40,391.34,45.1,41.6,0.371,744557.5,744557.5,11906,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498759206,2163424.00
06/29/2017 14:00,2,1.516,ACTIVE,214.19,349.56,59.996,1498759203,"201051344000469","219011344069620",29.52,17.00,0,316.20,390.44,45.4,41.9,0.376,747956.0,747956.0,11878,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498759207,2163425.00
06/29/2017 14:00,2,1.506,ACTIVE,213.06,348.96,59.996,1498759203,"201051344000646","219011344069620",29.40,19.80,0,320.11,389.84,44.8,41.3,0.376,743143.0,743143.0,11873,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498759208,2163426.00
06/29/2017 14:00,2,1.492,ACTIVE,211.70,350.77,60.007,1498759203,"274151322000052","219011344069620",29.08,24.50,0,326.42,376.01,44.0,40.5,0.301,1008855.4,1008855.4,11796,0,0,0,L,1151911521,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498759209,2163427.00
06/29/2017 14:00,2,1.520,ACTIVE,213.51,350.17,60.002,1498759203,"201051344000585","219011344069620",29.74,19.50,0,317.70,391.04,45.8,42.3,0.371,755828.3,755828.3,11875,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498759210,2163428.00
06/29/2017 14:00,2,1.469,ACTIVE,213.29,347.46,60.002,1498759203,"201051344001230","219011344069620",29.48,19.80,0,319.21,388.04,43.9,40.4,0.358,747735.7,747735.7,11888,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498759211,2163429.00
06/29/2017 14:00,2,1.482,ACTIVE,213.74,348.96,60.012,1498759203,"201051344000582","219011344069620",29.26,19.00,0,318.00,391.04,44.0,40.5,0.349,737125.7,737125.7,11861,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498759212,2163430.00
06/29/2017 14:00,2,1.516,ACTIVE,212.83,348.36,59.996,1498759203,"201051344000955","219011344069620",29.34,19.80,0,317.40,388.94,45.1,41.6,0.367,756576.2,756576.2,11882,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498759213,2163431.00
06/29/2017 14:00,2,0.998,ACTIVE,212.38,419.90,60.018,1498759203,"274151322000094","219011344069620",38.74,25.00,0,332.43,481.21,39.2,35.9,0.261,829827.7,829827.7,12095,0,0,0,L,1151911521,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498759214,2163432.00
06/29/2017 14:00,2,1.521,ACTIVE,213.96,349.26,59.996,1498759203,"201051344000579","219011344069620",29.62,20.00,0,318.00,391.04,45.7,42.2,0.371,766093.4,766093.4,11868,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498759215,2163433.00
06/29/2017 14:00,2,1.502,ACTIVE,212.83,347.76,59.991,1498759203,"201051344000890","219011344069620",29.62,21.00,0,321.31,389.84,45.1,41.6,0.354,750601.4,750601.4,11881,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498759215,2163434.00
06/29/2017 14:00,2,1.484,ACTIVE,213.74,349.56,59.954,1498759203,"201051344000438","219011344069620",29.84,19.80,0,317.40,390.44,44.9,41.4,0.367,753175.7,753175.7,11867,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498759216,2163435.00
06/29/2017 14:00,2,1.516,ACTIVE,213.29,344.76,59.996,1498759203,"201051344000417","219011344069620",19.16,19.80,0,330.33,376.62,29.4,26.5,0.234,684824.3,684824.3,11896,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498759217,2163436.00
06/29/2017 14:00,2,1.447,ACTIVE,212.16,341.45,59.991,1498759203,"274151322000083","219011344069620",29.24,24.30,0,327.92,376.01,42.9,39.4,0.301,998669.2,998669.2,11800,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498759218,2163437.00
06/29/2017 14:00,2,1.490,ACTIVE,212.83,350.47,60.002,1498759203,"274151322000076","219011344069620",30.00,24.30,0,328.22,377.22,45.2,41.7,0.309,1065487.2,1065487.2,11802,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498759219,2163438.00
06/29/2017 14:00,2,1.520,ACTIVE,213.74,348.06,59.996,1498759203,"201051344000868","219011344069620",29.38,17.80,0,317.40,390.14,45.2,41.8,0.367,746383.2,746383.2,11882,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498759220,2163439.00
06/29/2017 14:00,2,1.477,ACTIVE,211.93,342.65,59.991,1498759203,"274151322000095","219011344069620",29.48,24.30,0,327.32,376.01,44.1,40.7,0.296,1055204.9,1055204.9,11813,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498759221,2163440.00
06/29/2017 14:00,2,1.498,ACTIVE,214.19,346.56,60.002,1498759203,"201051344000988","219011344069620",19.36,17.80,0,327.92,379.32,29.4,26.4,0.243,657105.4,657105.4,11865,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498759222,2163441.00
06/29/2017 14:00,2,1.490,ACTIVE,213.29,348.06,60.002,1498759203,"201051344001025","219011344069620",29.84,19.50,0,318.30,390.44,45.0,41.5,0.354,753198.7,753198.7,11881,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498759223,2163442.00
06/29/2017 14:00,2,1.496,ACTIVE,213.96,348.96,59.944,1498759203,"201051344000458","219011344069620",29.24,19.00,0,318.91,389.84,44.4,40.9,0.371,758009.7,758009.7,11855,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498759224,2163443.00
06/29/2017 14:00,2,1.494,ACTIVE,214.87,350.47,60.002,1498759203,"201051344000853","219011344069620",29.78,17.80,0,319.81,394.05,45.1,41.6,0.367,758967.4,758967.4,11867,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498759224,2163444.00
06/29/2017 14:00,2,1.469,ACTIVE,213.51,348.96,60.018,1498759203,"201051344000685","219011344069620",29.24,19.30,0,317.40,390.44,43.5,40.1,0.371,753101.0,753101.0,11896,0,0,0,L,1122011218,0,122.91,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498759225,2163445.00
06/29/2017 14:00,2,1.457,ACTIVE,213.29,349.26,59.970,1498759203,"201051344000917","219011344069620",29.30,19.80,0,320.41,389.54,43.3,39.8,0.349,749742.1,749742.1,11883,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498759226,2163446.00
06/29/2017 14:00,2,1.461,ACTIVE,213.51,348.96,59.965,1498759203,"201051344001145","219011344069620",29.40,19.00,0,321.01,390.14,43.5,40.1,0.349,757739.2,757739.2,11874,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498759227,2163447.00
06/29/2017 14:00,2,1.465,ACTIVE,213.51,348.96,60.018,1498759203,"201051344000651","219011344069620",29.92,18.70,0,318.00,390.74,44.4,40.9,0.358,746442.7,746442.7,11872,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498759228,2163448.00
06/29/2017 14:00,2,1.410,ACTIVE,211.48,341.15,59.991,1498759203,"274151322000088","219011344069620",28.82,22.80,0,327.32,376.01,41.1,37.8,0.278,957822.9,957822.9,11797,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498759229,2163449.00
06/29/2017 14:00,2,0.982,ALERT,212.83,422.00,60.002,1498759203,"274151322000068","219011344069620",39.72,25.30,0,333.33,516.08,39.0,35.8,0.256,830385.7,830385.7,12109,0,0,0,L,1151911521,0,122.46,122.68,0001,25,0,0,0,0,0,0,162,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498759231,2163450.00
06/29/2017 14:00,2,1.482,ACTIVE,213.06,348.36,60.002,1498759203,"201051344001135","219011344069620",29.82,19.00,0,320.11,390.14,44.8,41.3,0.362,741875.6,741875.6,11862,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498759232,2163451.00
06/29/2017 14:00,2,1.500,ACTIVE,213.51,348.36,59.996,1498759203,"201051344000594","219011344069620",29.58,21.00,0,318.91,389.84,44.9,41.4,0.362,760986.6,760986.6,11865,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498759233,2163452.00
06/29/2017 14:00,2,1.486,ACTIVE,213.74,349.26,59.996,1498759203,"201051344001203","219011344069620",29.44,19.80,0,318.91,391.64,44.3,40.8,0.354,751377.0,751377.0,11902,0,0,0,L,1122011218,0,123.14,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498759234,2163453.00
06/29/2017 14:00,2,1.426,ACTIVE,212.16,349.26,60.002,1498759203,"274151322000054","219011344069620",29.00,23.00,0,326.72,376.92,41.9,38.5,0.292,974757.9,974757.9,11780,0,0,0,L,1151911521,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498759235,2163454.00
06/29/2017 14:00,2,1.508,ACTIVE,214.19,349.26,60.007,1498759203,"201051344000867","219011344069620",29.36,19.50,0,318.91,389.24,44.9,41.4,0.354,745188.0,745188.0,11898,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498759236,2163455.00
06/29/2017 14:00,2,1.445,ACTIVE,213.51,349.26,59.996,1498759203,"201051344001093","219011344069620",29.92,19.50,0,318.00,389.54,43.9,40.4,0.345,749656.2,749656.2,11891,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498759236,2163456.00
06/29/2017 14:00,2,1.461,ACTIVE,213.96,348.96,60.034,1498759203,"201051344000900","219011344069620",29.76,17.50,0,319.81,390.14,44.0,40.6,0.362,766741.9,766741.9,11877,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498759237,2163457.00
06/29/2017 14:00,2,1.457,ACTIVE,214.19,348.96,60.023,1498759203,"201051344000648","219011344069620",29.96,18.00,0,319.51,390.44,44.2,40.8,0.362,754784.5,754784.5,11867,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498759238,2163458.00
06/29/2017 14:00,2,1.500,ACTIVE,214.41,349.56,60.007,1498759203,"201051344000569","219011344069620",29.64,18.00,0,318.91,390.74,45.0,41.5,0.362,768876.2,768876.2,11845,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498759239,2163459.00
06/29/2017 14:00,2,1.486,ACTIVE,213.96,348.96,60.002,1498759203,"201051344000983","219011344069620",29.64,18.00,0,319.21,390.14,44.7,41.2,0.371,759435.5,759435.5,11869,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498759240,2163460.00
06/29/2017 14:00,2,1.488,ACTIVE,214.41,348.96,60.018,1498759203,"201051344001158","219011344069620",29.46,18.70,0,316.80,390.74,44.4,41.0,0.362,744309.2,744309.2,11875,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498759241,2163461.00
06/29/2017 14:00,2,1.473,ACTIVE,214.64,350.77,59.970,1498759203,"201051344000576","219011344069620",29.76,17.80,0,317.70,391.04,44.4,40.9,0.358,758873.0,758873.0,11874,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498759242,2163462.00
06/29/2017 14:00,2,1.412,ACTIVE,212.38,349.56,59.986,1498759203,"274151322000087","219011344069620",29.06,28.30,0,327.92,375.41,41.6,38.2,0.278,948609.8,948609.8,11971,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498759243,2163463.00
06/29/2017 14:15,2,0.635,ACTIVE,213.29,339.95,59.954,1498760104,"201051344000645","219011344069620",28.19,18.00,0,333.63,369.70,18.1,15.6,0.133,757818.5,757818.5,11857,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498760105,2163464.00
06/29/2017 14:15,2,0.570,ACTIVE,211.48,336.64,59.949,1498760104,"274151322000085","219011344069620",27.63,22.00,0,329.13,357.98,16.0,13.5,0.097,970475.1,970475.1,11786,0,0,0,L,1151911521,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498760106,2163465.00
06/29/2017 14:15,2,0.625,ACTIVE,213.29,341.75,59.965,1498760104,"201051344000633","219011344069620",29.36,19.00,0,332.73,370.60,18.7,16.1,0.137,744563.5,744563.5,11907,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498760107,2163466.00
06/29/2017 14:15,2,0.654,ACTIVE,213.06,339.95,59.954,1498760104,"201051344000469","219011344069620",28.45,16.30,0,332.43,370.00,18.8,16.3,0.137,747962.0,747962.0,11879,0,0,0,L,1122011218,0,120.88,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498760108,2163467.00
06/29/2017 14:15,2,0.637,ACTIVE,212.16,339.34,59.954,1498760104,"201051344000646","219011344069620",28.80,19.00,0,331.53,369.10,18.6,16.1,0.133,743148.9,743148.9,11874,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498760109,2163468.00
06/29/2017 14:15,2,0.611,ACTIVE,211.48,339.04,59.954,1498760104,"274151322000052","219011344069620",27.73,23.30,0,328.82,358.88,17.1,14.6,0.110,1008861.1,1008861.1,11797,0,0,0,L,1151911521,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498760111,2163469.00
06/29/2017 14:15,2,0.664,ACTIVE,212.83,340.55,59.975,1498760104,"201051344000585","219011344069620",28.67,19.00,0,332.73,368.20,19.3,16.7,0.128,755834.5,755834.5,11876,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498760111,2163470.00
06/29/2017 14:15,2,0.596,ACTIVE,212.38,338.74,59.954,1498760104,"201051344001230","219011344069620",29.40,19.00,0,330.93,367.00,17.8,15.2,0.119,747741.5,747741.5,11889,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498760112,2163471.00
06/29/2017 14:15,2,0.615,ACTIVE,213.06,339.95,59.959,1498760104,"201051344000582","219011344069620",28.84,18.30,0,333.33,369.10,18.0,15.5,0.128,737131.5,737131.5,11862,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498760113,2163472.00
06/29/2017 14:15,2,0.654,ACTIVE,212.38,339.34,59.959,1498760104,"201051344000955","219011344069620",28.78,19.00,0,331.83,367.90,19.1,16.5,0.128,756582.2,756582.2,11883,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498760114,2163473.00
06/29/2017 14:15,2,0.367,ACTIVE,211.25,408.48,59.954,1498760104,"274151322000094","219011344069620",38.57,24.30,0,332.73,438.83,14.4,12.0,0.080,829832.5,829832.5,12096,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498760115,2163474.00
06/29/2017 14:15,2,0.668,ACTIVE,212.61,338.44,59.944,1498760104,"201051344000579","219011344069620",28.92,19.30,0,333.33,368.80,19.6,17.0,0.133,766099.6,766099.6,11869,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498760116,2163475.00
06/29/2017 14:15,2,0.645,ACTIVE,212.61,339.34,59.965,1498760104,"201051344000890","219011344069620",28.80,20.30,0,332.43,368.20,18.8,16.3,0.128,750607.4,750607.4,11882,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498760117,2163476.00
06/29/2017 14:15,2,0.639,ACTIVE,212.61,339.65,59.949,1498760104,"201051344000438","219011344069620",29.00,19.30,0,333.03,369.70,18.8,16.2,0.133,753181.7,753181.7,11868,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498760118,2163477.00
06/29/2017 14:15,2,0.662,ACTIVE,212.61,338.44,59.959,1498760104,"201051344000417","219011344069620",18.43,19.50,0,332.73,358.28,12.4,10.0,0.080,684828.0,684828.0,11897,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498760119,2163478.00
06/29/2017 14:15,2,0.570,ACTIVE,211.48,337.24,59.954,1498760104,"274151322000083","219011344069620",28.15,23.00,0,329.13,358.58,16.3,13.8,0.110,998674.6,998674.6,11801,0,0,0,L,1151911521,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498760120,2163479.00
06/29/2017 14:15,2,0.607,ACTIVE,211.93,336.34,59.959,1498760104,"274151322000076","219011344069620",28.80,23.00,0,329.43,359.78,17.8,15.2,0.115,1065493.1,1065493.1,11803,0,0,0,L,1151911521,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498760120,2163480.00
06/29/2017 14:15,2,0.635,ACTIVE,212.61,339.04,59.954,1498760104,"201051344000868","219011344069620",28.75,17.50,0,330.93,368.20,18.5,15.9,0.124,746389.2,746389.2,11883,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498760121,2163481.00
06/29/2017 14:15,2,0.588,ACTIVE,211.70,339.65,59.954,1498760104,"274151322000095","219011344069620",28.55,22.80,0,329.73,359.18,17.1,14.5,0.106,1055210.6,1055210.6,11814,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498760122,2163482.00
06/29/2017 14:15,2,0.617,ACTIVE,212.61,338.74,59.949,1498760104,"201051344000988","219011344069620",18.73,17.30,0,332.43,360.38,11.7,9.4,0.080,657109.0,657109.0,11866,0,0,0,L,1122011218,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498760123,2163483.00
06/29/2017 14:15,2,0.635,ACTIVE,212.38,339.04,59.965,1498760104,"201051344001025","219011344069620",28.78,18.70,0,333.03,367.90,18.6,16.0,0.128,753204.6,753204.6,11882,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498760124,2163484.00
06/29/2017 14:15,2,0.627,ACTIVE,212.83,338.74,59.954,1498760104,"201051344000458","219011344069620",28.73,18.70,0,333.03,368.80,18.3,15.7,0.133,758015.6,758015.6,11856,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498760125,2163485.00
06/29/2017 14:15,2,0.623,ACTIVE,213.29,340.25,59.959,1498760104,"201051344000853","219011344069620",28.88,17.30,0,334.24,370.30,18.2,15.7,0.124,758973.3,758973.3,11868,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498760126,2163486.00
06/29/2017 14:15,2,0.582,ACTIVE,212.83,340.25,59.970,1498760104,"201051344000685","219011344069620",29.34,18.70,0,332.13,368.80,17.3,14.8,0.128,753106.7,753106.7,11897,0,0,0,L,1122011218,0,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498760127,2163487.00
06/29/2017 14:15,2,0.592,ACTIVE,212.61,340.25,59.954,1498760104,"201051344000917","219011344069620",29.10,19.30,0,332.73,367.60,17.5,15.0,0.124,749747.7,749747.7,11884,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498760128,2163488.00
06/29/2017 14:15,2,0.588,ACTIVE,212.83,339.95,59.996,1498760104,"201051344001145","219011344069620",29.20,18.30,0,333.03,367.60,17.4,14.9,0.119,757744.9,757744.9,11875,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498760129,2163489.00
06/29/2017 14:15,2,0.611,ACTIVE,212.83,340.25,59.965,1498760104,"201051344000651","219011344069620",29.04,17.80,0,333.33,368.80,18.0,15.5,0.124,746448.5,746448.5,11873,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498760129,2163490.00
06/29/2017 14:15,2,0.543,ACTIVE,211.25,338.74,59.949,1498760104,"274151322000088","219011344069620",27.53,22.00,0,329.13,357.38,15.2,12.7,0.093,957828.0,957828.0,11798,0,0,0,L,1151911521,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498760130,2163491.00
06/29/2017 14:15,2,0.391,ACTIVE,212.38,400.36,59.949,1498760104,"274151322000068","219011344069620",37.75,25.00,0,333.93,441.54,15.0,12.6,0.084,830390.6,830390.6,12111,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498760131,2163492.00
06/29/2017 14:15,2,0.643,ACTIVE,212.16,338.44,59.954,1498760104,"201051344001135","219011344069620",28.61,18.30,0,332.13,367.60,18.6,16.1,0.128,741881.5,741881.5,11863,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498760132,2163493.00
06/29/2017 14:15,2,0.627,ACTIVE,212.61,339.04,59.959,1498760104,"201051344000594","219011344069620",29.02,20.00,0,330.33,367.90,18.5,15.9,0.124,760992.5,760992.5,11866,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498760133,2163494.00
06/29/2017 14:15,2,0.615,ACTIVE,212.83,339.34,60.002,1498760104,"201051344001203","219011344069620",28.69,19.00,0,333.03,369.10,17.9,15.4,0.124,751382.8,751382.8,11903,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498760134,2163495.00
06/29/2017 14:15,2,0.559,ACTIVE,211.25,335.44,59.970,1498760104,"274151322000054","219011344069620",27.69,21.80,0,328.22,357.98,15.7,13.2,0.088,974763.1,974763.1,11781,0,0,0,L,1151911521,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498760135,2163496.00
06/29/2017 14:15,2,0.625,ACTIVE,212.83,339.04,59.981,1498760104,"201051344000867","219011344069620",28.59,19.00,0,332.43,368.20,18.1,15.6,0.119,745193.8,745193.8,11899,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498760136,2163497.00
06/29/2017 14:15,2,0.609,ACTIVE,212.83,339.95,59.959,1498760104,"201051344001093","219011344069620",29.02,19.00,0,332.73,368.50,18.0,15.4,0.115,749662.0,749662.0,11892,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498760137,2163498.00
06/29/2017 14:15,2,0.584,ACTIVE,212.83,339.34,59.970,1498760104,"201051344000900","219011344069620",28.77,17.30,0,332.43,368.20,17.1,14.5,0.119,766747.4,766747.4,11878,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498760138,2163499.00
06/29/2017 14:15,2,0.629,ACTIVE,212.83,339.04,59.965,1498760104,"201051344000648","219011344069620",28.33,17.50,0,333.03,369.40,18.1,15.5,0.124,754790.2,754790.2,11868,0,0,0,L,1122011218,0,120.88,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498760139,2163500.00
06/29/2017 14:15,2,0.635,ACTIVE,212.83,339.04,59.965,1498760104,"201051344000569","219011344069620",28.61,17.50,0,333.03,368.80,18.4,15.8,0.128,768882.0,768882.0,11846,0,0,0,L,1122011218,0,120.88,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498760139,2163501.00
06/29/2017 14:15,2,0.619,ACTIVE,212.83,339.04,59.965,1498760104,"201051344000983","219011344069620",29.08,17.50,0,332.73,368.50,18.2,15.7,0.128,759441.3,759441.3,11870,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498760140,2163502.00
06/29/2017 14:15,2,0.621,ACTIVE,212.61,338.14,59.996,1498760104,"201051344001158","219011344069620",28.19,18.00,0,332.73,368.80,17.8,15.2,0.128,744314.9,744314.9,11876,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498760141,2163503.00
06/29/2017 14:15,2,0.607,ACTIVE,213.29,339.95,59.975,1498760104,"201051344000576","219011344069620",28.94,17.50,0,333.63,368.50,17.9,15.3,0.119,758878.6,758878.6,11875,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498760142,2163504.00
06/29/2017 14:15,2,0.557,ACTIVE,211.48,339.34,59.959,1498760104,"274151322000087","219011344069620",27.67,26.30,0,328.52,357.08,15.6,13.1,0.080,948614.9,948614.9,11972,0,0,0,L,1151911521,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498760143,2163505.00
06/29/2017 14:30,2,1.740,ACTIVE,214.87,352.27,59.965,1498761004,"201051344000645","219011344069620",30.06,18.00,0,330.63,373.01,53.0,49.2,0.433,757824.0,757824.0,11858,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761005,2163506.00
06/29/2017 14:30,2,1.658,ACTIVE,212.61,353.77,59.965,1498761004,"274151322000085","219011344069620",29.26,21.50,0,328.52,360.69,49.2,45.5,0.336,970480.1,970480.1,11787,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761006,2163507.00
