ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2017 14:30,2,1.779,ACTIVE,214.87,354.07,60.002,1498761004,"201051344000633","219011344069620",29.98,18.70,0,330.63,374.51,54.0,50.2,0.460,744569.2,744569.2,11908,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761007,2163508.00
06/29/2017 14:30,2,1.799,ACTIVE,214.64,351.97,59.965,1498761004,"201051344000469","219011344069620",29.98,16.30,0,329.73,373.61,54.6,50.8,0.451,747967.8,747967.8,11880,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761008,2163509.00
06/29/2017 14:30,2,1.781,ACTIVE,213.29,351.37,59.959,1498761004,"201051344000646","219011344069620",29.98,18.70,0,330.33,373.31,54.1,50.3,0.455,743154.6,743154.6,11875,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761009,2163510.00
06/29/2017 14:30,2,1.762,ACTIVE,212.16,347.76,59.959,1498761004,"274151322000052","219011344069620",29.38,23.00,0,329.43,362.19,52.5,48.7,0.349,1008866.4,1008866.4,11798,0,0,0,L,1151911521,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761010,2163511.00
06/29/2017 14:30,2,1.828,ACTIVE,213.74,353.17,59.970,1498761004,"201051344000585","219011344069620",30.18,18.30,0,331.53,374.51,55.9,52.1,0.451,755840.4,755840.4,11877,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761010,2163512.00
06/29/2017 14:30,2,1.732,ACTIVE,213.29,351.37,59.965,1498761004,"201051344001230","219011344069620",30.24,18.70,0,329.13,371.51,53.1,49.3,0.433,747746.9,747746.9,11890,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761011,2163513.00
06/29/2017 14:30,2,1.766,ACTIVE,214.19,353.17,59.975,1498761004,"201051344000582","219011344069620",30.04,18.00,0,331.53,374.21,53.8,50.0,0.424,737137.0,737137.0,11863,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761012,2163514.00
06/29/2017 14:30,2,1.822,ACTIVE,213.29,351.67,59.959,1498761004,"201051344000955","219011344069620",30.18,18.30,0,330.03,373.61,55.7,51.9,0.464,756588.1,756588.1,11884,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761013,2163515.00
06/29/2017 14:30,2,1.211,ACTIVE,212.38,418.09,59.970,1498761004,"274151322000094","219011344069620",38.94,24.00,0,330.33,441.54,47.6,44.0,0.331,829837.1,829837.1,12097,0,0,0,L,1151911521,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761014,2163516.00
06/29/2017 14:30,2,1.852,ACTIVE,214.87,352.87,59.970,1498761004,"201051344000579","219011344069620",30.18,19.00,0,330.93,375.41,56.6,52.7,0.464,766105.6,766105.6,11870,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761015,2163517.00
06/29/2017 14:30,2,1.832,ACTIVE,213.06,351.67,59.996,1498761004,"201051344000890","219011344069620",30.12,19.80,0,330.33,374.21,55.9,52.0,0.446,750613.3,750613.3,11883,0,0,0,L,1122011218,0,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761016,2163518.00
06/29/2017 14:30,2,1.844,ACTIVE,213.51,352.87,59.975,1498761004,"201051344000438","219011344069620",30.10,19.00,0,331.53,375.11,56.2,52.4,0.468,753187.6,753187.6,11869,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761017,2163519.00
06/29/2017 14:30,2,1.842,ACTIVE,213.74,347.76,59.970,1498761004,"201051344000417","219011344069620",19.70,19.00,0,330.63,361.89,36.8,33.6,0.301,684831.7,684831.7,11898,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761018,2163520.00
06/29/2017 14:30,2,1.785,ACTIVE,212.38,343.55,59.970,1498761004,"274151322000083","219011344069620",29.52,22.80,0,329.73,362.79,53.3,49.6,0.384,998679.8,998679.8,11802,0,0,0,L,1151911521,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761019,2163521.00
06/29/2017 14:30,2,1.900,ACTIVE,212.83,348.06,59.959,1498761004,"274151322000076","219011344069620",30.12,22.50,0,330.03,365.80,58.0,54.1,0.398,1065498.8,1065498.8,11804,0,0,0,L,1151911521,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761020,2163522.00
06/29/2017 14:30,2,1.840,ACTIVE,214.41,352.27,59.975,1498761004,"201051344000868","219011344069620",30.18,17.30,0,329.43,374.21,56.2,52.4,0.460,746395.0,746395.0,11884,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761021,2163523.00
06/29/2017 14:30,2,1.869,ACTIVE,211.93,356.18,59.954,1498761004,"274151322000095","219011344069620",30.26,22.00,0,329.73,364.59,57.2,53.3,0.389,1055216.2,1055216.2,11815,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761021,2163524.00
06/29/2017 14:30,2,1.869,ACTIVE,214.41,349.56,59.981,1498761004,"201051344000988","219011344069620",19.66,17.00,0,330.03,364.59,37.2,34.0,0.309,657112.6,657112.6,11867,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761022,2163525.00
06/29/2017 14:30,2,1.879,ACTIVE,213.74,352.57,59.965,1498761004,"201051344001025","219011344069620",30.16,18.30,0,330.93,376.01,57.4,53.5,0.460,753210.6,753210.6,11883,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761023,2163526.00
06/29/2017 14:30,2,1.844,ACTIVE,214.64,352.27,59.975,1498761004,"201051344000458","219011344069620",30.00,18.30,0,329.73,375.11,56.1,52.2,0.477,758021.4,758021.4,11857,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761024,2163527.00
06/29/2017 14:30,2,1.869,ACTIVE,214.87,354.37,60.007,1498761004,"201051344000853","219011344069620",30.00,17.30,0,331.83,376.92,56.8,52.9,0.473,758979.2,758979.2,11869,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761025,2163528.00
06/29/2017 14:30,2,1.842,ACTIVE,213.51,353.47,59.912,1498761004,"201051344000685","219011344069620",29.94,18.30,0,331.23,376.01,55.9,52.0,0.477,753112.3,753112.3,11898,0,0,0,L,1122011218,0,123.14,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761026,2163529.00
06/29/2017 14:30,2,1.818,ACTIVE,213.74,353.77,59.954,1498761004,"201051344000917","219011344069620",29.88,19.00,0,330.33,374.81,55.1,51.2,0.451,749753.3,749753.3,11885,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761027,2163530.00
06/29/2017 14:30,2,1.816,ACTIVE,213.29,352.57,59.965,1498761004,"201051344001145","219011344069620",30.14,17.80,0,332.43,375.41,55.5,51.6,0.455,757750.5,757750.5,11876,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761028,2163531.00
06/29/2017 14:30,2,1.895,ACTIVE,213.96,354.07,59.938,1498761004,"201051344000651","219011344069620",29.94,17.50,0,331.83,376.31,57.5,53.6,0.464,746454.4,746454.4,11874,0,0,0,L,1122011218,0,122.91,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761029,2163532.00
06/29/2017 14:30,2,1.768,ACTIVE,211.93,346.56,59.965,1498761004,"274151322000088","219011344069620",29.48,21.80,0,327.02,363.09,52.8,49.0,0.358,957833.1,957833.1,11799,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761030,2163533.00
06/29/2017 14:30,2,1.242,ACTIVE,212.83,434.93,59.975,1498761004,"274151322000068","219011344069620",40.10,24.80,0,330.33,448.45,50.5,46.8,0.336,830395.5,830395.5,12112,0,0,0,L,1151911521,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761031,2163534.00
06/29/2017 14:30,2,1.902,ACTIVE,213.74,352.27,59.970,1498761004,"201051344001135","219011344069620",30.08,17.80,0,330.33,375.41,58.0,54.1,0.468,741887.6,741887.6,11864,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761032,2163535.00
06/29/2017 14:30,2,1.922,ACTIVE,213.96,352.57,59.922,1498761004,"201051344000594","219011344069620",30.00,19.80,0,329.73,375.11,58.4,54.4,0.477,760998.5,760998.5,11867,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761033,2163536.00
06/29/2017 14:30,2,1.893,ACTIVE,213.96,353.17,59.965,1498761004,"201051344001203","219011344069620",30.14,18.70,0,332.13,377.52,57.8,53.8,0.482,751388.6,751388.6,11904,0,0,0,L,1122011218,0,123.14,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761034,2163537.00
06/29/2017 14:30,2,1.842,ACTIVE,212.38,342.35,59.970,1498761004,"274151322000054","219011344069620",29.06,21.50,0,328.52,363.99,54.2,50.4,0.376,974768.4,974768.4,11782,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761035,2163538.00
06/29/2017 14:30,2,1.920,ACTIVE,214.64,351.97,59.981,1498761004,"201051344000867","219011344069620",30.08,18.70,0,329.73,376.01,58.5,54.6,0.468,745199.9,745199.9,11900,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761036,2163539.00
06/29/2017 14:30,2,1.887,ACTIVE,213.74,352.87,59.970,1498761004,"201051344001093","219011344069620",29.82,18.70,0,331.23,375.71,57.0,53.1,0.455,749667.8,749667.8,11893,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761037,2163540.00
06/29/2017 14:30,2,1.895,ACTIVE,214.64,352.87,59.965,1498761004,"201051344000900","219011344069620",30.14,17.30,0,330.03,376.01,57.8,53.9,0.482,766753.2,766753.2,11879,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761038,2163541.00
06/29/2017 14:30,2,1.904,ACTIVE,214.64,351.97,59.959,1498761004,"201051344000648","219011344069620",30.02,17.30,0,330.93,376.92,57.9,54.0,0.473,754796.2,754796.2,11869,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761039,2163542.00
06/29/2017 14:30,2,1.939,ACTIVE,214.64,352.87,59.970,1498761004,"201051344000569","219011344069620",30.02,17.50,0,330.63,376.31,59.0,55.0,0.482,768888.1,768888.1,11847,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761040,2163543.00
06/29/2017 14:30,2,1.928,ACTIVE,214.87,353.77,60.023,1498761004,"201051344000983","219011344069620",30.26,17.50,0,330.03,377.22,59.1,55.1,0.504,759447.4,759447.4,11871,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761040,2163544.00
06/29/2017 14:30,2,1.965,ACTIVE,214.87,353.47,60.023,1498761004,"201051344001158","219011344069620",29.76,17.80,0,329.73,377.22,59.2,55.2,0.495,744320.9,744320.9,11877,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761041,2163545.00
06/29/2017 14:30,2,1.932,ACTIVE,215.09,354.37,60.002,1498761004,"201051344000576","219011344069620",30.06,17.30,0,331.83,377.52,58.8,54.9,0.482,758884.6,758884.6,11876,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761042,2163546.00
06/29/2017 14:30,2,1.854,ACTIVE,212.38,345.66,59.981,1498761004,"274151322000087","219011344069620",29.56,25.30,0,328.82,362.49,55.5,51.6,0.362,948620.3,948620.3,11973,0,0,0,L,1151911521,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761043,2163547.00
06/29/2017 14:45,2,5.887,ACTIVE,219.16,360.69,59.996,1498761903,"201051344000645","219011344069620",29.66,21.80,0,334.54,413.29,176.8,168.8,0.804,757852.0,757852.0,11859,0,0,0,L,1122011218,0,124.72,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761905,2163548.00
06/29/2017 14:45,2,5.455,ACTIVE,214.19,362.79,59.981,1498761903,"274151322000085","219011344069620",28.21,27.30,0,327.32,386.53,155.7,148.3,0.579,970505.7,970505.7,11788,0,0,0,L,1151911521,0,123.59,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761905,2163549.00
06/29/2017 14:45,2,5.861,ACTIVE,218.26,360.99,59.981,1498761903,"201051344000633","219011344069620",29.54,22.50,0,331.53,412.08,175.4,167.4,0.835,744597.3,744597.3,11909,0,0,0,L,1122011218,0,124.27,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761906,2163550.00
06/29/2017 14:45,2,5.787,ACTIVE,219.39,363.09,59.986,1498761903,"201051344000469","219011344069620",29.98,19.80,0,332.43,414.19,175.6,167.5,0.818,747996.2,747996.2,11881,0,0,0,L,1122011218,0,124.27,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761907,2163551.00
06/29/2017 14:45,2,5.758,ACTIVE,216.67,358.28,59.981,1498761903,"201051344000646","219011344069620",29.42,23.00,0,333.03,413.89,171.4,163.5,0.804,743182.8,743182.8,11876,0,0,0,L,1122011218,0,124.27,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761908,2163552.00
06/29/2017 14:45,2,5.518,ACTIVE,213.96,365.49,59.981,1498761903,"274151322000052","219011344069620",29.08,30.50,0,327.62,390.44,162.5,154.9,0.645,1008893.4,1008893.4,11799,0,0,0,L,1151911521,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761909,2163553.00
06/29/2017 14:45,2,5.611,ACTIVE,218.03,360.38,59.981,1498761903,"201051344000585","219011344069620",29.88,23.00,0,333.93,412.38,169.8,161.9,0.782,755869.1,755869.1,11878,0,0,0,L,1122011218,0,124.27,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761910,2163554.00
06/29/2017 14:45,2,5.463,ACTIVE,216.45,357.68,59.996,1498761903,"201051344001230","219011344069620",29.68,22.50,0,318.91,406.37,164.2,156.5,0.765,747774.7,747774.7,11891,0,0,0,L,1122011218,0,124.27,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761911,2163555.00
06/29/2017 14:45,2,5.424,ACTIVE,218.03,359.18,59.981,1498761903,"201051344000582","219011344069620",29.70,22.50,0,318.30,412.08,163.1,155.5,0.742,737164.9,737164.9,11864,0,0,0,L,1122011218,0,124.72,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761912,2163556.00
06/29/2017 14:45,2,5.465,ACTIVE,216.67,357.38,59.986,1498761903,"201051344000955","219011344069620",29.60,23.80,0,332.13,410.88,163.8,156.2,0.773,756616.5,756616.5,11885,0,0,0,L,1122011218,0,123.81,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761913,2163557.00
06/29/2017 14:45,2,3.561,ACTIVE,213.96,431.62,59.981,1498761903,"274151322000094","219011344069620",39.50,30.00,0,398.86,467.99,143.5,136.6,0.557,829861.7,829861.7,12098,0,0,0,L,1151911521,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761914,2163558.00
06/29/2017 14:45,2,5.715,ACTIVE,219.16,360.99,59.981,1498761903,"201051344000579","219011344069620",29.46,23.50,0,334.54,413.29,170.5,162.6,0.787,766134.2,766134.2,11871,0,0,0,L,1122011218,0,124.27,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761914,2163559.00
06/29/2017 14:45,2,5.512,ACTIVE,216.67,358.58,59.949,1498761903,"201051344000890","219011344069620",29.90,24.00,0,332.43,412.08,166.9,159.1,0.760,750641.7,750641.7,11884,0,0,0,L,1122011218,0,124.27,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761915,2163560.00
06/29/2017 14:45,2,5.631,ACTIVE,217.35,359.78,59.975,1498761903,"201051344000438","219011344069620",29.40,23.50,0,334.24,411.78,167.8,160.0,0.778,753216.0,753216.0,11870,0,0,0,L,1122011218,0,124.72,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761916,2163561.00
06/29/2017 14:45,2,5.729,ACTIVE,216.90,353.17,59.981,1498761903,"201051344000417","219011344069620",18.98,22.30,0,318.91,390.74,110.2,104.5,0.521,684850.0,684850.0,11899,0,0,0,L,1122011218,0,124.04,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761917,2163562.00
06/29/2017 14:45,2,5.453,ACTIVE,213.74,355.28,59.981,1498761903,"274151322000083","219011344069620",29.02,30.30,0,328.22,390.14,160.2,152.7,0.641,998707.0,998707.0,11803,0,0,0,L,1151911521,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761918,2163563.00
06/29/2017 14:45,2,5.910,ACTIVE,215.09,353.77,59.970,1498761903,"274151322000076","219011344069620",29.40,31.00,0,332.13,393.75,176.1,168.0,0.694,1065528.2,1065528.2,11805,0,0,0,L,1151911521,0,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761919,2163564.00
06/29/2017 14:45,2,6.494,ACTIVE,218.26,362.79,59.959,1498761903,"201051344000868","219011344069620",29.48,21.80,0,333.03,413.29,194.0,185.3,0.871,746423.8,746423.8,11885,0,0,0,L,1122011218,0,124.04,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761920,2163565.00
06/29/2017 14:45,2,6.209,ACTIVE,214.19,349.26,59.975,1498761903,"274151322000095","219011344069620",29.54,30.50,0,330.03,393.45,185.9,177.5,0.703,1055245.4,1055245.4,11816,0,0,0,L,1151911521,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761921,2163566.00
06/29/2017 14:45,2,6.947,ACTIVE,220.29,360.38,59.954,1498761903,"201051344000988","219011344069620",19.36,21.00,0,317.70,392.55,136.4,129.7,0.623,657131.5,657131.5,11868,0,0,0,L,1122011218,0,124.94,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761922,2163567.00
06/29/2017 14:45,2,6.873,ACTIVE,218.48,360.69,59.975,1498761903,"201051344001025","219011344069620",29.80,23.30,0,333.33,412.98,207.4,198.2,0.937,753239.7,753239.7,11884,0,0,0,L,1122011218,0,124.72,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761923,2163568.00
06/29/2017 14:45,2,7.266,ACTIVE,220.97,368.80,59.975,1498761903,"201051344000458","219011344069620",29.68,22.80,0,333.93,413.89,218.2,208.7,1.008,758050.0,758050.0,11858,0,0,0,L,1122011218,0,125.62,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761923,2163569.00
06/29/2017 14:45,2,7.262,ACTIVE,221.19,368.80,59.986,1498761903,"201051344000853","219011344069620",30.18,21.30,0,334.84,418.39,222.4,212.7,1.043,759008.2,759008.2,11870,0,0,0,L,1122011218,0,125.85,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761925,2163570.00
06/29/2017 14:45,2,7.184,ACTIVE,217.58,363.69,59.991,1498761903,"201051344000685","219011344069620",29.54,22.80,0,332.73,412.68,214.7,205.3,1.016,753140.9,753140.9,11899,0,0,0,L,1122011218,0,125.17,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761926,2163571.00
06/29/2017 14:45,2,7.635,ACTIVE,219.39,367.30,59.975,1498761903,"201051344000917","219011344069620",29.48,23.80,0,321.31,415.39,228.0,218.2,1.074,749781.6,749781.6,11886,0,0,0,L,1122011218,0,125.17,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761926,2163572.00
06/29/2017 14:45,2,7.535,ACTIVE,218.26,367.00,59.975,1498761903,"201051344001145","219011344069620",29.60,22.00,0,320.41,414.49,225.9,216.1,0.994,757778.9,757778.9,11877,0,0,0,L,1122011218,0,124.72,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761927,2163573.00
06/29/2017 14:45,2,6.959,ACTIVE,219.16,364.59,59.986,1498761903,"201051344000651","219011344069620",29.48,22.00,0,334.84,414.79,207.6,198.4,0.928,746483.5,746483.5,11875,0,0,0,L,1122011218,0,125.62,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761928,2163574.00
06/29/2017 14:45,2,6.535,ACTIVE,214.19,369.10,59.975,1498761903,"274151322000088","219011344069620",28.65,27.50,0,328.82,390.44,189.4,180.9,0.725,957859.9,957859.9,11800,0,0,0,L,1151911521,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761929,2163575.00
06/29/2017 14:45,2,4.131,ACTIVE,215.32,440.64,59.975,1498761903,"274151322000068","219011344069620",40.69,31.50,0,400.06,470.39,170.5,162.7,0.650,830420.8,830420.8,12113,0,0,0,L,1151911521,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761930,2163576.00
06/29/2017 14:45,2,6.016,ACTIVE,217.80,359.48,59.986,1498761903,"201051344001135","219011344069620",29.32,22.80,0,333.03,416.59,178.7,170.6,0.818,741916.6,741916.6,11865,0,0,0,L,1122011218,0,124.72,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761931,2163577.00
06/29/2017 14:45,2,5.941,ACTIVE,217.35,359.78,59.986,1498761903,"201051344000594","219011344069620",29.40,24.50,0,331.53,416.59,176.8,168.7,0.818,761027.7,761027.7,11868,0,0,0,L,1122011218,0,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761932,2163578.00
06/29/2017 14:45,2,5.891,ACTIVE,218.26,361.59,59.981,1498761903,"201051344001203","219011344069620",29.66,23.00,0,333.93,415.99,177.0,168.9,0.813,751417.8,751417.8,11905,0,0,0,L,1122011218,0,125.17,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761933,2163579.00
06/29/2017 14:45,2,5.701,ACTIVE,214.64,355.88,59.986,1498761903,"274151322000054","219011344069620",28.29,28.50,0,327.02,391.34,163.3,155.7,0.623,974795.4,974795.4,11783,0,0,0,L,1151911521,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761934,2163580.00
06/29/2017 14:45,2,5.789,ACTIVE,218.26,358.58,59.986,1498761903,"201051344000867","219011344069620",29.66,22.80,0,332.43,414.49,173.8,165.9,0.787,745229.1,745229.1,11901,0,0,0,L,1122011218,0,124.27,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761935,2163581.00
06/29/2017 14:45,2,5.686,ACTIVE,218.03,360.69,59.986,1498761903,"201051344001093","219011344069620",29.76,23.00,0,318.91,413.89,171.3,163.4,0.778,749696.5,749696.5,11894,0,0,0,L,1122011218,0,124.72,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761935,2163582.00
06/29/2017 14:45,2,5.768,ACTIVE,218.71,361.89,59.981,1498761903,"201051344000900","219011344069620",29.76,21.30,0,332.73,415.09,173.8,165.8,0.769,766782.5,766782.5,11880,0,0,0,L,1122011218,0,124.49,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761936,2163583.00
06/29/2017 14:45,2,5.660,ACTIVE,218.48,359.78,59.996,1498761903,"201051344000648","219011344069620",29.62,21.80,0,333.93,414.49,169.8,161.9,0.778,754825.0,754825.0,11870,0,0,0,L,1122011218,0,123.81,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761937,2163584.00
06/29/2017 14:45,2,5.695,ACTIVE,218.93,360.08,59.949,1498761903,"201051344000569","219011344069620",30.12,21.80,0,333.63,416.89,173.7,165.8,0.787,768917.4,768917.4,11848,0,0,0,L,1122011218,0,124.04,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761938,2163585.00
06/29/2017 14:45,2,5.791,ACTIVE,218.93,361.89,59.991,1498761903,"201051344000983","219011344069620",29.76,21.50,0,333.63,416.89,174.6,166.6,0.826,759476.7,759476.7,11872,0,0,0,L,1122011218,0,124.49,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761939,2163586.00
06/29/2017 14:45,2,5.805,ACTIVE,218.93,361.89,59.981,1498761903,"201051344001158","219011344069620",29.50,22.00,0,334.24,416.89,173.4,165.4,0.800,744350.1,744350.1,11878,0,0,0,L,1122011218,0,124.27,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761940,2163587.00
06/29/2017 14:45,2,5.633,ACTIVE,218.93,361.29,59.965,1498761903,"201051344000576","219011344069620",29.54,21.00,0,334.24,415.09,168.5,160.7,0.787,758913.8,758913.8,11877,0,0,0,L,1122011218,0,124.49,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761941,2163588.00
06/29/2017 14:45,2,5.533,ACTIVE,214.41,345.96,59.975,1498761903,"274151322000087","219011344069620",29.12,33.00,0,328.22,389.54,163.3,155.7,0.614,948647.5,948647.5,11974,0,0,0,L,1151911521,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498761942,2163589.00
06/29/2017 15:00,2,3.799,ACTIVE,217.13,352.27,60.028,1498762803,"201051344000645","219011344069620",29.10,22.80,0,318.61,423.20,112.0,106.2,0.517,757880.7,757880.7,11860,0,0,0,L,1122011218,0,123.81,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498762804,2163590.00
06/29/2017 15:00,2,3.604,ACTIVE,213.29,343.55,59.996,1498762803,"274151322000085","219011344069620",28.03,29.00,0,329.13,391.04,102.2,96.7,0.389,970531.7,970531.7,11789,0,0,0,L,1151911521,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498762805,2163591.00
06/29/2017 15:00,2,3.752,ACTIVE,216.67,354.07,60.007,1498762803,"201051344000633","219011344069620",29.54,24.80,0,318.91,418.39,112.2,106.4,0.539,744626.0,744626.0,11910,0,0,0,L,1122011218,0,123.59,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498762806,2163592.00
06/29/2017 15:00,2,3.758,ACTIVE,217.13,353.47,60.012,1498762803,"201051344000469","219011344069620",29.90,21.00,0,315.30,425.31,113.9,108.0,0.539,748025.3,748025.3,11882,0,0,0,L,1122011218,0,123.14,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498762807,2163593.00
06/29/2017 15:00,2,3.730,ACTIVE,215.32,351.67,60.002,1498762803,"201051344000646","219011344069620",29.62,24.80,0,318.61,419.30,112.0,106.2,0.530,743211.3,743211.3,11877,0,0,0,L,1122011218,0,123.59,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498762808,2163594.00
06/29/2017 15:00,2,3.684,ACTIVE,213.29,356.18,60.007,1498762803,"274151322000052","219011344069620",29.06,31.30,0,326.12,393.45,108.5,102.8,0.424,1008920.9,1008920.9,11800,0,0,0,L,1151911521,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498762808,2163595.00
06/29/2017 15:00,2,3.787,ACTIVE,216.45,352.57,60.028,1498762803,"201051344000585","219011344069620",29.84,24.30,0,319.51,418.39,114.5,108.5,0.535,755898.3,755898.3,11879,0,0,0,L,1122011218,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498762809,2163596.00
06/29/2017 15:00,2,3.627,ACTIVE,215.32,351.07,60.012,1498762803,"201051344001230","219011344069620",29.94,24.50,0,317.70,418.39,110.0,104.2,0.517,747802.7,747802.7,11892,0,0,0,L,1122011218,0,123.81,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498762810,2163597.00
06/29/2017 15:00,2,3.707,ACTIVE,216.45,352.57,60.007,1498762803,"201051344000582","219011344069620",29.34,24.00,0,317.10,418.39,110.2,104.4,0.504,737193.1,737193.1,11865,0,0,0,L,1122011218,0,123.81,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498762812,2163598.00
06/29/2017 15:00,2,3.746,ACTIVE,215.54,351.97,60.007,1498762803,"201051344000955","219011344069620",29.56,24.80,0,318.30,418.39,112.3,106.5,0.535,756645.1,756645.1,11886,0,0,0,L,1122011218,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498762813,2163599.00
06/29/2017 15:00,2,2.404,ACTIVE,213.74,436.73,60.018,1498762803,"274151322000094","219011344069620",39.94,31.80,0,395.55,472.80,97.4,92.1,0.380,829886.6,829886.6,12099,0,0,0,L,1151911521,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498762813,2163600.00
06/29/2017 15:00,2,3.736,ACTIVE,217.13,353.17,60.007,1498762803,"201051344000579","219011344069620",29.70,24.80,0,318.61,424.71,112.4,106.5,0.521,766162.9,766162.9,11872,0,0,0,L,1122011218,0,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498762814,2163601.00
06/29/2017 15:00,2,3.721,ACTIVE,215.77,351.07,60.012,1498762803,"201051344000890","219011344069620",29.60,26.00,0,319.81,419.00,111.5,105.7,0.508,750670.2,750670.2,11885,0,0,0,L,1122011218,0,123.81,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498762815,2163602.00
06/29/2017 15:00,2,3.723,ACTIVE,216.22,353.47,60.018,1498762803,"201051344000438","219011344069620",29.52,24.80,0,318.61,417.49,111.2,105.4,0.521,753244.5,753244.5,11871,0,0,0,L,1122011218,0,124.04,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498762816,2163603.00
06/29/2017 15:00,2,3.695,ACTIVE,215.54,358.88,60.012,1498762803,"201051344000417","219011344069620",19.20,23.50,0,316.50,393.75,71.9,67.5,0.614,684868.3,684868.3,11900,0,0,0,L,1122011218,0,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498762817,2163604.00
06/29/2017 15:00,2,3.623,ACTIVE,213.29,353.77,60.034,1498762803,"274151322000083","219011344069620",29.06,31.00,0,327.62,393.15,106.5,100.9,0.424,998734.1,998734.1,11804,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498762818,2163605.00
06/29/2017 15:00,2,3.848,ACTIVE,214.64,358.28,60.007,1498762803,"274151322000076","219011344069620",29.58,32.80,0,329.13,396.75,115.2,109.2,0.442,1065557.6,1065557.6,11806,0,0,0,L,1151911521,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498762819,2163606.00
06/29/2017 15:00,2,3.727,ACTIVE,216.45,352.57,60.012,1498762803,"201051344000868","219011344069620",29.38,21.80,0,317.70,419.60,110.9,105.1,0.508,746452.5,746452.5,11886,0,0,0,L,1122011218,0,123.14,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498762820,2163607.00
06/29/2017 15:00,2,3.799,ACTIVE,213.51,350.47,60.018,1498762803,"274151322000095","219011344069620",29.46,32.60,0,326.72,397.66,113.3,107.5,0.429,1055274.5,1055274.5,11817,0,0,0,L,1151911521,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498762821,2163608.00
06/29/2017 15:00,2,3.717,ACTIVE,216.90,360.99,60.018,1498762803,"201051344000988","219011344069620",19.30,20.30,0,317.40,396.75,72.7,68.2,0.601,657150.1,657150.1,11869,0,0,0,L,1122011218,0,123.36,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498762822,2163609.00
06/29/2017 15:00,2,3.719,ACTIVE,216.45,351.67,60.023,1498762803,"201051344001025","219011344069620",29.54,24.80,0,317.40,418.70,111.2,105.4,0.508,753268.6,753268.6,11885,0,0,0,L,1122011218,0,123.81,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498762823,2163610.00
06/29/2017 15:00,2,3.611,ACTIVE,216.67,351.67,60.018,1498762803,"201051344000458","219011344069620",29.68,23.80,0,318.61,424.11,108.5,102.8,0.521,758078.3,758078.3,11859,0,0,0,L,1122011218,0,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498762824,2163611.00
06/29/2017 15:00,2,3.662,ACTIVE,217.35,354.67,60.007,1498762803,"201051344000853","219011344069620",29.60,22.80,0,318.91,425.31,109.8,104.0,0.513,759036.8,759036.8,11871,0,0,0,L,1122011218,0,124.04,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498762825,2163612.00
06/29/2017 15:00,2,3.650,ACTIVE,215.77,352.57,60.012,1498762803,"201051344000685","219011344069620",29.16,23.80,0,315.30,417.49,107.8,102.1,0.526,753169.0,753169.0,11900,0,0,0,L,1122011218,0,124.27,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498762826,2163613.00
06/29/2017 15:00,2,3.559,ACTIVE,216.22,351.67,60.028,1498762803,"201051344000917","219011344069620",29.56,24.80,0,321.31,417.49,106.5,100.9,0.499,749809.4,749809.4,11887,0,0,0,L,1122011218,0,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498762826,2163614.00
06/29/2017 15:00,2,3.547,ACTIVE,215.77,351.07,60.018,1498762803,"201051344001145","219011344069620",29.58,23.50,0,319.51,418.09,106.3,100.7,0.491,757806.7,757806.7,11878,0,0,0,L,1122011218,0,123.59,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498762827,2163615.00
06/29/2017 15:00,2,3.660,ACTIVE,216.45,353.47,60.018,1498762803,"201051344000651","219011344069620",29.32,23.30,0,318.00,418.39,108.6,102.9,0.504,746511.9,746511.9,11876,0,0,0,L,1122011218,0,124.27,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498762828,2163616.00
06/29/2017 15:00,2,3.436,ACTIVE,213.06,343.25,60.012,1498762803,"274151322000088","219011344069620",28.92,29.80,0,328.52,391.34,100.7,95.3,0.376,957886.1,957886.1,11801,0,0,0,L,1151911521,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498762829,2163617.00
06/29/2017 15:00,2,2.377,ACTIVE,214.19,421.40,60.012,1498762803,"274151322000068","219011344069620",39.52,33.50,0,397.66,472.80,95.4,90.2,0.362,830445.6,830445.6,12114,0,0,0,L,1151911521,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498762830,2163618.00
06/29/2017 15:00,2,3.617,ACTIVE,216.00,351.07,60.018,1498762803,"201051344001135","219011344069620",29.40,23.80,0,316.20,417.19,107.7,102.0,0.499,741944.7,741944.7,11866,0,0,0,L,1122011218,0,123.81,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498762831,2163619.00
06/29/2017 15:00,2,3.631,ACTIVE,215.77,349.56,60.018,1498762803,"201051344000594","219011344069620",29.40,26.80,0,318.61,419.30,108.1,102.4,0.499,761056.0,761056.0,11869,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498762832,2163620.00
06/29/2017 15:00,2,3.596,ACTIVE,216.22,351.97,60.018,1498762803,"201051344001203","219011344069620",29.70,25.00,0,318.00,419.00,108.2,102.5,0.513,751446.1,751446.1,11906,0,0,0,L,1122011218,0,124.27,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498762833,2163621.00
06/29/2017 15:00,2,3.471,ACTIVE,213.29,350.77,60.012,1498762803,"274151322000054","219011344069620",28.23,29.80,0,326.72,392.25,99.2,93.8,0.380,974821.3,974821.3,11784,0,0,0,L,1151911521,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498762834,2163622.00
06/29/2017 15:00,2,3.604,ACTIVE,216.67,352.27,60.012,1498762803,"201051344000867","219011344069620",29.48,24.00,0,318.91,418.09,107.6,102.0,0.491,745257.3,745257.3,11902,0,0,0,L,1122011218,0,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498762835,2163623.00
06/29/2017 15:00,2,3.508,ACTIVE,215.77,351.97,60.007,1498762803,"201051344001093","219011344069620",29.76,24.00,0,318.61,417.79,105.7,100.1,0.482,749724.2,749724.2,11895,0,0,0,L,1122011218,0,123.59,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498762836,2163624.00
06/29/2017 15:00,2,3.572,ACTIVE,216.67,351.97,60.012,1498762803,"201051344000900","219011344069620",29.82,21.30,0,318.30,420.20,107.8,102.1,0.499,766810.8,766810.8,11881,0,0,0,L,1122011218,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498762837,2163625.00
06/29/2017 15:00,2,3.521,ACTIVE,216.67,352.27,60.018,1498762803,"201051344000648","219011344069620",29.52,22.30,0,317.40,420.20,105.2,99.7,0.491,754852.6,754852.6,11871,0,0,0,L,1122011218,0,122.91,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498762837,2163626.00
06/29/2017 15:00,2,3.555,ACTIVE,216.45,352.27,60.023,1498762803,"201051344000569","219011344069620",29.80,22.80,0,317.40,422.90,107.3,101.6,0.504,768945.7,768945.7,11849,0,0,0,L,1122011218,0,122.68,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498762838,2163627.00
06/29/2017 15:00,2,3.541,ACTIVE,216.90,351.67,60.018,1498762803,"201051344000983","219011344069620",29.86,22.80,0,318.00,420.20,107.0,101.4,0.508,759504.9,759504.9,11873,0,0,0,L,1122011218,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498762839,2163628.00
06/29/2017 15:00,2,3.570,ACTIVE,217.13,351.67,60.007,1498762803,"201051344001158","219011344069620",29.36,23.50,0,320.11,423.20,106.3,100.6,0.495,744378.1,744378.1,11879,0,0,0,L,1122011218,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498762840,2163629.00
06/29/2017 15:00,2,3.508,ACTIVE,217.13,353.17,60.023,1498762803,"201051344000576","219011344069620",29.76,21.80,0,317.40,423.81,105.8,100.1,0.491,758941.7,758941.7,11878,0,0,0,L,1122011218,0,123.59,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498762841,2163630.00
06/29/2017 15:00,2,3.379,ACTIVE,213.29,353.47,60.012,1498762803,"274151322000087","219011344069620",28.96,35.00,0,328.52,392.25,99.1,93.7,0.367,948673.6,948673.6,11975,0,0,0,L,1151911521,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498762842,2163631.00
06/29/2017 15:15,2,2.598,ACTIVE,215.32,359.18,59.986,1498763703,"201051344000645","219011344069620",28.78,23.50,0,320.11,405.77,75.8,71.2,0.619,757910.6,757910.6,11861,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498763705,2163632.00
06/29/2017 15:15,2,2.402,ACTIVE,212.38,349.86,59.970,1498763703,"274151322000085","219011344069620",27.59,29.50,0,330.03,384.13,67.1,62.9,0.464,970558.2,970558.2,11790,0,0,0,L,1151911521,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498763706,2163633.00
06/29/2017 15:15,2,2.580,ACTIVE,215.32,360.69,59.975,1498763703,"201051344000633","219011344069620",28.94,25.50,0,319.51,406.37,75.6,71.1,0.650,744655.8,744655.8,11911,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498763707,2163634.00
06/29/2017 15:15,2,2.576,ACTIVE,215.32,360.69,60.034,1498763703,"201051344000469","219011344069620",29.46,22.00,0,317.10,408.78,76.9,72.3,0.645,748055.4,748055.4,11883,0,0,0,L,1122011218,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498763707,2163635.00
06/29/2017 15:15,2,2.539,ACTIVE,213.74,358.88,59.965,1498763703,"201051344000646","219011344069620",28.96,26.30,0,318.00,409.68,74.4,69.9,0.628,743240.7,743240.7,11878,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498763708,2163636.00
06/29/2017 15:15,2,2.473,ACTIVE,212.83,348.66,59.959,1498763703,"274151322000052","219011344069620",28.37,33.30,0,328.82,386.23,71.0,66.7,0.499,1008948.9,1008948.9,11801,0,0,0,L,1151911521,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498763709,2163637.00
06/29/2017 15:15,2,2.615,ACTIVE,214.64,359.78,59.944,1498763703,"201051344000585","219011344069620",28.98,25.80,0,319.81,408.78,76.8,72.3,0.645,755928.5,755928.5,11880,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498763710,2163638.00
06/29/2017 15:15,2,2.484,ACTIVE,213.74,356.78,59.954,1498763703,"201051344001230","219011344069620",28.88,25.80,0,318.61,403.37,72.7,68.3,0.605,747831.6,747831.6,11893,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498763711,2163639.00
06/29/2017 15:15,2,2.523,ACTIVE,214.87,359.48,60.002,1498763703,"201051344000582","219011344069620",28.61,24.50,0,316.50,408.18,73.1,68.6,0.597,737222.1,737222.1,11866,0,0,0,L,1122011218,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498763712,2163640.00
06/29/2017 15:15,2,2.572,ACTIVE,213.74,358.88,59.959,1498763703,"201051344000955","219011344069620",28.51,26.00,0,318.61,408.78,74.3,69.8,0.628,756674.4,756674.4,11887,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498763713,2163641.00
06/29/2017 15:15,2,1.607,ACTIVE,212.61,426.51,59.959,1498763703,"274151322000094","219011344069620",39.10,32.20,0,391.34,461.98,63.2,59.1,0.438,829912.1,829912.1,12100,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498763714,2163642.00
06/29/2017 15:15,2,2.598,ACTIVE,215.54,359.48,60.023,1498763703,"201051344000579","219011344069620",28.92,26.00,0,320.71,407.87,76.2,71.6,0.628,766192.8,766192.8,11873,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498763715,2163643.00
06/29/2017 15:15,2,2.561,ACTIVE,213.74,357.38,59.954,1498763703,"201051344000890","219011344069620",28.63,27.30,0,320.11,409.08,74.2,69.7,0.610,750699.6,750699.6,11886,0,0,0,L,1122011218,0,122.91,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498763716,2163644.00
06/29/2017 15:15,2,2.535,ACTIVE,214.41,359.48,59.959,1498763703,"201051344000438","219011344069620",28.77,26.00,0,318.30,408.48,73.9,69.4,0.623,753273.8,753273.8,11872,0,0,0,L,1122011218,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498763716,2163645.00
06/29/2017 15:15,2,2.549,ACTIVE,214.41,351.37,59.959,1498763703,"201051344000417","219011344069620",18.65,25.80,0,318.30,391.04,48.1,44.5,0.398,684887.1,684887.1,11901,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498763717,2163646.00
06/29/2017 15:15,2,2.436,ACTIVE,212.38,345.96,59.965,1498763703,"274151322000083","219011344069620",28.49,32.40,0,328.82,387.14,70.2,65.8,0.513,998761.9,998761.9,11805,0,0,0,L,1151911521,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498763718,2163647.00
06/29/2017 15:15,2,2.568,ACTIVE,213.06,363.09,59.970,1498763703,"274151322000076","219011344069620",29.06,34.50,0,328.82,389.84,75.6,71.0,0.530,1065587.6,1065587.6,11807,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498763719,2163648.00
06/29/2017 15:15,2,2.570,ACTIVE,214.64,358.88,60.002,1498763703,"201051344000868","219011344069620",29.06,22.50,0,317.70,409.08,75.7,71.1,0.628,746482.4,746482.4,11887,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498763720,2163649.00
