ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2017 15:15,2,2.576,ACTIVE,212.38,346.26,59.954,1498763703,"274151322000095","219011344069620",28.53,33.30,0,327.02,389.54,74.4,69.9,0.517,1055304.3,1055304.3,11818,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498763721,2163650.00
06/29/2017 15:15,2,2.613,ACTIVE,215.09,354.97,60.023,1498763703,"201051344000988","219011344069620",18.69,22.30,0,318.91,392.55,49.4,45.8,0.420,657169.6,657169.6,11870,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498763722,2163651.00
06/29/2017 15:15,2,2.566,ACTIVE,214.41,358.58,59.965,1498763703,"201051344001025","219011344069620",28.92,26.00,0,318.30,409.08,75.2,70.6,0.614,753298.5,753298.5,11886,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498763723,2163652.00
06/29/2017 15:15,2,2.580,ACTIVE,215.32,359.78,59.996,1498763703,"201051344000458","219011344069620",28.55,24.50,0,317.70,408.48,74.6,70.1,0.628,758108.0,758108.0,11860,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498763724,2163653.00
06/29/2017 15:15,2,2.574,ACTIVE,215.54,361.29,59.975,1498763703,"201051344000853","219011344069620",29.02,23.30,0,320.41,408.78,75.7,71.1,0.641,759066.9,759066.9,11872,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498763725,2163654.00
06/29/2017 15:15,2,2.486,ACTIVE,214.19,357.98,59.986,1498763703,"201051344000685","219011344069620",28.69,25.50,0,316.80,407.87,72.2,67.8,0.636,753198.1,753198.1,11901,0,0,0,L,1122011218,0,123.36,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498763726,2163655.00
06/29/2017 15:15,2,2.453,ACTIVE,214.64,359.18,60.018,1498763703,"201051344000917","219011344069620",28.96,25.30,0,319.81,407.27,71.9,67.5,0.601,749838.3,749838.3,11888,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498763726,2163656.00
06/29/2017 15:15,2,2.443,ACTIVE,213.96,356.78,59.970,1498763703,"201051344001145","219011344069620",28.94,24.80,0,318.30,408.18,71.7,67.2,0.588,757835.5,757835.5,11879,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498763727,2163657.00
06/29/2017 15:15,2,2.520,ACTIVE,214.87,359.48,60.012,1498763703,"201051344000651","219011344069620",28.77,24.80,0,318.91,408.78,73.4,68.9,0.601,746541.4,746541.4,11877,0,0,0,L,1122011218,0,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498763728,2163658.00
06/29/2017 15:15,2,2.346,ACTIVE,212.38,350.17,59.965,1498763703,"274151322000088","219011344069620",28.29,30.30,0,328.52,386.23,67.2,62.9,0.460,957913.1,957913.1,11802,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498763729,2163659.00
06/29/2017 15:15,2,1.629,ACTIVE,213.29,422.90,59.975,1498763703,"274151322000068","219011344069620",38.55,34.30,0,389.84,458.37,63.5,59.4,0.433,830471.1,830471.1,12115,0,0,0,L,1151911521,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498763730,2163660.00
06/29/2017 15:15,2,2.492,ACTIVE,213.96,357.38,59.922,1498763703,"201051344001135","219011344069620",29.02,25.00,0,317.40,409.08,73.3,68.8,0.601,741974.0,741974.0,11867,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498763731,2163661.00
06/29/2017 15:15,2,2.545,ACTIVE,214.41,357.68,60.018,1498763703,"201051344000594","219011344069620",28.69,28.00,0,320.71,407.87,73.9,69.4,0.614,761085.8,761085.8,11870,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498763732,2163662.00
06/29/2017 15:15,2,2.484,ACTIVE,214.41,357.68,59.975,1498763703,"201051344001203","219011344069620",29.00,26.00,0,317.10,408.48,73.1,68.6,0.619,751475.7,751475.7,11907,0,0,0,L,1122011218,0,123.36,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498763733,2163663.00
06/29/2017 15:15,2,2.365,ACTIVE,212.38,356.18,59.965,1498763703,"274151322000054","219011344069620",27.65,30.00,0,328.82,385.93,66.3,62.0,0.460,974848.0,974848.0,11785,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498763734,2163664.00
06/29/2017 15:15,2,2.523,ACTIVE,214.41,358.28,59.970,1498763703,"201051344000867","219011344069620",28.80,24.80,0,317.70,406.67,73.7,69.2,0.601,745286.9,745286.9,11903,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498763735,2163665.00
06/29/2017 15:15,2,2.410,ACTIVE,214.41,359.48,59.970,1498763703,"201051344001093","219011344069620",29.12,25.00,0,317.40,406.67,71.0,66.7,0.575,749753.0,749753.0,11896,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498763736,2163666.00
06/29/2017 15:15,2,2.484,ACTIVE,214.64,358.88,59.933,1498763703,"201051344000900","219011344069620",29.28,22.30,0,318.61,407.57,73.7,69.2,0.605,766840.8,766840.8,11882,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498763737,2163667.00
06/29/2017 15:15,2,2.455,ACTIVE,214.87,357.68,59.944,1498763703,"201051344000648","219011344069620",28.90,23.30,0,316.50,406.67,71.9,67.5,0.601,754881.8,754881.8,11872,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498763738,2163668.00
06/29/2017 15:15,2,2.449,ACTIVE,215.09,358.58,59.970,1498763703,"201051344000569","219011344069620",29.58,23.50,0,317.70,407.27,73.3,68.8,0.619,768975.5,768975.5,11850,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498763739,2163669.00
06/29/2017 15:15,2,2.480,ACTIVE,215.32,358.88,59.970,1498763703,"201051344000983","219011344069620",29.18,23.80,0,318.30,407.27,73.3,68.9,0.628,759534.7,759534.7,11874,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498763740,2163670.00
06/29/2017 15:15,2,2.461,ACTIVE,215.09,358.28,59.970,1498763703,"201051344001158","219011344069620",28.86,24.30,0,319.51,408.18,72.0,67.6,0.592,744407.5,744407.5,11880,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498763741,2163671.00
06/29/2017 15:15,2,2.451,ACTIVE,215.32,359.78,59.981,1498763703,"201051344000576","219011344069620",28.98,22.50,0,319.21,406.97,71.9,67.5,0.597,758971.2,758971.2,11879,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498763742,2163672.00
06/29/2017 15:15,2,2.293,ACTIVE,212.16,357.38,59.965,1498763703,"274151322000087","219011344069620",28.37,35.60,0,328.82,385.03,65.9,61.6,0.433,948700.6,948700.6,11976,0,0,0,L,1151911521,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498763742,2163673.00
06/29/2017 15:30,2,2.262,ACTIVE,215.54,357.38,59.922,1498764603,"201051344000645","219011344069620",29.22,23.80,0,318.91,391.64,67.0,62.8,0.552,757928.2,757928.2,11862,0,0,0,L,1122011218,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498764604,2163674.00
06/29/2017 15:30,2,2.135,ACTIVE,212.83,350.47,59.970,1498764603,"274151322000085","219011344069620",28.17,28.80,0,329.13,378.12,60.9,56.8,0.420,970574.1,970574.1,11791,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498764605,2163675.00
06/29/2017 15:30,2,2.303,ACTIVE,215.32,358.88,59.949,1498764603,"201051344000633","219011344069620",28.98,24.80,0,316.80,391.64,67.6,63.4,0.575,744673.5,744673.5,11912,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498764606,2163676.00
06/29/2017 15:30,2,2.305,ACTIVE,215.77,357.98,60.007,1498764603,"201051344000469","219011344069620",29.24,21.50,0,315.00,391.94,68.3,64.0,0.579,748073.4,748073.4,11884,0,0,0,L,1122011218,0,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498764607,2163677.00
06/29/2017 15:30,2,2.270,ACTIVE,213.96,356.48,59.965,1498764603,"201051344000646","219011344069620",29.24,25.50,0,317.40,391.04,67.2,63.0,0.557,743258.3,743258.3,11879,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498764608,2163678.00
06/29/2017 15:30,2,2.213,ACTIVE,212.61,359.48,59.954,1498764603,"274151322000052","219011344069620",28.92,32.40,0,327.92,377.82,64.8,60.6,0.455,1008965.9,1008965.9,11802,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498764608,2163679.00
06/29/2017 15:30,2,2.330,ACTIVE,215.09,358.28,59.965,1498764603,"201051344000585","219011344069620",29.34,24.80,0,316.20,391.04,69.3,64.9,0.570,755946.6,755946.6,11881,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498764609,2163680.00
06/29/2017 15:30,2,2.186,ACTIVE,213.96,354.67,59.970,1498764603,"201051344001230","219011344069620",29.46,25.00,0,319.81,388.94,65.2,61.0,0.552,747848.8,747848.8,11894,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498764610,2163681.00
06/29/2017 15:30,2,2.219,ACTIVE,215.09,358.28,60.023,1498764603,"201051344000582","219011344069620",29.44,23.50,0,315.90,391.64,66.2,62.0,0.544,737239.4,737239.4,11867,0,0,0,L,1122011218,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498764611,2163682.00
06/29/2017 15:30,2,2.275,ACTIVE,213.96,356.78,59.901,1498764603,"201051344000955","219011344069620",29.34,25.00,0,318.00,390.44,67.6,63.3,0.566,756692.1,756692.1,11888,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498764612,2163683.00
06/29/2017 15:30,2,1.414,ACTIVE,213.06,428.31,59.970,1498764603,"274151322000094","219011344069620",40.14,31.00,0,332.13,462.28,57.0,53.1,0.393,829927.3,829927.3,12101,0,0,0,L,1151911521,0,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498764613,2163684.00
06/29/2017 15:30,2,2.316,ACTIVE,215.32,357.08,59.970,1498764603,"201051344000579","219011344069620",29.20,25.80,0,319.21,391.64,68.5,64.2,0.566,766210.8,766210.8,11874,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498764614,2163685.00
06/29/2017 15:30,2,2.275,ACTIVE,214.19,354.97,59.901,1498764603,"201051344000890","219011344069620",29.28,26.50,0,319.21,390.44,67.5,63.2,0.544,750717.2,750717.2,11887,0,0,0,L,1122011218,0,123.14,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498764615,2163686.00
06/29/2017 15:30,2,2.234,ACTIVE,214.64,356.78,59.970,1498764603,"201051344000438","219011344069620",29.70,25.30,0,318.00,391.04,67.2,63.0,0.561,753291.4,753291.4,11873,0,0,0,L,1122011218,0,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498764616,2163687.00
06/29/2017 15:30,2,2.248,ACTIVE,214.41,350.47,59.938,1498764603,"201051344000417","219011344069620",19.22,25.00,0,334.24,382.93,43.8,40.4,0.371,684898.4,684898.4,11902,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498764617,2163688.00
06/29/2017 15:30,2,2.168,ACTIVE,213.06,347.16,59.959,1498764603,"274151322000083","219011344069620",29.08,31.30,0,327.62,377.22,64.0,59.8,0.464,998778.7,998778.7,11806,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498764617,2163689.00
06/29/2017 15:30,2,2.312,ACTIVE,213.51,354.97,60.002,1498764603,"274151322000076","219011344069620",29.54,32.60,0,329.43,377.52,69.2,64.9,0.477,1065605.8,1065605.8,11808,0,0,0,L,1151911521,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498764618,2163690.00
06/29/2017 15:30,2,2.309,ACTIVE,215.09,357.08,59.970,1498764603,"201051344000868","219011344069620",29.00,22.30,0,315.60,390.14,67.8,63.5,0.552,746500.2,746500.2,11888,0,0,0,L,1122011218,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498764619,2163691.00
06/29/2017 15:30,2,2.299,ACTIVE,212.61,351.37,59.965,1498764603,"274151322000095","219011344069620",29.28,31.50,0,327.02,376.62,68.1,63.8,0.473,1055322.2,1055322.2,11819,0,0,0,L,1151911521,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498764620,2163692.00
06/29/2017 15:30,2,2.244,ACTIVE,215.32,352.87,59.959,1498764603,"201051344000988","219011344069620",19.42,22.30,0,335.14,385.93,44.2,40.7,0.371,657181.1,657181.1,11871,0,0,0,L,1122011218,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498764621,2163693.00
06/29/2017 15:30,2,2.303,ACTIVE,214.41,356.78,59.912,1498764603,"201051344001025","219011344069620",29.28,25.00,0,317.40,391.64,68.3,64.0,0.544,753316.4,753316.4,11887,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498764622,2163694.00
06/29/2017 15:30,2,2.258,ACTIVE,215.54,357.68,59.965,1498764603,"201051344000458","219011344069620",29.20,24.80,0,318.00,391.04,66.8,62.6,0.570,758125.6,758125.6,11861,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498764623,2163695.00
06/29/2017 15:30,2,2.285,ACTIVE,216.00,359.48,59.991,1498764603,"201051344000853","219011344069620",29.14,23.50,0,321.61,396.45,67.5,63.2,0.561,759084.7,759084.7,11873,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498764624,2163696.00
06/29/2017 15:30,2,2.230,ACTIVE,214.41,357.38,59.959,1498764603,"201051344000685","219011344069620",29.10,24.50,0,316.20,390.74,65.8,61.6,0.575,753215.4,753215.4,11902,0,0,0,L,1122011218,0,123.59,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498764625,2163697.00
06/29/2017 15:30,2,2.182,ACTIVE,214.64,356.78,59.981,1498764603,"201051344000917","219011344069620",29.38,24.30,0,320.11,390.74,65.0,60.8,0.544,749855.5,749855.5,11889,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498764626,2163698.00
06/29/2017 15:30,2,2.158,ACTIVE,214.64,355.58,59.975,1498764603,"201051344001145","219011344069620",29.66,23.80,0,319.51,390.44,64.9,60.7,0.530,757852.7,757852.7,11880,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498764627,2163699.00
06/29/2017 15:30,2,2.266,ACTIVE,214.87,357.68,59.917,1498764603,"201051344000651","219011344069620",29.30,24.00,0,319.21,391.34,67.2,63.0,0.548,746559.1,746559.1,11878,0,0,0,L,1122011218,0,123.59,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498764628,2163700.00
06/29/2017 15:30,2,2.121,ACTIVE,212.61,350.47,59.970,1498764603,"274151322000088","219011344069620",28.80,29.00,0,328.52,377.82,61.9,57.8,0.411,957929.3,957929.3,11803,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498764628,2163701.00
06/29/2017 15:30,2,1.529,ACTIVE,213.96,417.79,59.981,1498764603,"274151322000068","219011344069620",38.05,32.60,0,333.63,458.97,59.0,55.0,0.407,830486.5,830486.5,12116,0,0,0,L,1151911521,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498764629,2163702.00
06/29/2017 15:30,2,2.281,ACTIVE,214.41,356.48,59.975,1498764603,"201051344001135","219011344069620",29.02,24.30,0,319.51,391.04,67.1,62.8,0.552,741991.7,741991.7,11868,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498764630,2163703.00
06/29/2017 15:30,2,2.289,ACTIVE,214.64,356.48,60.002,1498764603,"201051344000594","219011344069620",29.02,27.00,0,318.30,390.44,67.3,63.1,0.557,761103.5,761103.5,11871,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498764631,2163704.00
06/29/2017 15:30,2,2.260,ACTIVE,214.87,355.88,59.975,1498764603,"201051344001203","219011344069620",29.30,24.80,0,317.40,392.55,67.1,62.9,0.557,751493.4,751493.4,11908,0,0,0,L,1122011218,0,123.81,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498764632,2163705.00
06/29/2017 15:30,2,2.158,ACTIVE,212.83,348.36,59.981,1498764603,"274151322000054","219011344069620",28.17,29.00,0,328.22,378.42,61.6,57.5,0.415,974864.2,974864.2,11786,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498764633,2163706.00
06/29/2017 15:30,2,2.283,ACTIVE,215.09,356.18,59.991,1498764603,"201051344000867","219011344069620",29.06,24.50,0,317.70,390.14,67.2,63.0,0.552,745304.7,745304.7,11904,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498764634,2163707.00
06/29/2017 15:30,2,2.184,ACTIVE,214.64,357.08,59.996,1498764603,"201051344001093","219011344069620",29.50,24.00,0,317.10,390.74,65.3,61.1,0.521,749770.3,749770.3,11897,0,0,0,L,1122011218,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498764635,2163708.00
06/29/2017 15:30,2,2.217,ACTIVE,215.09,357.38,60.007,1498764603,"201051344000900","219011344069620",29.74,22.30,0,317.70,391.34,66.8,62.6,0.548,766858.5,766858.5,11883,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498764636,2163709.00
06/29/2017 15:30,2,2.207,ACTIVE,215.32,357.38,60.012,1498764603,"201051344000648","219011344069620",29.28,23.30,0,317.40,391.04,65.5,61.2,0.544,754899.2,754899.2,11873,0,0,0,L,1122011218,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498764637,2163710.00
06/29/2017 15:30,2,2.256,ACTIVE,215.32,357.68,59.981,1498764603,"201051344000569","219011344069620",29.24,23.30,0,318.61,391.94,66.8,62.6,0.561,768993.3,768993.3,11851,0,0,0,L,1122011218,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498764638,2163711.00
06/29/2017 15:30,2,2.248,ACTIVE,215.54,356.48,59.954,1498764603,"201051344000983","219011344069620",29.34,23.80,0,318.30,391.34,66.9,62.6,0.570,759552.5,759552.5,11875,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498764639,2163712.00
06/29/2017 15:30,2,2.250,ACTIVE,215.54,356.78,59.954,1498764603,"201051344001158","219011344069620",29.10,24.30,0,317.10,391.04,66.4,62.1,0.552,744425.1,744425.1,11881,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498764640,2163713.00
06/29/2017 15:30,2,2.219,ACTIVE,215.32,357.68,59.986,1498764603,"201051344000576","219011344069620",29.24,22.80,0,318.61,391.64,65.7,61.5,0.544,758988.7,758988.7,11880,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498764641,2163714.00
06/29/2017 15:30,2,2.098,ACTIVE,213.29,350.77,59.975,1498764603,"274151322000087","219011344069620",28.88,34.30,0,328.22,376.62,61.4,57.3,0.415,948716.9,948716.9,11977,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498764641,2163715.00
06/29/2017 15:45,2,2.164,ACTIVE,215.77,356.48,59.970,1498765503,"201051344000645","219011344069620",28.53,24.00,0,319.21,397.05,62.5,58.4,0.513,757946.1,757946.1,11863,0,0,0,L,1122011218,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498765504,2163716.00
06/29/2017 15:45,2,2.059,ACTIVE,213.29,346.86,59.970,1498765503,"274151322000085","219011344069620",27.77,28.80,0,329.13,379.02,57.9,54.0,0.407,970590.5,970590.5,11792,0,0,0,L,1151911521,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498765505,2163717.00
06/29/2017 15:45,2,2.133,ACTIVE,215.54,357.38,59.959,1498765503,"201051344000633","219011344069620",29.28,25.30,0,317.70,396.15,63.3,59.2,0.530,744691.6,744691.6,11913,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498765506,2163718.00
06/29/2017 15:45,2,2.154,ACTIVE,215.54,357.08,59.981,1498765503,"201051344000469","219011344069620",29.28,22.00,0,316.20,396.45,63.9,59.8,0.539,748091.7,748091.7,11885,0,0,0,L,1122011218,0,122.23,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498765507,2163719.00
06/29/2017 15:45,2,2.162,ACTIVE,214.19,355.58,59.970,1498765503,"201051344000646","219011344069620",28.75,26.00,0,317.70,391.04,63.0,58.9,0.526,743276.2,743276.2,11880,0,0,0,L,1122011218,0,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498765508,2163720.00
06/29/2017 15:45,2,2.098,ACTIVE,212.38,357.38,59.981,1498765503,"274151322000052","219011344069620",28.77,32.20,0,326.42,378.72,61.1,57.0,0.411,1008983.2,1008983.2,11803,0,0,0,L,1151911521,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498765509,2163721.00
06/29/2017 15:45,2,2.223,ACTIVE,215.09,357.38,59.981,1498765503,"201051344000585","219011344069620",28.78,25.30,0,319.51,391.94,64.8,60.6,0.539,755965.1,755965.1,11882,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498765510,2163722.00
06/29/2017 15:45,2,2.109,ACTIVE,214.41,354.07,59.991,1498765503,"201051344001230","219011344069620",29.00,25.50,0,316.80,388.64,62.0,57.9,0.517,747866.4,747866.4,11895,0,0,0,L,1122011218,0,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498765511,2163723.00
06/29/2017 15:45,2,2.131,ACTIVE,215.32,356.18,59.954,1498765503,"201051344000582","219011344069620",28.80,23.50,0,317.10,391.94,62.1,58.0,0.504,737257.1,737257.1,11868,0,0,0,L,1122011218,0,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498765512,2163724.00
06/29/2017 15:45,2,2.172,ACTIVE,214.41,355.28,59.986,1498765503,"201051344000955","219011344069620",28.90,25.30,0,318.00,390.14,63.6,59.4,0.526,756710.2,756710.2,11889,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498765513,2163725.00
06/29/2017 15:45,2,1.449,ACTIVE,212.83,397.05,59.965,1498765503,"274151322000094","219011344069620",37.00,30.50,0,389.84,469.19,54.3,50.5,0.371,829942.7,829942.7,12102,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498765514,2163726.00
06/29/2017 15:45,2,2.148,ACTIVE,215.32,356.78,60.002,1498765503,"201051344000579","219011344069620",29.46,26.30,0,320.71,396.75,64.1,60.0,0.526,766229.1,766229.1,11875,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498765515,2163727.00
06/29/2017 15:45,2,2.152,ACTIVE,214.41,355.58,59.970,1498765503,"201051344000890","219011344069620",29.14,26.80,0,319.51,391.04,63.5,59.4,0.517,750735.3,750735.3,11888,0,0,0,L,1122011218,0,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498765516,2163728.00
06/29/2017 15:45,2,2.143,ACTIVE,215.09,357.08,59.986,1498765503,"201051344000438","219011344069620",29.12,25.50,0,319.21,391.94,63.2,59.1,0.535,753309.4,753309.4,11874,0,0,0,L,1122011218,0,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498765517,2163729.00
06/29/2017 15:45,2,2.135,ACTIVE,214.64,350.47,60.023,1498765503,"201051344000417","219011344069620",19.04,25.30,0,333.33,377.22,41.2,37.9,0.345,684909.9,684909.9,11903,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498765518,2163730.00
06/29/2017 15:45,2,2.072,ACTIVE,212.61,346.86,59.970,1498765503,"274151322000083","219011344069620",28.78,31.50,0,328.82,378.42,60.5,56.4,0.433,998795.9,998795.9,11807,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498765519,2163731.00
06/29/2017 15:45,2,2.209,ACTIVE,213.96,346.26,59.970,1498765503,"274151322000076","219011344069620",29.22,32.60,0,329.43,379.02,65.4,61.2,0.455,1065624.4,1065624.4,11809,0,0,0,L,1151911521,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498765519,2163732.00
06/29/2017 15:45,2,2.162,ACTIVE,214.87,355.28,59.970,1498765503,"201051344000868","219011344069620",29.04,22.50,0,318.61,391.64,63.5,59.4,0.517,746518.4,746518.4,11889,0,0,0,L,1122011218,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498765520,2163733.00
06/29/2017 15:45,2,2.201,ACTIVE,212.61,352.57,59.933,1498765503,"274151322000095","219011344069620",28.88,31.80,0,328.52,378.12,64.4,60.2,0.438,1055340.6,1055340.6,11820,0,0,0,L,1151911521,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498765521,2163734.00
06/29/2017 15:45,2,2.186,ACTIVE,215.32,352.57,59.901,1498765503,"201051344000988","219011344069620",18.85,22.80,0,335.74,381.42,41.7,38.3,0.349,657192.9,657192.9,11872,0,0,0,L,1122011218,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498765522,2163735.00
06/29/2017 15:45,2,2.178,ACTIVE,214.87,356.18,59.975,1498765503,"201051344001025","219011344069620",29.14,25.30,0,318.61,392.25,64.3,60.2,0.513,753334.7,753334.7,11888,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498765523,2163736.00
06/29/2017 15:45,2,2.133,ACTIVE,215.09,355.88,59.970,1498765503,"201051344000458","219011344069620",29.02,25.00,0,317.40,397.35,62.7,58.6,0.539,758143.5,758143.5,11862,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498765524,2163737.00
06/29/2017 15:45,2,2.119,ACTIVE,215.77,357.68,59.907,1498765503,"201051344000853","219011344069620",29.46,24.30,0,322.21,398.26,63.3,59.2,0.539,759102.9,759102.9,11874,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498765525,2163738.00
06/29/2017 15:45,2,2.117,ACTIVE,214.87,355.88,59.970,1498765503,"201051344000685","219011344069620",29.00,24.80,0,316.80,390.74,62.2,58.1,0.544,753233.2,753233.2,11903,0,0,0,L,1122011218,0,123.81,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498765526,2163739.00
06/29/2017 15:45,2,2.115,ACTIVE,214.64,355.88,59.975,1498765503,"201051344000917","219011344069620",28.94,24.50,0,319.81,390.44,62.0,57.9,0.521,749873.1,749873.1,11890,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498765527,2163740.00
06/29/2017 15:45,2,2.123,ACTIVE,214.64,355.88,59.970,1498765503,"201051344001145","219011344069620",28.90,24.00,0,319.81,390.44,62.1,58.0,0.508,757870.2,757870.2,11881,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498765528,2163741.00
06/29/2017 15:45,2,2.125,ACTIVE,215.32,357.38,59.975,1498765503,"201051344000651","219011344069620",29.40,24.00,0,320.11,394.95,63.4,59.3,0.513,746577.2,746577.2,11879,0,0,0,L,1122011218,0,123.81,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498765529,2163742.00
06/29/2017 15:45,2,2.051,ACTIVE,212.61,357.98,59.917,1498765503,"274151322000088","219011344069620",28.29,29.50,0,329.13,378.72,58.7,54.8,0.389,957946.0,957946.0,11804,0,0,0,L,1151911521,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498765530,2163743.00
06/29/2017 15:45,2,1.389,ACTIVE,213.96,420.20,59.986,1498765503,"274151322000068","219011344069620",39.24,32.20,0,385.93,465.58,55.6,51.7,0.380,830502.1,830502.1,12117,0,0,0,L,1151911521,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498765531,2163744.00
06/29/2017 15:45,2,2.170,ACTIVE,214.64,354.97,60.039,1498765503,"201051344001135","219011344069620",29.02,24.30,0,318.30,391.34,63.8,59.7,0.521,742009.8,742009.8,11869,0,0,0,L,1122011218,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498765531,2163745.00
06/29/2017 15:45,2,2.148,ACTIVE,214.64,354.97,59.933,1498765503,"201051344000594","219011344069620",29.30,27.30,0,317.10,391.34,63.8,59.6,0.521,761121.7,761121.7,11872,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498765532,2163746.00
06/29/2017 15:45,2,2.158,ACTIVE,214.87,356.18,59.959,1498765503,"201051344001203","219011344069620",29.20,25.00,0,318.00,394.65,63.9,59.7,0.535,751511.5,751511.5,11909,0,0,0,L,1122011218,0,123.59,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498765533,2163747.00
06/29/2017 15:45,2,2.068,ACTIVE,213.06,344.15,59.996,1498765503,"274151322000054","219011344069620",28.07,29.00,0,327.92,379.32,58.8,54.9,0.398,974880.9,974880.9,11787,0,0,0,L,1151911521,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498765534,2163748.00
06/29/2017 15:45,2,2.164,ACTIVE,215.54,355.28,59.944,1498765503,"201051344000867","219011344069620",29.06,24.80,0,318.61,391.34,63.7,59.6,0.517,745322.9,745322.9,11905,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498765535,2163749.00
06/29/2017 15:45,2,2.104,ACTIVE,214.87,355.88,59.970,1498765503,"201051344001093","219011344069620",29.42,24.30,0,318.61,391.34,62.7,58.6,0.504,749788.0,749788.0,11898,0,0,0,L,1122011218,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498765536,2163750.00
06/29/2017 15:45,2,2.145,ACTIVE,215.32,357.08,59.922,1498765503,"201051344000900","219011344069620",29.06,22.80,0,317.40,396.15,63.2,59.1,0.517,766876.7,766876.7,11884,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498765537,2163751.00
06/29/2017 15:45,2,2.117,ACTIVE,215.54,355.88,59.970,1498765503,"201051344000648","219011344069620",28.98,23.50,0,318.00,395.55,62.1,58.0,0.513,754916.9,754916.9,11874,0,0,0,L,1122011218,0,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498765538,2163752.00
06/29/2017 15:45,2,2.178,ACTIVE,215.32,356.18,59.991,1498765503,"201051344000569","219011344069620",28.71,23.80,0,318.61,395.85,63.3,59.1,0.521,769011.4,769011.4,11852,0,0,0,L,1122011218,0,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498765539,2163753.00
06/29/2017 15:45,2,2.160,ACTIVE,215.54,356.78,59.970,1498765503,"201051344000983","219011344069620",29.02,24.30,0,318.30,394.95,63.6,59.4,0.544,759570.6,759570.6,11876,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498765540,2163754.00
06/29/2017 15:45,2,2.180,ACTIVE,215.54,356.48,59.981,1498765503,"201051344001158","219011344069620",28.59,25.00,0,318.00,396.15,63.1,59.0,0.530,744443.2,744443.2,11882,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498765541,2163755.00
06/29/2017 15:45,2,2.135,ACTIVE,215.77,357.08,59.970,1498765503,"201051344000576","219011344069620",28.88,23.00,0,319.81,397.96,62.5,58.4,0.517,759006.6,759006.6,11881,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498765541,2163756.00
06/29/2017 15:45,2,2.059,ACTIVE,212.83,344.15,59.965,1498765503,"274151322000087","219011344069620",28.37,34.30,0,330.03,377.82,59.2,55.2,0.398,948733.6,948733.6,11978,0,0,0,L,1151911521,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498765542,2163757.00
06/29/2017 16:00,2,1.814,ACTIVE,215.09,353.17,60.007,1498766403,"201051344000645","219011344069620",28.82,24.00,0,336.04,397.05,53.0,49.2,0.433,757962.0,757962.0,11864,0,0,0,L,1122011218,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498766405,2163758.00
06/29/2017 16:00,2,1.760,ACTIVE,213.06,354.37,60.012,1498766403,"274151322000085","219011344069620",27.71,28.50,0,333.63,376.01,49.4,45.7,0.331,970605.1,970605.1,11793,0,0,0,L,1151911521,0,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498766405,2163759.00
06/29/2017 16:00,2,1.834,ACTIVE,214.87,354.07,60.007,1498766403,"201051344000633","219011344069620",28.90,25.30,0,318.61,397.35,53.7,49.9,0.460,744707.6,744707.6,11914,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498766406,2163760.00
06/29/2017 16:00,2,1.814,ACTIVE,215.09,353.17,60.018,1498766403,"201051344000469","219011344069620",29.42,22.30,0,317.40,398.86,54.1,50.3,0.460,748107.9,748107.9,11886,0,0,0,L,1122011218,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498766407,2163761.00
06/29/2017 16:00,2,1.832,ACTIVE,214.19,352.57,59.965,1498766403,"201051344000646","219011344069620",28.82,26.00,0,333.33,391.94,53.5,49.8,0.446,743292.2,743292.2,11881,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498766408,2163762.00
06/29/2017 16:00,2,1.785,ACTIVE,212.61,345.96,60.012,1498766403,"274151322000052","219011344069620",28.65,31.80,0,333.63,378.12,51.8,48.1,0.367,1008998.6,1008998.6,11804,0,0,0,L,1151911521,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498766409,2163763.00
06/29/2017 16:00,2,1.881,ACTIVE,215.32,355.58,60.018,1498766403,"201051344000585","219011344069620",28.84,25.30,0,318.61,395.85,55.0,51.2,0.446,755981.4,755981.4,11883,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498766410,2163764.00
06/29/2017 16:00,2,1.785,ACTIVE,214.19,351.37,59.965,1498766403,"201051344001230","219011344069620",29.16,25.30,0,332.73,389.84,52.8,49.0,0.433,747882.1,747882.1,11896,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498766411,2163765.00
06/29/2017 16:00,2,1.779,ACTIVE,215.32,354.07,60.018,1498766403,"201051344000582","219011344069620",29.20,23.30,0,334.24,396.15,52.7,48.9,0.429,737272.9,737272.9,11869,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498766412,2163766.00
06/29/2017 16:00,2,1.828,ACTIVE,214.41,352.87,60.023,1498766403,"201051344000955","219011344069620",29.06,24.80,0,316.20,390.74,53.8,50.0,0.446,756726.2,756726.2,11890,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498766413,2163767.00
06/29/2017 16:00,2,1.184,ACTIVE,213.06,416.59,59.975,1498766403,"274151322000094","219011344069620",38.86,30.50,0,388.94,450.86,46.2,42.7,0.309,829956.5,829956.5,12103,0,0,0,L,1151911521,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498766414,2163768.00
06/29/2017 16:00,2,1.854,ACTIVE,214.87,352.57,60.018,1498766403,"201051344000579","219011344069620",28.94,26.50,0,320.71,398.56,54.4,50.6,0.446,766245.3,766245.3,11876,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498766414,2163769.00
06/29/2017 16:00,2,1.840,ACTIVE,214.41,351.67,60.023,1498766403,"201051344000890","219011344069620",28.88,27.00,0,318.61,391.34,53.9,50.1,0.429,750751.3,750751.3,11889,0,0,0,L,1122011218,0,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498766415,2163770.00
06/29/2017 16:00,2,1.818,ACTIVE,214.87,353.47,60.023,1498766403,"201051344000438","219011344069620",28.96,25.00,0,335.14,392.55,53.4,49.6,0.438,753325.4,753325.4,11875,0,0,0,L,1122011218,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498766416,2163771.00
06/29/2017 16:00,2,1.848,ACTIVE,214.87,348.66,60.012,1498766403,"201051344000417","219011344069620",18.59,25.50,0,333.93,374.81,34.8,31.7,0.283,684920.1,684920.1,11904,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498766417,2163772.00
06/29/2017 16:00,2,1.764,ACTIVE,213.06,352.57,59.996,1498766403,"274151322000083","219011344069620",28.55,31.00,0,333.33,377.52,51.0,47.3,0.354,998811.1,998811.1,11808,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498766418,2163773.00
06/29/2017 16:00,2,1.855,ACTIVE,213.29,346.26,59.996,1498766403,"274151322000076","219011344069620",29.30,32.20,0,329.73,379.32,55.0,51.2,0.371,1065640.9,1065640.9,11810,0,0,0,L,1151911521,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498766419,2163774.00
06/29/2017 16:00,2,1.848,ACTIVE,214.41,351.97,60.028,1498766403,"201051344000868","219011344069620",28.71,22.80,0,318.30,395.55,53.7,49.9,0.438,746534.5,746534.5,11890,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498766420,2163775.00
06/29/2017 16:00,2,1.848,ACTIVE,212.83,347.76,60.018,1498766403,"274151322000095","219011344069620",28.90,31.30,0,329.73,378.12,54.1,50.3,0.362,1055356.9,1055356.9,11821,0,0,0,L,1151911521,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498766421,2163776.00
06/29/2017 16:00,2,1.812,ACTIVE,214.64,348.96,60.012,1498766403,"201051344000988","219011344069620",19.04,23.30,0,335.74,381.12,35.0,31.9,0.287,657203.3,657203.3,11873,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498766422,2163777.00
06/29/2017 16:00,2,1.850,ACTIVE,214.64,352.27,60.044,1498766403,"201051344001025","219011344069620",28.86,25.30,0,318.91,392.55,54.1,50.3,0.433,753350.9,753350.9,11889,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498766423,2163778.00
06/29/2017 16:00,2,1.805,ACTIVE,214.87,352.57,60.007,1498766403,"201051344000458","219011344069620",28.73,25.00,0,336.04,396.75,52.5,48.8,0.446,758159.4,758159.4,11863,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498766423,2163779.00
06/29/2017 16:00,2,1.820,ACTIVE,215.32,354.07,60.018,1498766403,"201051344000853","219011344069620",28.80,24.00,0,321.31,397.35,53.2,49.4,0.442,759118.9,759118.9,11875,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498766424,2163780.00
06/29/2017 16:00,2,1.777,ACTIVE,214.64,353.17,60.018,1498766403,"201051344000685","219011344069620",28.90,24.50,0,333.93,391.64,52.1,48.4,0.460,753248.8,753248.8,11904,0,0,0,L,1122011218,0,123.59,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498766425,2163781.00
06/29/2017 16:00,2,1.762,ACTIVE,215.09,353.17,60.023,1498766403,"201051344000917","219011344069620",29.32,24.00,0,333.63,393.75,52.3,48.6,0.429,749888.7,749888.7,11891,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498766426,2163782.00
06/29/2017 16:00,2,1.771,ACTIVE,214.87,352.87,60.012,1498766403,"201051344001145","219011344069620",29.12,24.00,0,333.63,391.34,52.4,48.6,0.420,757885.9,757885.9,11882,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498766427,2163783.00
06/29/2017 16:00,2,1.801,ACTIVE,215.09,353.17,59.996,1498766403,"201051344000651","219011344069620",29.08,23.80,0,318.00,395.85,53.1,49.3,0.433,746593.1,746593.1,11880,0,0,0,L,1122011218,0,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498766428,2163784.00
06/29/2017 16:00,2,1.711,ACTIVE,212.83,354.37,60.018,1498766403,"274151322000088","219011344069620",28.27,29.30,0,332.43,376.62,49.0,45.4,0.331,957960.7,957960.7,11805,0,0,0,L,1151911521,0,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498766429,2163785.00
06/29/2017 16:00,2,1.176,ACTIVE,213.74,415.39,60.012,1498766403,"274151322000068","219011344069620",38.80,32.20,0,395.25,451.46,46.0,42.5,0.309,830516.0,830516.0,12118,0,0,0,L,1151911521,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498766430,2163786.00
06/29/2017 16:00,2,1.826,ACTIVE,214.41,351.37,60.012,1498766403,"201051344001135","219011344069620",28.88,24.30,0,318.91,391.64,53.5,49.7,0.429,742025.8,742025.8,11870,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498766431,2163787.00
06/29/2017 16:00,2,1.824,ACTIVE,214.41,351.97,60.039,1498766403,"201051344000594","219011344069620",28.86,27.00,0,318.91,392.55,53.3,49.6,0.442,761137.8,761137.8,11873,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498766431,2163788.00
06/29/2017 16:00,2,1.818,ACTIVE,214.87,352.57,60.012,1498766403,"201051344001203","219011344069620",28.98,24.80,0,317.10,395.85,53.5,49.7,0.446,751527.5,751527.5,11910,0,0,0,L,1122011218,0,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498766433,2163789.00
06/29/2017 16:00,2,1.713,ACTIVE,212.83,346.26,60.039,1498766403,"274151322000054","219011344069620",28.15,28.50,0,333.33,377.22,48.9,45.2,0.336,974895.6,974895.6,11788,0,0,0,L,1151911521,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498766434,2163790.00
06/29/2017 16:00,2,1.830,ACTIVE,214.87,351.67,60.012,1498766403,"201051344000867","219011344069620",28.73,24.80,0,319.21,394.65,53.2,49.5,0.429,745338.9,745338.9,11906,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498766435,2163791.00
06/29/2017 16:00,2,1.783,ACTIVE,214.87,353.17,60.007,1498766403,"201051344001093","219011344069620",29.20,24.00,0,333.93,395.25,52.8,49.0,0.420,749803.8,749803.8,11899,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498766436,2163792.00
