ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2017 16:00,2,1.766,ACTIVE,214.64,352.87,60.012,1498766403,"201051344000900","219011344069620",29.46,22.80,0,316.80,397.05,52.7,48.9,0.433,766892.7,766892.7,11885,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498766437,2163793.00
06/29/2017 16:00,2,1.742,ACTIVE,214.87,352.27,60.018,1498766403,"201051344000648","219011344069620",29.26,23.80,0,336.04,396.15,51.7,48.0,0.433,754932.6,754932.6,11875,0,0,0,L,1122011218,0,122.01,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498766438,2163794.00
06/29/2017 16:00,2,1.771,ACTIVE,214.64,351.97,60.012,1498766403,"201051344000569","219011344069620",29.38,23.80,0,318.91,396.75,52.8,49.0,0.438,769027.4,769027.4,11853,0,0,0,L,1122011218,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498766439,2163795.00
06/29/2017 16:00,2,1.787,ACTIVE,214.64,352.87,59.970,1498766403,"201051344000983","219011344069620",29.24,24.50,0,318.30,396.15,53.0,49.2,0.446,759586.6,759586.6,11877,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498766440,2163796.00
06/29/2017 16:00,2,1.801,ACTIVE,214.87,352.57,60.018,1498766403,"201051344001158","219011344069620",28.73,25.30,0,334.84,396.45,52.4,48.7,0.438,744459.0,744459.0,11883,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498766441,2163797.00
06/29/2017 16:00,2,1.770,ACTIVE,215.09,353.77,60.012,1498766403,"201051344000576","219011344069620",28.98,22.80,0,335.74,397.66,52.0,48.2,0.438,759022.4,759022.4,11882,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498766442,2163798.00
06/29/2017 16:00,2,1.709,ACTIVE,212.83,344.45,60.007,1498766403,"274151322000087","219011344069620",28.45,34.50,0,333.33,375.71,49.2,45.6,0.318,948748.4,948748.4,11979,0,0,0,L,1151911521,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498766443,2163799.00
06/29/2017 16:15,2,0.863,ACTIVE,213.96,342.95,59.959,1498767303,"201051344000645","219011344069620",28.27,22.80,0,334.84,375.71,24.7,21.9,0.181,757970.9,757970.9,11865,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498767304,2163800.00
06/29/2017 16:15,2,0.801,ACTIVE,212.83,343.85,59.975,1498767303,"274151322000085","219011344069620",27.71,27.00,0,333.63,363.69,22.5,19.8,0.146,970613.3,970613.3,11794,0,0,0,L,1151911521,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498767305,2163801.00
06/29/2017 16:15,2,0.863,ACTIVE,213.96,344.15,59.970,1498767303,"201051344000633","219011344069620",28.84,24.00,0,332.73,377.52,25.3,22.5,0.199,744716.7,744716.7,11915,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498767306,2163802.00
06/29/2017 16:15,2,0.879,ACTIVE,213.74,343.55,59.986,1498767303,"201051344000469","219011344069620",28.63,20.30,0,333.63,376.62,25.5,22.7,0.203,748117.0,748117.0,11887,0,0,0,L,1122011218,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498767307,2163803.00
06/29/2017 16:15,2,0.861,ACTIVE,213.74,343.55,59.959,1498767303,"201051344000646","219011344069620",28.82,24.50,0,333.03,375.71,25.2,22.4,0.199,743301.1,743301.1,11882,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498767307,2163804.00
06/29/2017 16:15,2,0.828,ACTIVE,212.61,342.95,59.954,1498767303,"274151322000052","219011344069620",28.27,30.00,0,332.73,364.29,23.7,21.0,0.155,1009007.2,1009007.2,11805,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498767308,2163805.00
06/29/2017 16:15,2,0.898,ACTIVE,214.19,344.15,59.959,1498767303,"201051344000585","219011344069620",29.00,23.50,0,334.84,376.31,26.4,23.5,0.199,755990.7,755990.7,11884,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498767309,2163806.00
06/29/2017 16:15,2,0.840,ACTIVE,213.96,342.65,59.970,1498767303,"201051344001230","219011344069620",28.82,24.00,0,332.43,374.21,24.6,21.8,0.181,747890.9,747890.9,11897,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498767310,2163807.00
06/29/2017 16:15,2,0.852,ACTIVE,214.41,343.55,59.986,1498767303,"201051344000582","219011344069620",28.41,22.30,0,335.14,376.31,24.6,21.8,0.190,737281.7,737281.7,11870,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498767311,2163808.00
06/29/2017 16:15,2,0.863,ACTIVE,213.51,342.95,59.949,1498767303,"201051344000955","219011344069620",29.16,23.30,0,333.33,374.81,25.5,22.7,0.190,756735.3,756735.3,11891,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498767312,2163809.00
06/29/2017 16:15,2,0.543,ACTIVE,212.83,396.45,59.965,1498767303,"274151322000094","219011344069620",37.17,29.50,0,332.13,442.14,20.5,17.9,0.128,829964.0,829964.0,12104,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498767313,2163810.00
06/29/2017 16:15,2,0.887,ACTIVE,213.74,342.35,59.970,1498767303,"201051344000579","219011344069620",29.02,25.00,0,334.24,376.62,26.1,23.3,0.190,766254.4,766254.4,11877,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498767314,2163811.00
06/29/2017 16:15,2,0.885,ACTIVE,213.96,342.65,59.970,1498767303,"201051344000890","219011344069620",28.51,25.80,0,333.33,376.31,25.6,22.8,0.186,750760.3,750760.3,11890,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498767315,2163812.00
06/29/2017 16:15,2,0.854,ACTIVE,214.41,344.15,59.970,1498767303,"201051344000438","219011344069620",28.84,23.80,0,334.54,376.31,25.0,22.2,0.194,753334.3,753334.3,11876,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498767316,2163813.00
06/29/2017 16:15,2,0.893,ACTIVE,213.96,341.15,59.965,1498767303,"201051344000417","219011344069620",18.27,24.80,0,334.84,363.69,16.5,14.0,0.115,684925.8,684925.8,11905,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498767316,2163814.00
06/29/2017 16:15,2,0.820,ACTIVE,212.83,341.75,59.965,1498767303,"274151322000083","219011344069620",27.75,29.30,0,333.63,363.69,23.1,20.3,0.159,998819.5,998819.5,11809,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498767317,2163815.00
06/29/2017 16:15,2,0.852,ACTIVE,213.51,340.55,59.970,1498767303,"274151322000076","219011344069620",28.84,29.50,0,331.83,366.40,24.9,22.1,0.164,1065650.1,1065650.1,11811,0,0,0,L,1151911521,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498767318,2163816.00
06/29/2017 16:15,2,0.867,ACTIVE,213.29,342.35,59.944,1498767303,"201051344000868","219011344069620",28.90,21.50,0,333.03,374.81,25.4,22.6,0.186,746543.5,746543.5,11891,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498767319,2163817.00
06/29/2017 16:15,2,0.848,ACTIVE,212.61,344.15,59.965,1498767303,"274151322000095","219011344069620",28.25,28.80,0,330.93,365.80,24.3,21.6,0.150,1055365.8,1055365.8,11822,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498767320,2163818.00
06/29/2017 16:15,2,0.854,ACTIVE,213.74,342.35,59.991,1498767303,"201051344000988","219011344069620",18.75,22.30,0,333.93,365.49,16.2,13.7,0.124,657208.9,657208.9,11874,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498767321,2163819.00
06/29/2017 16:15,2,0.863,ACTIVE,213.96,342.65,59.965,1498767303,"201051344001025","219011344069620",28.96,23.80,0,334.54,376.01,25.4,22.6,0.186,753360.0,753360.0,11890,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498767322,2163820.00
06/29/2017 16:15,2,0.844,ACTIVE,213.51,342.35,59.965,1498767303,"201051344000458","219011344069620",28.98,23.80,0,334.54,375.11,24.8,22.0,0.190,758168.2,758168.2,11864,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498767323,2163821.00
06/29/2017 16:15,2,0.850,ACTIVE,214.19,344.45,59.965,1498767303,"201051344000853","219011344069620",28.88,22.50,0,335.74,376.62,24.9,22.1,0.194,759127.8,759127.8,11876,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498767324,2163822.00
06/29/2017 16:15,2,0.807,ACTIVE,213.96,344.15,59.928,1498767303,"201051344000685","219011344069620",29.18,23.30,0,333.33,376.31,23.9,21.1,0.194,753257.5,753257.5,11905,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498767325,2163823.00
06/29/2017 16:15,2,0.822,ACTIVE,214.19,344.45,59.970,1498767303,"201051344000917","219011344069620",29.02,23.00,0,334.24,374.81,24.2,21.5,0.181,749897.4,749897.4,11892,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498767325,2163824.00
06/29/2017 16:15,2,0.846,ACTIVE,214.41,343.85,59.970,1498767303,"201051344001145","219011344069620",28.37,22.80,0,335.44,375.11,24.3,21.6,0.177,757894.6,757894.6,11883,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498767326,2163825.00
06/29/2017 16:15,2,0.828,ACTIVE,214.19,343.85,59.959,1498767303,"201051344000651","219011344069620",29.12,22.50,0,335.14,376.31,24.5,21.7,0.186,746601.9,746601.9,11881,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498767327,2163826.00
06/29/2017 16:15,2,0.779,ACTIVE,212.16,343.25,59.959,1498767303,"274151322000088","219011344069620",27.69,27.50,0,333.33,362.79,21.9,19.2,0.141,957968.7,957968.7,11806,0,0,0,L,1151911521,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498767328,2163827.00
06/29/2017 16:15,2,0.545,ACTIVE,213.51,409.38,59.965,1498767303,"274151322000068","219011344069620",38.45,30.50,0,332.73,440.94,21.2,18.6,0.133,830523.6,830523.6,12119,0,0,0,L,1151911521,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498767329,2163828.00
06/29/2017 16:15,2,0.875,ACTIVE,213.96,342.65,59.970,1498767303,"201051344001135","219011344069620",28.69,22.80,0,333.93,375.11,25.4,22.6,0.186,742034.8,742034.8,11871,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498767330,2163829.00
06/29/2017 16:15,2,0.855,ACTIVE,213.29,342.65,59.970,1498767303,"201051344000594","219011344069620",28.94,25.50,0,332.43,374.51,25.1,22.3,0.181,761146.7,761146.7,11874,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498767331,2163830.00
06/29/2017 16:15,2,0.852,ACTIVE,214.64,343.25,59.981,1498767303,"201051344001203","219011344069620",28.78,23.80,0,334.54,376.62,24.9,22.1,0.190,751536.4,751536.4,11911,0,0,0,L,1122011218,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498767332,2163831.00
06/29/2017 16:15,2,0.797,ACTIVE,212.61,338.44,59.938,1498767303,"274151322000054","219011344069620",27.59,27.00,0,333.33,364.29,22.3,19.6,0.128,974903.6,974903.6,11789,0,0,0,L,1151911521,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498767333,2163832.00
06/29/2017 16:15,2,0.861,ACTIVE,213.74,341.75,59.965,1498767303,"201051344000867","219011344069620",28.71,23.50,0,333.33,374.51,25.1,22.3,0.186,745347.8,745347.8,11907,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498767334,2163833.00
06/29/2017 16:15,2,0.846,ACTIVE,214.19,343.85,59.981,1498767303,"201051344001093","219011344069620",28.78,23.00,0,334.54,375.71,24.7,21.9,0.181,749812.6,749812.6,11900,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498767335,2163834.00
06/29/2017 16:15,2,0.828,ACTIVE,213.74,342.65,59.970,1498767303,"201051344000900","219011344069620",28.86,21.30,0,333.33,376.01,24.2,21.5,0.186,766901.4,766901.4,11886,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498767336,2163835.00
06/29/2017 16:15,2,0.846,ACTIVE,213.96,342.65,59.949,1498767303,"201051344000648","219011344069620",28.55,22.30,0,334.24,374.81,24.5,21.7,0.186,754941.2,754941.2,11876,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498767337,2163836.00
06/29/2017 16:15,2,0.854,ACTIVE,213.74,342.35,59.975,1498767303,"201051344000569","219011344069620",29.04,22.50,0,333.63,376.31,25.1,22.3,0.190,769036.2,769036.2,11854,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498767338,2163837.00
06/29/2017 16:15,2,0.861,ACTIVE,213.74,342.05,59.991,1498767303,"201051344000983","219011344069620",28.86,22.80,0,333.63,375.11,25.2,22.4,0.194,759595.5,759595.5,11878,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498767339,2163838.00
06/29/2017 16:15,2,0.836,ACTIVE,213.96,343.25,59.975,1498767303,"201051344001158","219011344069620",28.84,23.50,0,333.63,374.51,24.4,21.7,0.190,744467.7,744467.7,11884,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498767340,2163839.00
06/29/2017 16:15,2,0.838,ACTIVE,213.74,342.95,59.949,1498767303,"201051344000576","219011344069620",28.53,21.50,0,334.54,375.11,24.3,21.5,0.186,759031.0,759031.0,11883,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498767341,2163840.00
06/29/2017 16:15,2,0.789,ACTIVE,213.06,340.55,59.965,1498767303,"274151322000087","219011344069620",27.83,33.30,0,333.03,362.79,22.3,19.6,0.133,948756.5,948756.5,11980,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498767341,2163841.00
06/29/2017 16:30,2,1.123,ACTIVE,214.64,345.96,59.986,1498768204,"201051344000645","219011344069620",29.08,21.30,0,333.33,360.38,33.1,30.0,0.265,757976.5,757976.5,11866,0,0,0,L,1122011218,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498768205,2163842.00
06/29/2017 16:30,2,1.062,ACTIVE,213.06,344.45,59.986,1498768204,"274151322000085","219011344069620",28.39,25.50,0,330.63,353.47,30.6,27.6,0.199,970618.4,970618.4,11795,0,0,0,L,1151911521,0,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498768206,2163843.00
06/29/2017 16:30,2,1.123,ACTIVE,214.64,347.76,59.981,1498768204,"201051344000633","219011344069620",29.60,22.50,0,332.13,360.99,33.6,30.5,0.270,744722.4,744722.4,11916,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498768207,2163844.00
06/29/2017 16:30,2,1.137,ACTIVE,214.64,346.56,59.986,1498768204,"201051344000469","219011344069620",29.58,19.00,0,330.63,359.78,34.0,30.9,0.283,748122.8,748122.8,11888,0,0,0,L,1122011218,0,121.78,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498768208,2163845.00
06/29/2017 16:30,2,1.141,ACTIVE,214.41,346.86,59.986,1498768204,"201051344000646","219011344069620",29.04,22.80,0,331.53,360.99,33.6,30.5,0.270,743306.9,743306.9,11883,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498768209,2163846.00
06/29/2017 16:30,2,1.104,ACTIVE,212.61,346.86,59.975,1498768204,"274151322000052","219011344069620",28.88,28.30,0,330.63,354.37,32.3,29.3,0.217,1009012.7,1009012.7,11806,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498768210,2163847.00
06/29/2017 16:30,2,1.166,ACTIVE,215.09,348.36,59.991,1498768204,"201051344000585","219011344069620",29.56,22.00,0,333.03,361.59,34.9,31.8,0.270,755996.8,755996.8,11885,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498768210,2163848.00
06/29/2017 16:30,2,1.127,ACTIVE,214.41,346.26,59.986,1498768204,"201051344001230","219011344069620",29.08,22.50,0,331.83,359.18,33.2,30.1,0.265,747896.5,747896.5,11898,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498768211,2163849.00
06/29/2017 16:30,2,1.133,ACTIVE,215.32,348.96,60.023,1498768204,"201051344000582","219011344069620",28.98,21.00,0,333.33,361.59,33.2,30.1,0.252,737287.3,737287.3,11871,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498768212,2163850.00
06/29/2017 16:30,2,1.150,ACTIVE,214.41,346.56,59.975,1498768204,"201051344000955","219011344069620",29.44,21.80,0,331.23,360.08,34.4,31.2,0.270,756741.2,756741.2,11892,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498768213,2163851.00
06/29/2017 16:30,2,0.721,ACTIVE,212.83,416.29,59.991,1498768204,"274151322000094","219011344069620",38.88,28.00,0,333.03,430.12,28.6,25.7,0.190,829968.7,829968.7,12105,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498768215,2163852.00
06/29/2017 16:30,2,1.172,ACTIVE,214.41,346.26,59.991,1498768204,"201051344000579","219011344069620",29.54,23.30,0,331.53,360.69,35.1,31.9,0.265,766260.5,766260.5,11878,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498768216,2163853.00
06/29/2017 16:30,2,1.154,ACTIVE,214.41,346.86,59.970,1498768204,"201051344000890","219011344069620",29.60,24.30,0,332.13,360.99,34.6,31.5,0.261,750766.3,750766.3,11891,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498768217,2163854.00
06/29/2017 16:30,2,1.133,ACTIVE,214.87,347.46,59.986,1498768204,"201051344000438","219011344069620",29.82,22.50,0,332.43,361.59,34.2,31.1,0.270,753340.1,753340.1,11877,0,0,0,L,1122011218,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498768218,2163855.00
06/29/2017 16:30,2,1.172,ACTIVE,214.87,344.45,59.981,1498768204,"201051344000417","219011344069620",19.02,23.30,0,332.73,353.77,22.6,19.9,0.172,684929.5,684929.5,11906,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498768218,2163856.00
06/29/2017 16:30,2,1.096,ACTIVE,212.61,346.26,59.986,1498768204,"274151322000083","219011344069620",28.82,27.80,0,331.23,354.07,32.0,29.0,0.217,998824.9,998824.9,11810,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498768219,2163857.00
06/29/2017 16:30,2,1.168,ACTIVE,213.29,348.96,59.954,1498768204,"274151322000076","219011344069620",29.42,27.80,0,332.13,355.58,34.8,31.6,0.234,1065655.9,1065655.9,11812,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498768220,2163858.00
06/29/2017 16:30,2,1.178,ACTIVE,213.96,345.66,59.981,1498768204,"201051344000868","219011344069620",28.98,19.80,0,332.13,359.78,34.6,31.5,0.270,746549.5,746549.5,11892,0,0,0,L,1122011218,0,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498768221,2163859.00
06/29/2017 16:30,2,1.160,ACTIVE,212.83,346.56,59.970,1498768204,"274151322000095","219011344069620",29.06,27.00,0,331.53,354.67,34.2,31.1,0.225,1055371.5,1055371.5,11823,0,0,0,L,1151911521,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498768222,2163860.00
06/29/2017 16:30,2,1.180,ACTIVE,214.19,344.76,59.970,1498768204,"201051344000988","219011344069620",18.87,20.30,0,331.83,354.67,22.6,19.9,0.186,657212.5,657212.5,11875,0,0,0,L,1122011218,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498768223,2163861.00
06/29/2017 16:30,2,1.168,ACTIVE,214.64,346.26,59.981,1498768204,"201051344001025","219011344069620",29.50,22.00,0,333.33,361.59,34.9,31.8,0.270,753365.9,753365.9,11891,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498768224,2163862.00
06/29/2017 16:30,2,1.143,ACTIVE,213.96,345.36,59.981,1498768204,"201051344000458","219011344069620",29.48,22.00,0,332.73,359.78,34.1,31.0,0.274,758174.0,758174.0,11865,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498768225,2163863.00
06/29/2017 16:30,2,1.150,ACTIVE,214.64,347.46,59.970,1498768204,"201051344000853","219011344069620",29.60,20.70,0,333.93,361.59,34.5,31.4,0.270,759133.6,759133.6,11877,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498768226,2163864.00
06/29/2017 16:30,2,1.141,ACTIVE,215.09,348.36,59.975,1498768204,"201051344000685","219011344069620",28.96,21.80,0,332.73,361.29,33.5,30.4,0.283,753263.0,753263.0,11906,0,0,0,L,1122011218,0,123.59,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498768227,2163865.00
06/29/2017 16:30,2,1.133,ACTIVE,214.64,347.46,59.970,1498768204,"201051344000917","219011344069620",29.44,21.80,0,331.53,360.99,33.9,30.7,0.270,749903.1,749903.1,11893,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498768227,2163866.00
06/29/2017 16:30,2,1.146,ACTIVE,214.87,347.76,59.970,1498768204,"201051344001145","219011344069620",29.24,21.30,0,333.03,361.59,34.0,30.9,0.265,757900.3,757900.3,11884,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498768228,2163867.00
06/29/2017 16:30,2,1.154,ACTIVE,214.19,346.86,59.981,1498768204,"201051344000651","219011344069620",29.44,21.00,0,334.24,361.59,34.4,31.3,0.265,746607.7,746607.7,11882,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498768229,2163868.00
06/29/2017 16:30,2,1.150,ACTIVE,212.38,345.66,59.991,1498768204,"274151322000088","219011344069620",22.78,25.80,0,330.03,353.47,26.2,23.4,0.172,957973.8,957973.8,11807,0,0,0,L,1151911521,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498768230,2163869.00
06/29/2017 16:30,2,0.758,ACTIVE,213.51,414.79,59.949,1498768204,"274151322000068","219011344069620",38.84,29.30,0,332.43,430.12,30.0,27.0,0.194,830528.5,830528.5,12120,0,0,0,L,1151911521,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498768231,2163870.00
06/29/2017 16:30,2,1.178,ACTIVE,213.74,345.66,59.970,1498768204,"201051344001135","219011344069620",29.44,21.50,0,332.73,360.99,35.2,32.0,0.270,742040.7,742040.7,11872,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498768232,2163871.00
06/29/2017 16:30,2,1.184,ACTIVE,213.74,345.96,59.981,1498768204,"201051344000594","219011344069620",29.28,24.00,0,330.93,359.78,35.1,32.0,0.274,761152.6,761152.6,11875,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498768233,2163872.00
06/29/2017 16:30,2,1.182,ACTIVE,214.19,345.96,59.981,1498768204,"201051344001203","219011344069620",29.08,22.30,0,333.33,362.49,34.9,31.7,0.274,751542.3,751542.3,11912,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498768234,2163873.00
06/29/2017 16:30,2,1.104,ACTIVE,212.83,345.96,59.965,1498768204,"274151322000054","219011344069620",28.51,25.30,0,330.03,353.77,31.9,28.8,0.203,974908.9,974908.9,11790,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498768235,2163874.00
06/29/2017 16:30,2,1.189,ACTIVE,214.19,345.36,59.975,1498768204,"201051344000867","219011344069620",29.26,22.00,0,331.23,359.78,35.3,32.1,0.274,745353.8,745353.8,11908,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498768236,2163875.00
06/29/2017 16:30,2,1.172,ACTIVE,213.74,346.56,59.938,1498768204,"201051344001093","219011344069620",29.30,21.80,0,332.43,361.29,34.8,31.7,0.265,749818.4,749818.4,11901,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498768237,2163876.00
06/29/2017 16:30,2,1.145,ACTIVE,213.96,346.56,59.970,1498768204,"201051344000900","219011344069620",29.52,19.80,0,330.93,360.38,34.2,31.1,0.278,766907.1,766907.1,11887,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498768237,2163877.00
06/29/2017 16:30,2,1.164,ACTIVE,213.96,345.96,60.012,1498768204,"201051344000648","219011344069620",29.18,21.00,0,333.03,360.69,34.4,31.3,0.274,754947.0,754947.0,11877,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498768238,2163878.00
06/29/2017 16:30,2,1.188,ACTIVE,213.96,346.56,59.965,1498768204,"201051344000569","219011344069620",29.18,20.70,0,331.83,360.69,35.1,32.0,0.283,769042.1,769042.1,11855,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498768239,2163879.00
06/29/2017 16:30,2,1.176,ACTIVE,213.96,345.96,59.975,1498768204,"201051344000983","219011344069620",29.64,21.00,0,331.83,360.69,35.3,32.2,0.283,759601.5,759601.5,11879,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498768240,2163880.00
06/29/2017 16:30,2,1.182,ACTIVE,214.19,346.56,59.975,1498768204,"201051344001158","219011344069620",29.12,21.80,0,332.43,360.69,34.9,31.8,0.283,744473.5,744473.5,11885,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498768241,2163881.00
06/29/2017 16:30,2,1.137,ACTIVE,214.19,346.86,59.970,1498768204,"201051344000576","219011344069620",29.92,20.00,0,332.73,361.29,34.5,31.3,0.278,759036.8,759036.8,11884,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498768242,2163882.00
06/29/2017 16:30,2,1.094,ACTIVE,212.83,346.86,59.954,1498768204,"274151322000087","219011344069620",29.04,32.00,0,330.33,354.07,32.1,29.1,0.203,948761.7,948761.7,11981,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498768243,2163883.00
06/29/2017 16:45,2,1.178,ACTIVE,214.41,346.86,59.986,1498769104,"201051344000645","219011344069620",29.02,20.30,0,333.33,363.09,34.7,31.5,0.274,757983.9,757983.9,11867,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498769105,2163884.00
06/29/2017 16:45,2,1.111,ACTIVE,212.83,346.86,59.954,1498769104,"274151322000085","219011344069620",28.53,24.50,0,333.63,355.58,32.1,29.1,0.212,970625.1,970625.1,11796,0,0,0,L,1151911521,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498769106,2163885.00
06/29/2017 16:45,2,1.188,ACTIVE,214.41,348.06,59.991,1498769104,"201051344000633","219011344069620",29.30,21.50,0,333.03,364.29,35.3,32.1,0.287,744729.9,744729.9,11917,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498769106,2163886.00
06/29/2017 16:45,2,1.199,ACTIVE,214.41,347.76,59.949,1498769104,"201051344000469","219011344069620",29.34,18.00,0,332.43,363.69,35.6,32.5,0.287,748130.4,748130.4,11889,0,0,0,L,1122011218,0,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498769107,2163887.00
06/29/2017 16:45,2,1.170,ACTIVE,213.51,346.56,59.986,1498769104,"201051344000646","219011344069620",29.68,21.80,0,333.03,363.09,35.2,32.0,0.278,743314.4,743314.4,11884,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498769108,2163888.00
06/29/2017 16:45,2,1.168,ACTIVE,212.83,343.85,59.991,1498769104,"274151322000052","219011344069620",28.63,26.80,0,333.33,356.18,33.8,30.7,0.230,1009019.8,1009019.8,11807,0,0,0,L,1151911521,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498769109,2163889.00
06/29/2017 16:45,2,1.221,ACTIVE,214.19,347.16,59.991,1498769104,"201051344000585","219011344069620",29.48,21.00,0,334.54,363.09,36.5,33.3,0.292,756004.6,756004.6,11886,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498769110,2163890.00
06/29/2017 16:45,2,1.148,ACTIVE,213.74,345.36,59.996,1498769104,"201051344001230","219011344069620",29.78,21.50,0,331.83,361.59,34.7,31.5,0.278,747903.8,747903.8,11899,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498769111,2163891.00
06/29/2017 16:45,2,1.174,ACTIVE,214.41,346.86,60.002,1498769104,"201051344000582","219011344069620",29.26,20.30,0,334.24,362.79,34.8,31.6,0.274,737294.7,737294.7,11872,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498769112,2163892.00
06/29/2017 16:45,2,1.213,ACTIVE,213.29,345.66,59.996,1498769104,"201051344000955","219011344069620",29.26,21.00,0,333.03,361.59,36.0,32.8,0.283,756748.8,756748.8,11893,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498769113,2163893.00
06/29/2017 16:45,2,0.764,ACTIVE,212.83,414.19,59.991,1498769104,"274151322000094","219011344069620",38.86,27.00,0,331.83,441.54,30.1,27.1,0.194,829974.9,829974.9,12106,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498769114,2163894.00
06/29/2017 16:45,2,1.221,ACTIVE,214.19,347.46,59.991,1498769104,"201051344000579","219011344069620",29.52,22.00,0,334.24,363.39,36.5,33.3,0.283,766268.2,766268.2,11879,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498769115,2163895.00
06/29/2017 16:45,2,1.215,ACTIVE,213.51,345.36,59.986,1498769104,"201051344000890","219011344069620",29.46,23.00,0,333.03,363.39,36.2,33.0,0.278,750773.9,750773.9,11892,0,0,0,L,1122011218,0,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498769116,2163896.00
06/29/2017 16:45,2,1.197,ACTIVE,213.96,346.86,59.975,1498769104,"201051344000438","219011344069620",29.54,21.50,0,334.24,363.09,35.9,32.7,0.287,753347.6,753347.6,11878,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498769117,2163897.00
06/29/2017 16:45,2,1.203,ACTIVE,213.96,343.55,59.991,1498769104,"201051344000417","219011344069620",19.26,22.30,0,334.24,354.97,23.5,20.8,0.181,684934.2,684934.2,11907,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498769117,2163898.00
06/29/2017 16:45,2,1.148,ACTIVE,212.61,341.15,59.991,1498769104,"274151322000083","219011344069620",28.92,26.50,0,333.03,355.88,33.5,30.4,0.212,998831.8,998831.8,11811,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498769118,2163899.00
06/29/2017 16:45,2,1.219,ACTIVE,213.51,346.86,59.986,1498769104,"274151322000076","219011344069620",29.44,26.00,0,334.54,357.68,36.4,33.2,0.247,1065663.4,1065663.4,11813,0,0,0,L,1151911521,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498769119,2163900.00
06/29/2017 16:45,2,1.215,ACTIVE,214.19,347.16,59.954,1498769104,"201051344000868","219011344069620",29.40,19.30,0,332.73,362.79,36.1,33.0,0.283,746557.0,746557.0,11893,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498769120,2163901.00
06/29/2017 16:45,2,1.195,ACTIVE,212.61,348.36,59.981,1498769104,"274151322000095","219011344069620",29.60,25.80,0,333.33,356.48,35.7,32.6,0.243,1055378.9,1055378.9,11824,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498769121,2163902.00
06/29/2017 16:45,2,1.232,ACTIVE,214.19,345.36,59.996,1498769104,"201051344000988","219011344069620",18.85,19.50,0,332.73,356.78,23.6,20.8,0.190,657217.3,657217.3,11876,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498769122,2163903.00
06/29/2017 16:45,2,1.225,ACTIVE,213.96,345.96,60.007,1498769104,"201051344001025","219011344069620",29.34,21.30,0,333.93,363.39,36.4,33.2,0.283,753373.5,753373.5,11892,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498769123,2163904.00
06/29/2017 16:45,2,1.191,ACTIVE,214.19,346.56,59.991,1498769104,"201051344000458","219011344069620",29.56,21.00,0,332.13,363.09,35.7,32.5,0.292,758181.4,758181.4,11866,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498769124,2163905.00
06/29/2017 16:45,2,1.215,ACTIVE,214.64,348.06,59.991,1498769104,"201051344000853","219011344069620",29.32,19.50,0,333.93,364.29,36.1,33.0,0.292,759141.1,759141.1,11878,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498769125,2163906.00
06/29/2017 16:45,2,1.176,ACTIVE,213.96,347.46,59.938,1498769104,"201051344000685","219011344069620",29.48,21.00,0,334.54,363.39,35.2,32.0,0.292,753270.3,753270.3,11907,0,0,0,L,1122011218,0,123.36,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498769126,2163907.00
06/29/2017 16:45,2,1.193,ACTIVE,214.19,347.16,59.986,1498769104,"201051344000917","219011344069620",29.16,21.00,0,333.63,362.49,35.2,32.1,0.278,749910.4,749910.4,11894,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498769127,2163908.00
06/29/2017 16:45,2,1.197,ACTIVE,213.74,346.56,59.991,1498769104,"201051344001145","219011344069620",29.16,20.30,0,333.93,363.09,35.4,32.3,0.274,757907.6,757907.6,11885,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498769128,2163909.00
06/29/2017 16:45,2,1.195,ACTIVE,213.74,346.56,59.954,1498769104,"201051344000651","219011344069620",29.74,20.00,0,334.24,363.09,36.1,32.9,0.287,746615.2,746615.2,11883,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498769129,2163910.00
06/29/2017 16:45,2,1.117,ACTIVE,212.38,344.45,59.944,1498769104,"274151322000088","219011344069620",28.77,24.50,0,333.03,355.28,32.5,29.4,0.217,957980.4,957980.4,11808,0,0,0,L,1151911521,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498769130,2163911.00
06/29/2017 16:45,2,0.799,ACTIVE,213.29,411.78,59.944,1498769104,"274151322000068","219011344069620",38.63,27.80,0,332.43,439.74,31.4,28.4,0.203,830534.9,830534.9,12121,0,0,0,L,1151911521,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498769131,2163912.00
06/29/2017 16:45,2,1.232,ACTIVE,213.51,345.96,59.965,1498769104,"201051344001135","219011344069620",29.38,20.30,0,333.03,362.19,36.7,33.5,0.287,742048.3,742048.3,11873,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498769131,2163913.00
06/29/2017 16:45,2,1.225,ACTIVE,213.74,346.26,59.933,1498769104,"201051344000594","219011344069620",29.64,22.80,0,332.13,362.49,36.8,33.6,0.287,761160.2,761160.2,11876,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498769132,2163914.00
06/29/2017 16:45,2,1.209,ACTIVE,214.19,345.96,59.975,1498769104,"201051344001203","219011344069620",29.72,21.30,0,333.63,363.69,36.4,33.2,0.287,751549.8,751549.8,11913,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498769133,2163915.00
06/29/2017 16:45,2,1.150,ACTIVE,212.16,345.96,59.986,1498769104,"274151322000054","219011344069620",28.69,24.00,0,333.33,355.88,33.4,30.3,0.212,974915.7,974915.7,11791,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498769134,2163916.00
06/29/2017 16:45,2,1.240,ACTIVE,213.96,345.96,60.023,1498769104,"201051344000867","219011344069620",29.34,21.00,0,332.43,362.49,36.9,33.7,0.287,745361.3,745361.3,11909,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498769136,2163917.00
06/29/2017 16:45,2,1.209,ACTIVE,213.74,347.16,59.981,1498769104,"201051344001093","219011344069620",29.66,21.00,0,333.33,362.79,36.4,33.2,0.283,749825.9,749825.9,11902,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498769137,2163918.00
06/29/2017 16:45,2,1.191,ACTIVE,214.19,346.86,59.986,1498769104,"201051344000900","219011344069620",29.76,18.70,0,332.73,363.09,35.9,32.7,0.292,766914.4,766914.4,11888,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498769138,2163919.00
06/29/2017 16:45,2,1.207,ACTIVE,214.19,346.56,59.986,1498769104,"201051344000648","219011344069620",29.50,19.80,0,332.73,363.09,36.1,32.9,0.292,754954.4,754954.4,11878,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498769139,2163920.00
06/29/2017 16:45,2,1.236,ACTIVE,213.96,346.56,59.959,1498769104,"201051344000569","219011344069620",29.34,19.80,0,333.93,363.39,36.8,33.6,0.292,769049.7,769049.7,11856,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498769139,2163921.00
06/29/2017 16:45,2,1.236,ACTIVE,214.41,347.16,59.986,1498769104,"201051344000983","219011344069620",29.48,19.80,0,332.13,363.39,37.0,33.8,0.301,759609.0,759609.0,11880,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498769140,2163922.00
06/29/2017 16:45,2,1.236,ACTIVE,213.96,346.26,59.954,1498769104,"201051344001158","219011344069620",29.10,20.70,0,333.93,363.09,36.5,33.3,0.296,744481.0,744481.0,11886,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498769141,2163923.00
06/29/2017 16:45,2,1.223,ACTIVE,214.41,348.36,59.986,1498769104,"201051344000576","219011344069620",29.30,19.00,0,332.73,363.69,36.3,33.1,0.292,759044.1,759044.1,11885,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498769142,2163924.00
06/29/2017 16:45,2,1.154,ACTIVE,212.83,341.15,59.949,1498769104,"274151322000087","219011344069620",28.84,30.80,0,333.63,355.58,33.7,30.6,0.208,948768.5,948768.5,11982,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498769143,2163925.00
06/29/2017 17:00,2,0.770,ACTIVE,213.74,341.75,59.970,1498770003,"201051344000645","219011344069620",28.71,20.00,0,333.03,363.39,22.4,19.7,0.164,757989.9,757989.9,11868,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770004,2163926.00
06/29/2017 17:00,2,0.729,ACTIVE,212.38,337.24,59.975,1498770003,"274151322000085","219011344069620",27.87,23.80,0,330.93,355.28,20.6,17.9,0.124,970630.5,970630.5,11797,0,0,0,L,1151911521,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770005,2163927.00
06/29/2017 17:00,2,0.797,ACTIVE,213.96,343.55,59.944,1498770003,"201051344000633","219011344069620",28.35,21.00,0,334.24,364.59,22.9,20.2,0.177,744736.0,744736.0,11918,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770006,2163928.00
06/29/2017 17:00,2,0.785,ACTIVE,213.29,341.75,60.002,1498770003,"201051344000469","219011344069620",29.10,18.00,0,333.33,363.09,23.2,20.5,0.177,748136.6,748136.6,11890,0,0,0,L,1122011218,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770007,2163929.00
06/29/2017 17:00,2,0.791,ACTIVE,212.61,340.85,59.986,1498770003,"201051344000646","219011344069620",28.67,21.30,0,332.13,362.49,23.0,20.3,0.168,743320.5,743320.5,11885,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770007,2163930.00
06/29/2017 17:00,2,0.756,ACTIVE,212.16,342.65,59.944,1498770003,"274151322000052","219011344069620",28.23,25.80,0,330.03,355.88,21.6,19.0,0.133,1009025.5,1009025.5,11808,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770008,2163931.00
06/29/2017 17:00,2,0.811,ACTIVE,213.06,341.45,59.986,1498770003,"201051344000585","219011344069620",28.90,20.70,0,333.03,363.39,23.8,21.0,0.172,756010.9,756010.9,11887,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770009,2163932.00
06/29/2017 17:00,2,0.766,ACTIVE,212.83,340.25,59.959,1498770003,"201051344001230","219011344069620",28.92,21.00,0,331.23,360.99,22.5,19.8,0.172,747909.7,747909.7,11900,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770010,2163933.00
06/29/2017 17:00,2,0.760,ACTIVE,213.51,342.05,59.991,1498770003,"201051344000582","219011344069620",29.08,19.80,0,333.63,363.09,22.4,19.7,0.164,737300.6,737300.6,11873,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770011,2163934.00
06/29/2017 17:00,2,0.793,ACTIVE,212.38,340.25,60.034,1498770003,"201051344000955","219011344069620",29.06,20.70,0,332.13,361.89,23.4,20.6,0.172,756754.9,756754.9,11894,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770012,2163935.00
