ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2017 17:00,2,0.482,ACTIVE,212.16,406.07,59.970,1498770003,"274151322000094","219011344069620",38.09,26.30,0,334.24,431.32,18.6,16.0,0.124,829979.8,829979.8,12107,0,0,0,L,1151911521,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770013,2163936.00
06/29/2017 17:00,2,0.795,ACTIVE,213.06,340.85,59.970,1498770003,"201051344000579","219011344069620",29.48,21.80,0,333.93,363.69,23.8,21.0,0.172,766274.5,766274.5,11880,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770014,2163937.00
06/29/2017 17:00,2,0.797,ACTIVE,212.83,339.95,59.959,1498770003,"201051344000890","219011344069620",29.02,22.30,0,332.43,362.79,23.4,20.7,0.164,750780.1,750780.1,11893,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770015,2163938.00
06/29/2017 17:00,2,0.775,ACTIVE,213.29,341.45,59.965,1498770003,"201051344000438","219011344069620",29.16,21.00,0,333.33,363.09,22.9,20.2,0.168,753353.7,753353.7,11879,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770016,2163939.00
06/29/2017 17:00,2,0.805,ACTIVE,213.29,339.04,60.023,1498770003,"201051344000417","219011344069620",18.63,21.50,0,332.73,354.97,15.2,12.8,0.102,684938.1,684938.1,11908,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770017,2163940.00
06/29/2017 17:00,2,0.723,ACTIVE,212.16,342.35,60.002,1498770003,"274151322000083","219011344069620",28.35,25.30,0,330.03,355.58,20.8,18.1,0.128,998837.3,998837.3,11812,0,0,0,L,1151911521,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770017,2163941.00
06/29/2017 17:00,2,0.771,ACTIVE,212.83,342.35,59.970,1498770003,"274151322000076","219011344069620",28.78,25.30,0,332.43,357.38,22.5,19.8,0.141,1065669.5,1065669.5,11814,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770018,2163942.00
06/29/2017 17:00,2,0.787,ACTIVE,213.29,341.15,60.002,1498770003,"201051344000868","219011344069620",28.63,19.00,0,333.33,362.79,22.8,20.1,0.164,746563.1,746563.1,11894,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770019,2163943.00
06/29/2017 17:00,2,0.748,ACTIVE,212.16,338.74,59.981,1498770003,"274151322000095","219011344069620",28.80,24.80,0,331.23,356.18,21.8,19.1,0.137,1055384.8,1055384.8,11825,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770020,2163944.00
06/29/2017 17:00,2,0.777,ACTIVE,213.29,340.55,59.938,1498770003,"201051344000988","219011344069620",18.47,19.50,0,333.33,357.08,14.5,12.1,0.106,657221.0,657221.0,11877,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770021,2163945.00
06/29/2017 17:00,2,0.787,ACTIVE,212.83,339.34,59.949,1498770003,"201051344001025","219011344069620",28.67,20.70,0,333.33,363.09,22.9,20.1,0.168,753379.6,753379.6,11893,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770022,2163946.00
06/29/2017 17:00,2,0.758,ACTIVE,213.51,341.15,59.986,1498770003,"201051344000458","219011344069620",29.14,21.00,0,333.93,363.39,22.4,19.7,0.168,758187.4,758187.4,11867,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770023,2163947.00
06/29/2017 17:00,2,0.766,ACTIVE,213.96,342.95,59.981,1498770003,"201051344000853","219011344069620",28.71,19.50,0,334.84,364.89,22.3,19.6,0.172,759147.2,759147.2,11879,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770024,2163948.00
06/29/2017 17:00,2,0.732,ACTIVE,213.29,341.45,59.981,1498770003,"201051344000685","219011344069620",29.18,20.30,0,333.33,363.69,21.7,19.1,0.172,753276.1,753276.1,11908,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770025,2163949.00
06/29/2017 17:00,2,0.748,ACTIVE,213.29,341.15,60.007,1498770003,"201051344000917","219011344069620",29.02,20.70,0,332.73,362.79,22.0,19.3,0.155,749916.3,749916.3,11895,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770026,2163950.00
06/29/2017 17:00,2,0.752,ACTIVE,213.06,340.55,59.954,1498770003,"201051344001145","219011344069620",28.92,19.80,0,334.24,363.09,22.0,19.3,0.159,757913.5,757913.5,11886,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770027,2163951.00
06/29/2017 17:00,2,0.758,ACTIVE,213.29,341.45,59.975,1498770003,"201051344000651","219011344069620",28.96,19.50,0,333.03,363.09,22.2,19.6,0.168,746621.1,746621.1,11884,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770028,2163952.00
06/29/2017 17:00,2,0.686,ACTIVE,212.38,340.25,59.986,1498770003,"274151322000088","219011344069620",27.93,23.80,0,330.33,354.67,19.4,16.8,0.128,957985.6,957985.6,11809,0,0,0,L,1151911521,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770028,2163953.00
06/29/2017 17:00,2,0.488,ACTIVE,212.83,409.98,59.975,1498770003,"274151322000068","219011344069620",38.29,27.30,0,335.14,434.63,19.0,16.4,0.110,830539.9,830539.9,12122,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770029,2163954.00
06/29/2017 17:00,2,0.781,ACTIVE,212.83,339.34,59.975,1498770003,"201051344001135","219011344069620",28.84,20.00,0,332.43,362.79,22.9,20.1,0.159,742054.4,742054.4,11874,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770030,2163955.00
06/29/2017 17:00,2,0.770,ACTIVE,213.06,341.15,59.981,1498770003,"201051344000594","219011344069620",29.02,22.30,0,331.23,363.09,22.6,19.9,0.164,761166.3,761166.3,11877,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770031,2163956.00
06/29/2017 17:00,2,0.764,ACTIVE,213.06,339.95,59.975,1498770003,"201051344001203","219011344069620",28.96,21.00,0,333.93,364.59,22.4,19.7,0.168,751555.8,751555.8,11914,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770032,2163957.00
06/29/2017 17:00,2,0.709,ACTIVE,212.38,341.75,59.975,1498770003,"274151322000054","219011344069620",27.81,23.50,0,330.03,355.58,19.9,17.3,0.128,974921.0,974921.0,11792,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770033,2163958.00
06/29/2017 17:00,2,0.766,ACTIVE,213.51,341.15,59.986,1498770003,"201051344000867","219011344069620",28.98,21.00,0,332.73,362.79,22.5,19.8,0.159,745367.4,745367.4,11910,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770034,2163959.00
06/29/2017 17:00,2,0.766,ACTIVE,213.06,340.55,59.991,1498770003,"201051344001093","219011344069620",28.92,20.30,0,333.03,363.09,22.4,19.7,0.159,749831.9,749831.9,11903,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770035,2163960.00
06/29/2017 17:00,2,0.734,ACTIVE,213.29,341.75,59.933,1498770003,"201051344000900","219011344069620",28.73,19.00,0,333.03,362.49,21.4,18.7,0.164,766920.2,766920.2,11889,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770036,2163961.00
06/29/2017 17:00,2,0.746,ACTIVE,213.51,341.15,59.981,1498770003,"201051344000648","219011344069620",29.00,19.50,0,333.63,363.69,22.0,19.3,0.164,754960.3,754960.3,11879,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770037,2163962.00
06/29/2017 17:00,2,0.773,ACTIVE,213.51,341.75,59.954,1498770003,"201051344000569","219011344069620",28.55,19.50,0,332.43,363.39,22.4,19.7,0.164,769055.7,769055.7,11857,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770038,2163963.00
06/29/2017 17:00,2,0.764,ACTIVE,213.06,340.25,59.986,1498770003,"201051344000983","219011344069620",28.94,19.80,0,332.73,363.09,22.4,19.7,0.168,759615.1,759615.1,11881,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770039,2163964.00
06/29/2017 17:00,2,0.750,ACTIVE,213.29,341.45,60.018,1498770003,"201051344001158","219011344069620",28.67,20.30,0,333.33,363.99,21.8,19.1,0.164,744486.9,744486.9,11887,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770040,2163965.00
06/29/2017 17:00,2,0.750,ACTIVE,213.96,342.35,59.986,1498770003,"201051344000576","219011344069620",28.53,19.30,0,333.63,363.69,21.7,19.1,0.164,759050.0,759050.0,11886,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770041,2163966.00
06/29/2017 17:00,2,0.701,ACTIVE,212.38,339.34,59.970,1498770003,"274151322000087","219011344069620",27.93,30.00,0,328.52,355.88,19.8,17.2,0.110,948773.8,948773.8,11983,0,0,0,L,1151911521,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770041,2163967.00
06/29/2017 17:15,2,0.623,ACTIVE,213.51,340.85,59.991,1498770903,"201051344000645","219011344069620",28.71,19.50,0,331.53,353.17,18.2,15.6,0.133,757994.1,757994.1,11869,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770904,2163968.00
06/29/2017 17:15,2,0.580,ACTIVE,212.61,337.24,59.991,1498770903,"274151322000085","219011344069620",27.49,23.30,0,328.52,346.56,16.2,13.7,0.088,970634.3,970634.3,11798,0,0,0,L,1151911521,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770905,2163969.00
06/29/2017 17:15,2,0.645,ACTIVE,213.96,342.05,60.034,1498770903,"201051344000633","219011344069620",28.57,20.30,0,331.83,354.07,18.7,16.1,0.128,744740.4,744740.4,11919,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770906,2163970.00
06/29/2017 17:15,2,0.660,ACTIVE,213.51,340.55,59.996,1498770903,"201051344000469","219011344069620",28.21,17.50,0,330.03,352.57,18.8,16.3,0.133,748141.0,748141.0,11891,0,0,0,L,1122011218,0,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770907,2163971.00
06/29/2017 17:15,2,0.619,ACTIVE,213.06,341.15,59.991,1498770903,"201051344000646","219011344069620",29.64,20.30,0,330.63,351.37,18.6,16.1,0.119,743324.8,743324.8,11886,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770908,2163972.00
06/29/2017 17:15,2,0.613,ACTIVE,212.38,338.14,59.991,1498770903,"274151322000052","219011344069620",27.63,24.80,0,328.82,346.86,17.2,14.7,0.110,1009029.5,1009029.5,11809,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770909,2163973.00
06/29/2017 17:15,2,0.654,ACTIVE,213.51,341.15,59.991,1498770903,"201051344000585","219011344069620",29.22,19.80,0,330.33,352.27,19.4,16.8,0.133,756015.4,756015.4,11888,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770909,2163974.00
06/29/2017 17:15,2,0.627,ACTIVE,213.29,339.95,59.991,1498770903,"201051344001230","219011344069620",28.63,20.30,0,329.73,350.77,18.2,15.7,0.128,747914.0,747914.0,11901,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770910,2163975.00
06/29/2017 17:15,2,0.621,ACTIVE,213.96,341.45,60.039,1498770903,"201051344000582","219011344069620",28.90,19.30,0,330.63,352.27,18.2,15.6,0.133,737304.8,737304.8,11874,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770911,2163976.00
06/29/2017 17:15,2,0.648,ACTIVE,212.83,340.25,59.996,1498770903,"201051344000955","219011344069620",28.96,19.80,0,329.13,351.67,19.1,16.5,0.128,756759.4,756759.4,11895,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770912,2163977.00
06/29/2017 17:15,2,0.379,ACTIVE,212.61,405.47,59.970,1498770903,"274151322000094","219011344069620",38.11,25.50,0,334.24,425.91,14.8,12.3,0.084,829983.2,829983.2,12108,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770913,2163978.00
06/29/2017 17:15,2,0.666,ACTIVE,213.51,340.55,59.959,1498770903,"201051344000579","219011344069620",29.08,21.00,0,332.13,352.57,19.7,17.1,0.128,766279.1,766279.1,11881,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770914,2163979.00
06/29/2017 17:15,2,0.648,ACTIVE,213.29,340.55,59.991,1498770903,"201051344000890","219011344069620",29.02,21.80,0,330.33,351.67,19.1,16.5,0.133,750784.5,750784.5,11894,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770916,2163980.00
06/29/2017 17:15,2,0.641,ACTIVE,213.51,340.85,59.996,1498770903,"201051344000438","219011344069620",28.71,20.00,0,331.53,352.87,18.6,16.1,0.128,753358.0,753358.0,11880,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770917,2163981.00
06/29/2017 17:15,2,0.656,ACTIVE,213.51,339.65,60.002,1498770903,"201051344000417","219011344069620",18.79,20.70,0,331.23,347.76,12.5,10.1,0.080,684940.8,684940.8,11909,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770918,2163982.00
06/29/2017 17:15,2,0.586,ACTIVE,212.61,338.44,59.996,1498770903,"274151322000083","219011344069620",27.71,24.50,0,332.43,347.16,16.4,13.9,0.106,998841.2,998841.2,11813,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770919,2163983.00
06/29/2017 17:15,2,0.607,ACTIVE,212.83,342.65,60.002,1498770903,"274151322000076","219011344069620",28.90,24.00,0,331.83,348.06,17.9,15.3,0.110,1065673.7,1065673.7,11815,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770920,2163984.00
06/29/2017 17:15,2,0.645,ACTIVE,213.29,340.55,59.996,1498770903,"201051344000868","219011344069620",28.69,18.30,0,329.73,351.97,18.8,16.2,0.128,746567.5,746567.5,11895,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770920,2163985.00
06/29/2017 17:15,2,0.590,ACTIVE,212.38,339.04,59.986,1498770903,"274151322000095","219011344069620",28.82,23.80,0,330.03,347.16,17.2,14.7,0.110,1055388.8,1055388.8,11826,0,0,0,L,1151911521,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770921,2163986.00
06/29/2017 17:15,2,0.623,ACTIVE,213.51,340.85,59.996,1498770903,"201051344000988","219011344069620",18.83,19.00,0,331.53,349.56,11.9,9.6,0.084,657223.6,657223.6,11878,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770922,2163987.00
06/29/2017 17:15,2,0.645,ACTIVE,213.29,339.95,59.996,1498770903,"201051344001025","219011344069620",28.63,20.00,0,331.23,352.57,18.7,16.2,0.128,753384.0,753384.0,11894,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770923,2163988.00
06/29/2017 17:15,2,0.637,ACTIVE,213.06,339.65,60.002,1498770903,"201051344000458","219011344069620",28.67,20.00,0,331.53,351.97,18.5,15.9,0.137,758191.6,758191.6,11868,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770924,2163989.00
06/29/2017 17:15,2,0.633,ACTIVE,214.19,342.05,60.002,1498770903,"201051344000853","219011344069620",28.86,19.00,0,332.43,354.37,18.5,16.0,0.133,759151.4,759151.4,11880,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770925,2163990.00
06/29/2017 17:15,2,0.613,ACTIVE,213.74,341.15,60.034,1498770903,"201051344000685","219011344069620",28.39,19.80,0,331.23,352.57,17.7,15.1,0.133,753280.2,753280.2,11909,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770926,2163991.00
06/29/2017 17:15,2,0.617,ACTIVE,213.29,341.15,59.996,1498770903,"201051344000917","219011344069620",28.84,20.00,0,331.23,352.27,18.1,15.5,0.124,749920.4,749920.4,11896,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770927,2163992.00
06/29/2017 17:15,2,0.621,ACTIVE,213.74,341.45,59.991,1498770903,"201051344001145","219011344069620",28.71,19.30,0,331.53,352.57,18.1,15.5,0.124,757917.7,757917.7,11887,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770928,2163993.00
06/29/2017 17:15,2,0.621,ACTIVE,213.51,340.85,60.007,1498770903,"201051344000651","219011344069620",29.02,19.30,0,332.13,351.37,18.3,15.7,0.128,746625.4,746625.4,11885,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770929,2163994.00
06/29/2017 17:15,2,0.555,ACTIVE,212.16,341.15,59.965,1498770903,"274151322000088","219011344069620",27.57,23.00,0,332.73,345.96,15.5,13.0,0.093,957989.2,957989.2,11810,0,0,0,L,1151911521,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770929,2163995.00
06/29/2017 17:15,2,0.393,ACTIVE,213.29,403.67,59.991,1498770903,"274151322000068","219011344069620",38.03,26.50,0,334.84,429.82,15.0,12.6,0.084,830543.4,830543.4,12123,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770931,2163996.00
06/29/2017 17:15,2,0.643,ACTIVE,213.29,339.95,59.996,1498770903,"201051344001135","219011344069620",29.02,19.50,0,330.33,351.67,18.9,16.4,0.124,742058.9,742058.9,11875,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770931,2163997.00
06/29/2017 17:15,2,0.631,ACTIVE,213.06,339.95,59.996,1498770903,"201051344000594","219011344069620",29.44,21.50,0,331.23,351.37,18.8,16.2,0.128,761170.6,761170.6,11878,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770932,2163998.00
06/29/2017 17:15,2,0.631,ACTIVE,213.51,339.95,59.986,1498770903,"201051344001203","219011344069620",28.94,20.00,0,330.33,352.87,18.5,15.9,0.133,751560.1,751560.1,11915,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770933,2163999.00
06/29/2017 17:15,2,0.574,ACTIVE,212.83,338.44,59.991,1498770903,"274151322000054","219011344069620",27.65,22.80,0,332.43,346.56,16.1,13.6,0.097,974924.7,974924.7,11793,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770934,2164000.00
06/29/2017 17:15,2,0.648,ACTIVE,213.51,339.65,59.991,1498770903,"201051344000867","219011344069620",28.61,20.30,0,331.23,351.67,18.8,16.3,0.128,745371.8,745371.8,11911,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770935,2164001.00
06/29/2017 17:15,2,0.645,ACTIVE,213.29,340.85,59.991,1498770903,"201051344001093","219011344069620",28.65,19.80,0,330.93,351.67,18.8,16.2,0.124,749836.2,749836.2,11904,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770936,2164002.00
06/29/2017 17:15,2,0.600,ACTIVE,213.51,341.15,59.996,1498770903,"201051344000900","219011344069620",29.00,18.00,0,330.93,351.67,17.6,15.1,0.133,766924.2,766924.2,11890,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770937,2164003.00
06/29/2017 17:15,2,0.639,ACTIVE,213.51,340.25,60.007,1498770903,"201051344000648","219011344069620",28.53,19.00,0,331.83,353.17,18.5,15.9,0.128,754964.5,754964.5,11880,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770938,2164004.00
06/29/2017 17:15,2,0.639,ACTIVE,213.29,339.65,59.996,1498770903,"201051344000569","219011344069620",29.14,19.00,0,331.83,351.67,18.9,16.3,0.133,769060.1,769060.1,11858,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770939,2164005.00
06/29/2017 17:15,2,0.650,ACTIVE,213.51,340.85,59.991,1498770903,"201051344000983","219011344069620",28.75,19.50,0,331.83,352.27,18.9,16.4,0.137,759619.4,759619.4,11882,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770940,2164006.00
06/29/2017 17:15,2,0.641,ACTIVE,213.51,340.55,59.991,1498770903,"201051344001158","219011344069620",27.99,19.50,0,331.53,352.57,18.2,15.6,0.133,744491.1,744491.1,11888,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770941,2164007.00
06/29/2017 17:15,2,0.615,ACTIVE,213.74,341.45,59.975,1498770903,"201051344000576","219011344069620",29.22,18.70,0,331.83,352.87,18.3,15.7,0.119,759054.2,759054.2,11887,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770942,2164008.00
06/29/2017 17:15,2,0.580,ACTIVE,212.61,340.25,59.975,1498770903,"274151322000087","219011344069620",27.29,28.50,0,332.73,346.86,16.1,13.6,0.088,948777.6,948777.6,11984,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498770942,2164009.00
06/29/2017 17:30,2,0.688,ACTIVE,213.96,341.75,59.975,1498771803,"201051344000645","219011344069620",29.02,18.70,0,332.13,351.07,20.2,17.6,0.146,757998.0,757998.0,11870,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498771804,2164010.00
06/29/2017 17:30,2,0.635,ACTIVE,212.61,339.65,59.981,1498771803,"274151322000085","219011344069620",27.79,22.00,0,333.33,345.96,17.9,15.4,0.106,970637.7,970637.7,11799,0,0,0,L,1151911521,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498771805,2164011.00
06/29/2017 17:30,2,0.701,ACTIVE,213.96,342.95,59.949,1498771803,"201051344000633","219011344069620",29.18,19.30,0,332.13,352.87,20.8,18.1,0.155,744744.4,744744.4,11920,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498771806,2164012.00
06/29/2017 17:30,2,0.719,ACTIVE,213.74,341.45,59.991,1498771803,"201051344000469","219011344069620",28.65,16.70,0,330.63,350.47,20.9,18.3,0.150,748145.1,748145.1,11892,0,0,0,L,1122011218,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498771807,2164013.00
06/29/2017 17:30,2,0.688,ACTIVE,212.83,339.95,59.981,1498771803,"201051344000646","219011344069620",29.52,19.30,0,331.83,350.47,20.6,18.0,0.150,743328.8,743328.8,11887,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498771808,2164014.00
06/29/2017 17:30,2,0.666,ACTIVE,212.38,340.55,59.981,1498771803,"274151322000052","219011344069620",28.23,23.80,0,331.23,346.56,19.1,16.5,0.124,1009033.2,1009033.2,11810,0,0,0,L,1151911521,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498771809,2164015.00
06/29/2017 17:30,2,0.729,ACTIVE,213.51,341.75,59.981,1498771803,"201051344000585","219011344069620",29.14,18.70,0,332.43,350.17,21.6,18.9,0.146,756019.6,756019.6,11889,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498771810,2164016.00
06/29/2017 17:30,2,0.682,ACTIVE,213.29,339.95,59.965,1498771803,"201051344001230","219011344069620",29.10,19.30,0,330.63,348.96,20.1,17.5,0.146,747917.9,747917.9,11902,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498771811,2164017.00
06/29/2017 17:30,2,0.691,ACTIVE,213.74,341.15,59.986,1498771803,"201051344000582","219011344069620",29.02,18.30,0,332.13,350.77,20.4,17.7,0.141,737308.8,737308.8,11875,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498771811,2164018.00
06/29/2017 17:30,2,0.715,ACTIVE,212.83,340.85,59.981,1498771803,"201051344000955","219011344069620",29.22,19.00,0,331.23,349.26,21.2,18.6,0.155,756763.5,756763.5,11896,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498771812,2164019.00
06/29/2017 17:30,2,0.422,ACTIVE,212.61,410.58,59.986,1498771803,"274151322000094","219011344069620",38.57,24.80,0,333.93,432.52,16.6,14.0,0.102,829986.2,829986.2,12109,0,0,0,L,1151911521,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498771813,2164020.00
06/29/2017 17:30,2,0.736,ACTIVE,213.74,342.05,59.986,1498771803,"201051344000579","219011344069620",29.26,19.80,0,332.73,350.17,21.9,19.2,0.155,766283.4,766283.4,11882,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498771814,2164021.00
06/29/2017 17:30,2,0.721,ACTIVE,212.83,339.95,59.970,1498771803,"201051344000890","219011344069620",29.22,20.70,0,331.23,350.17,21.4,18.7,0.150,750788.7,750788.7,11895,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498771815,2164022.00
06/29/2017 17:30,2,0.691,ACTIVE,213.74,341.45,60.007,1498771803,"201051344000438","219011344069620",29.78,19.30,0,332.43,350.77,20.9,18.3,0.150,753362.1,753362.1,11881,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498771816,2164023.00
06/29/2017 17:30,2,0.713,ACTIVE,213.29,339.04,59.965,1498771803,"201051344000417","219011344069620",19.24,19.80,0,332.13,346.86,13.9,11.5,0.097,684943.4,684943.4,11910,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498771817,2164024.00
06/29/2017 17:30,2,0.662,ACTIVE,212.61,337.84,59.975,1498771803,"274151322000083","219011344069620",27.79,23.50,0,330.33,346.56,18.6,16.0,0.110,998844.7,998844.7,11814,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498771818,2164025.00
06/29/2017 17:30,2,0.684,ACTIVE,213.06,338.74,59.986,1498771803,"274151322000076","219011344069620",29.24,23.00,0,332.13,346.86,20.3,17.6,0.133,1065677.5,1065677.5,11816,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498771819,2164026.00
06/29/2017 17:30,2,0.723,ACTIVE,213.29,341.15,59.986,1498771803,"201051344000868","219011344069620",28.90,17.50,0,331.23,349.86,21.2,18.5,0.150,746571.6,746571.6,11896,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498771820,2164027.00
06/29/2017 17:30,2,0.674,ACTIVE,212.38,337.54,59.970,1498771803,"274151322000095","219011344069620",28.82,22.80,0,331.53,346.26,19.7,17.1,0.128,1055392.6,1055392.6,11827,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498771821,2164028.00
06/29/2017 17:30,2,0.715,ACTIVE,213.29,341.15,59.975,1498771803,"201051344000988","219011344069620",18.65,18.00,0,331.53,347.76,13.5,11.1,0.097,657226.0,657226.0,11879,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498771822,2164029.00
06/29/2017 17:30,2,0.701,ACTIVE,213.06,339.95,59.986,1498771803,"201051344001025","219011344069620",29.70,19.00,0,332.13,350.77,21.1,18.5,0.150,753388.1,753388.1,11895,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498771823,2164030.00
06/29/2017 17:30,2,0.709,ACTIVE,213.29,340.55,59.975,1498771803,"201051344000458","219011344069620",29.18,19.30,0,330.93,350.17,21.0,18.3,0.155,758195.7,758195.7,11869,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498771823,2164031.00
06/29/2017 17:30,2,0.707,ACTIVE,213.74,342.05,60.007,1498771803,"201051344000853","219011344069620",29.20,18.00,0,333.03,351.37,20.9,18.3,0.155,759155.5,759155.5,11881,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498771824,2164032.00
06/29/2017 17:30,2,0.691,ACTIVE,213.51,341.75,59.944,1498771803,"201051344000685","219011344069620",28.69,19.00,0,331.53,351.37,20.1,17.5,0.155,753284.0,753284.0,11910,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498771825,2164033.00
06/29/2017 17:30,2,0.693,ACTIVE,213.29,340.85,59.981,1498771803,"201051344000917","219011344069620",29.06,19.30,0,331.83,350.17,20.4,17.8,0.150,749924.4,749924.4,11897,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498771826,2164034.00
06/29/2017 17:30,2,0.695,ACTIVE,213.29,341.15,59.991,1498771803,"201051344001145","219011344069620",29.08,18.30,0,332.73,350.77,20.5,17.9,0.146,757921.6,757921.6,11888,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498771827,2164035.00
06/29/2017 17:30,2,0.705,ACTIVE,213.29,341.15,59.981,1498771803,"201051344000651","219011344069620",29.18,18.00,0,332.73,350.47,20.9,18.2,0.146,746629.4,746629.4,11886,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498771828,2164036.00
06/29/2017 17:30,2,0.635,ACTIVE,212.16,338.14,59.991,1498771803,"274151322000088","219011344069620",27.79,22.00,0,330.93,345.66,17.9,15.4,0.110,957992.5,957992.5,11811,0,0,0,L,1151911521,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498771829,2164037.00
06/29/2017 17:30,2,0.447,ACTIVE,213.06,413.59,59.986,1498771803,"274151322000068","219011344069620",39.06,25.50,0,335.14,426.21,17.6,15.0,0.102,830546.7,830546.7,12124,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498771830,2164038.00
06/29/2017 17:30,2,0.730,ACTIVE,212.83,340.25,59.986,1498771803,"201051344001135","219011344069620",29.00,18.30,0,332.13,349.56,21.5,18.8,0.155,742063.0,742063.0,11876,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498771831,2164039.00
06/29/2017 17:30,2,0.729,ACTIVE,212.83,340.25,59.991,1498771803,"201051344000594","219011344069620",28.92,20.30,0,329.73,350.17,21.4,18.7,0.159,761174.8,761174.8,11879,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498771832,2164040.00
06/29/2017 17:30,2,0.713,ACTIVE,213.29,339.95,59.981,1498771803,"201051344001203","219011344069620",29.04,19.30,0,332.13,351.37,21.0,18.3,0.150,751564.2,751564.2,11916,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498771833,2164041.00
06/29/2017 17:30,2,0.643,ACTIVE,212.38,340.55,59.986,1498771803,"274151322000054","219011344069620",28.41,21.80,0,331.23,346.26,18.5,15.9,0.115,974928.2,974928.2,11794,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498771833,2164042.00
06/29/2017 17:30,2,0.715,ACTIVE,213.29,339.95,60.023,1498771803,"201051344000867","219011344069620",29.42,19.30,0,331.23,349.86,21.4,18.7,0.150,745375.9,745375.9,11912,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498771834,2164043.00
06/29/2017 17:30,2,0.723,ACTIVE,213.06,340.85,59.986,1498771803,"201051344001093","219011344069620",29.14,19.00,0,331.23,349.86,21.3,18.7,0.150,749840.3,749840.3,11905,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498771836,2164044.00
06/29/2017 17:30,2,0.691,ACTIVE,213.06,340.85,59.986,1498771803,"201051344000900","219011344069620",28.78,17.50,0,331.23,349.86,20.2,17.6,0.155,766928.1,766928.1,11891,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498771837,2164045.00
06/29/2017 17:30,2,0.695,ACTIVE,213.29,340.55,59.986,1498771803,"201051344000648","219011344069620",29.78,17.80,0,332.13,350.47,21.0,18.3,0.150,754968.6,754968.6,11881,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498771838,2164046.00
06/29/2017 17:30,2,0.719,ACTIVE,213.06,340.25,59.991,1498771803,"201051344000569","219011344069620",29.52,18.00,0,331.23,349.86,21.6,18.9,0.155,769064.2,769064.2,11859,0,0,0,L,1122011218,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498771839,2164047.00
06/29/2017 17:30,2,0.719,ACTIVE,213.06,340.55,59.991,1498771803,"201051344000983","219011344069620",29.42,18.00,0,331.23,349.56,21.4,18.8,0.159,759623.6,759623.6,11883,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498771840,2164048.00
06/29/2017 17:30,2,0.715,ACTIVE,213.06,340.25,59.996,1498771803,"201051344001158","219011344069620",28.92,18.30,0,331.83,350.17,21.0,18.3,0.155,744495.1,744495.1,11889,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498771841,2164049.00
06/29/2017 17:30,2,0.707,ACTIVE,213.51,341.45,59.981,1498771803,"201051344000576","219011344069620",29.16,17.80,0,332.43,351.67,20.9,18.3,0.150,759058.2,759058.2,11888,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498771842,2164050.00
06/29/2017 17:30,2,0.668,ACTIVE,212.61,341.75,59.981,1498771803,"274151322000087","219011344069620",27.67,27.30,0,332.13,346.56,18.7,16.2,0.102,948781.1,948781.1,11985,0,0,0,L,1151911521,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498771843,2164051.00
06/29/2017 17:45,2,0.729,ACTIVE,214.19,342.65,59.965,1498772703,"201051344000645","219011344069620",29.30,18.00,0,332.73,353.47,21.7,19.0,0.155,758002.7,758002.7,11871,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498772704,2164052.00
06/29/2017 17:45,2,0.668,ACTIVE,213.06,342.05,59.954,1498772703,"274151322000085","219011344069620",28.41,21.50,0,330.63,347.76,19.2,16.6,0.115,970641.8,970641.8,11800,0,0,0,L,1151911521,0,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498772705,2164053.00
06/29/2017 17:45,2,0.750,ACTIVE,213.96,343.25,59.933,1498772703,"201051344000633","219011344069620",29.30,19.00,0,331.83,354.67,22.3,19.6,0.168,744749.2,744749.2,11921,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498772706,2164054.00
06/29/2017 17:45,2,0.762,ACTIVE,213.74,341.75,59.970,1498772703,"201051344000469","219011344069620",29.04,16.30,0,330.63,352.87,22.5,19.8,0.164,748149.9,748149.9,11893,0,0,0,L,1122011218,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498772707,2164055.00
06/29/2017 17:45,2,0.754,ACTIVE,213.51,340.85,59.965,1498772703,"201051344000646","219011344069620",28.86,19.00,0,329.43,352.57,22.1,19.4,0.164,743333.6,743333.6,11888,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498772708,2164056.00
06/29/2017 17:45,2,0.711,ACTIVE,212.61,341.15,59.959,1498772703,"274151322000052","219011344069620",28.43,23.30,0,329.43,348.36,20.4,17.8,0.133,1009037.6,1009037.6,11811,0,0,0,L,1151911521,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498772709,2164057.00
06/29/2017 17:45,2,0.781,ACTIVE,213.74,342.35,59.954,1498772703,"201051344000585","219011344069620",29.14,18.70,0,331.83,352.87,23.1,20.4,0.168,756024.6,756024.6,11890,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498772710,2164058.00
06/29/2017 17:45,2,0.734,ACTIVE,213.51,340.85,59.954,1498772703,"201051344001230","219011344069620",29.08,19.00,0,330.03,351.37,21.6,19.0,0.155,747922.6,747922.6,11903,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498772711,2164059.00
06/29/2017 17:45,2,0.742,ACTIVE,214.19,342.05,59.959,1498772703,"201051344000582","219011344069620",28.92,17.80,0,331.83,353.17,21.8,19.1,0.150,737313.5,737313.5,11876,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498772712,2164060.00
06/29/2017 17:45,2,0.770,ACTIVE,213.29,341.15,59.912,1498772703,"201051344000955","219011344069620",29.12,18.70,0,330.33,351.67,22.7,20.0,0.164,756768.4,756768.4,11897,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498772713,2164061.00
06/29/2017 17:45,2,0.459,ACTIVE,213.06,407.87,59.954,1498772703,"274151322000094","219011344069620",38.35,24.30,0,334.54,425.91,17.9,15.3,0.119,829989.9,829989.9,12110,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498772713,2164062.00
06/29/2017 17:45,2,0.787,ACTIVE,213.74,341.75,59.970,1498772703,"201051344000579","219011344069620",29.36,19.30,0,331.23,352.87,23.4,20.7,0.168,766288.4,766288.4,11883,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498772714,2164063.00
06/29/2017 17:45,2,0.777,ACTIVE,213.29,340.25,59.954,1498772703,"201051344000890","219011344069620",29.08,20.00,0,330.93,352.27,22.9,20.2,0.159,750793.6,750793.6,11896,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498772715,2164064.00
06/29/2017 17:45,2,0.760,ACTIVE,213.96,342.05,59.959,1498772703,"201051344000438","219011344069620",29.30,18.70,0,330.93,352.87,22.6,19.8,0.164,753367.0,753367.0,11882,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498772716,2164065.00
06/29/2017 17:45,2,0.785,ACTIVE,213.74,338.74,59.959,1498772703,"201051344000417","219011344069620",18.79,19.50,0,331.53,347.46,14.9,12.5,0.097,684946.4,684946.4,11911,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498772717,2164066.00
06/29/2017 17:45,2,0.699,ACTIVE,212.38,340.25,59.949,1498772703,"274151322000083","219011344069620",28.37,23.00,0,330.03,348.06,20.1,17.4,0.137,998849.0,998849.0,11815,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498772718,2164067.00
06/29/2017 17:45,2,0.734,ACTIVE,213.29,343.25,59.954,1498772703,"274151322000076","219011344069620",29.36,22.50,0,330.63,349.26,21.9,19.2,0.141,1065682.2,1065682.2,11817,0,0,0,L,1151911521,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498772719,2164068.00
06/29/2017 17:45,2,0.746,ACTIVE,213.51,341.45,59.954,1498772703,"201051344000868","219011344069620",29.80,17.30,0,331.23,352.57,22.6,19.8,0.159,746576.4,746576.4,11897,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498772720,2164069.00
06/29/2017 17:45,2,0.721,ACTIVE,212.61,341.45,59.954,1498772703,"274151322000095","219011344069620",29.14,22.30,0,329.43,348.06,21.3,18.6,0.137,1055397.1,1055397.1,11828,0,0,0,L,1151911521,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498772721,2164070.00
06/29/2017 17:45,2,0.775,ACTIVE,213.74,341.45,59.965,1498772703,"201051344000988","219011344069620",18.55,17.50,0,331.23,349.56,14.6,12.2,0.106,657229.0,657229.0,11880,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498772721,2164071.00
06/29/2017 17:45,2,0.773,ACTIVE,213.74,340.85,60.007,1498772703,"201051344001025","219011344069620",29.00,18.30,0,331.53,353.17,22.8,20.0,0.168,753392.9,753392.9,11896,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498772722,2164072.00
06/29/2017 17:45,2,0.764,ACTIVE,213.74,341.75,59.981,1498772703,"201051344000458","219011344069620",29.02,18.70,0,330.93,352.87,22.5,19.8,0.164,758200.5,758200.5,11870,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498772723,2164073.00
06/29/2017 17:45,2,0.746,ACTIVE,214.41,344.45,59.970,1498772703,"201051344000853","219011344069620",29.58,17.80,0,331.83,354.67,22.4,19.7,0.164,759160.2,759160.2,11882,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498772724,2164074.00
06/29/2017 17:45,2,0.729,ACTIVE,213.96,342.65,59.949,1498772703,"201051344000685","219011344069620",29.32,18.70,0,331.53,353.17,21.6,19.0,0.168,753288.6,753288.6,11911,0,0,0,L,1122011218,0,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498772725,2164075.00
06/29/2017 17:45,2,0.744,ACTIVE,213.96,342.95,59.959,1498772703,"201051344000917","219011344069620",29.00,19.00,0,331.83,352.57,21.9,19.2,0.159,749929.0,749929.0,11898,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498772726,2164076.00
06/29/2017 17:45,2,0.742,ACTIVE,213.96,342.35,59.959,1498772703,"201051344001145","219011344069620",29.20,18.00,0,332.43,353.17,22.0,19.3,0.164,757926.3,757926.3,11889,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498772727,2164077.00
06/29/2017 17:45,2,0.752,ACTIVE,213.74,342.35,59.975,1498772703,"201051344000651","219011344069620",29.30,17.80,0,332.73,353.47,22.4,19.6,0.164,746634.1,746634.1,11887,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498772728,2164078.00
