ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2017 17:45,2,0.682,ACTIVE,212.16,340.85,59.954,1498772703,"274151322000088","219011344069620",27.81,21.80,0,329.13,347.16,19.2,16.6,0.124,957996.5,957996.5,11812,0,0,0,L,1151911521,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498772729,2164079.00
06/29/2017 17:45,2,0.486,ACTIVE,213.51,409.38,59.954,1498772703,"274151322000068","219011344069620",38.37,25.00,0,334.84,425.31,19.0,16.4,0.106,830550.6,830550.6,12125,0,0,0,L,1151911521,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498772730,2164080.00
06/29/2017 17:45,2,0.760,ACTIVE,213.29,341.15,59.949,1498772703,"201051344001135","219011344069620",29.58,18.00,0,331.23,352.27,22.8,20.1,0.159,742067.9,742067.9,11877,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498772730,2164081.00
06/29/2017 17:45,2,0.768,ACTIVE,213.29,341.75,59.954,1498772703,"201051344000594","219011344069620",29.20,20.00,0,330.03,352.57,22.7,20.0,0.159,761179.6,761179.6,11880,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498772731,2164082.00
06/29/2017 17:45,2,0.750,ACTIVE,213.96,341.45,59.959,1498772703,"201051344001203","219011344069620",29.40,19.00,0,330.63,353.77,22.4,19.7,0.164,751568.9,751568.9,11917,0,0,0,L,1122011218,0,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498772732,2164083.00
06/29/2017 17:45,2,0.686,ACTIVE,212.83,339.34,59.949,1498772703,"274151322000054","219011344069620",28.43,21.50,0,329.13,348.36,19.8,17.2,0.128,974932.3,974932.3,11795,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498772733,2164084.00
06/29/2017 17:45,2,0.762,ACTIVE,214.19,341.15,59.959,1498772703,"201051344000867","219011344069620",29.20,19.00,0,330.03,352.87,22.6,19.8,0.159,745380.7,745380.7,11913,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498772734,2164085.00
06/29/2017 17:45,2,0.758,ACTIVE,213.74,342.05,59.959,1498772703,"201051344001093","219011344069620",29.30,18.70,0,330.93,352.27,22.5,19.8,0.155,749845.2,749845.2,11906,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498772735,2164086.00
06/29/2017 17:45,2,0.709,ACTIVE,213.74,342.65,59.954,1498772703,"201051344000900","219011344069620",29.56,17.30,0,330.93,352.57,21.3,18.6,0.164,766932.7,766932.7,11892,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498772736,2164087.00
06/29/2017 17:45,2,0.750,ACTIVE,213.96,341.75,59.965,1498772703,"201051344000648","219011344069620",28.94,17.50,0,331.83,353.47,22.1,19.4,0.159,754973.3,754973.3,11882,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498772737,2164088.00
06/29/2017 17:45,2,0.764,ACTIVE,213.96,342.05,59.954,1498772703,"201051344000569","219011344069620",28.98,17.80,0,330.93,352.87,22.5,19.8,0.164,769069.1,769069.1,11860,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498772738,2164089.00
06/29/2017 17:45,2,0.744,ACTIVE,213.96,342.05,59.970,1498772703,"201051344000983","219011344069620",29.60,17.80,0,330.93,352.87,22.4,19.7,0.164,759628.4,759628.4,11884,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498772739,2164090.00
06/29/2017 17:45,2,0.752,ACTIVE,213.74,342.35,59.933,1498772703,"201051344001158","219011344069620",28.67,18.00,0,330.63,352.57,21.9,19.2,0.168,744499.8,744499.8,11890,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498772740,2164091.00
06/29/2017 17:45,2,0.736,ACTIVE,214.19,343.25,59.965,1498772703,"201051344000576","219011344069620",29.22,17.30,0,331.53,353.47,21.8,19.1,0.155,759063.0,759063.0,11889,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498772741,2164092.00
06/29/2017 17:45,2,0.682,ACTIVE,213.06,339.34,59.959,1498772703,"274151322000087","219011344069620",28.35,27.00,0,328.52,347.76,19.6,17.0,0.097,948785.2,948785.2,11986,0,0,0,L,1151911521,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498772742,2164093.00
06/29/2017 18:00,2,0.562,ACTIVE,214.19,340.55,59.970,1498773603,"201051344000645","219011344069620",28.65,17.80,0,322.21,352.87,16.4,13.9,0.110,758006.6,758006.6,11872,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498773605,2164094.00
06/29/2017 18:00,2,0.512,ACTIVE,212.83,337.24,59.996,1498773603,"274151322000085","219011344069620",27.53,21.00,0,321.31,346.56,14.3,11.9,0.084,970645.1,970645.1,11801,0,0,0,L,1151911521,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498773605,2164095.00
06/29/2017 18:00,2,0.570,ACTIVE,214.19,341.75,59.959,1498773603,"201051344000633","219011344069620",29.38,18.30,0,322.51,354.97,17.0,14.5,0.115,744753.2,744753.2,11922,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498773606,2164096.00
06/29/2017 18:00,2,0.580,ACTIVE,213.74,340.25,59.965,1498773603,"201051344000469","219011344069620",29.30,15.80,0,320.41,352.57,17.2,14.7,0.119,748154.0,748154.0,11894,0,0,0,L,1122011218,0,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498773607,2164097.00
06/29/2017 18:00,2,0.588,ACTIVE,213.51,340.85,59.986,1498773603,"201051344000646","219011344069620",28.33,18.30,0,321.01,352.27,16.9,14.4,0.110,743337.6,743337.6,11889,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498773608,2164098.00
06/29/2017 18:00,2,0.547,ACTIVE,212.16,337.84,59.991,1498773603,"274151322000052","219011344069620",27.85,22.50,0,318.91,347.46,15.4,12.9,0.093,1009041.1,1009041.1,11812,0,0,0,L,1151911521,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498773609,2164099.00
06/29/2017 18:00,2,0.602,ACTIVE,213.96,341.45,60.012,1498773603,"201051344000585","219011344069620",28.80,17.80,0,322.81,353.17,17.6,15.0,0.106,756028.7,756028.7,11891,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498773610,2164100.00
06/29/2017 18:00,2,0.576,ACTIVE,213.51,339.65,60.002,1498773603,"201051344001230","219011344069620",28.43,18.00,0,320.41,350.47,16.6,14.1,0.110,747926.4,747926.4,11904,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498773611,2164101.00
06/29/2017 18:00,2,0.561,ACTIVE,214.19,340.55,59.996,1498773603,"201051344000582","219011344069620",29.14,17.30,0,321.61,352.57,16.6,14.1,0.110,737317.3,737317.3,11877,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498773612,2164102.00
06/29/2017 18:00,2,0.584,ACTIVE,213.51,340.25,59.996,1498773603,"201051344000955","219011344069620",29.46,17.80,0,317.70,351.67,17.4,14.9,0.110,756772.5,756772.5,11898,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498773613,2164103.00
06/29/2017 18:00,2,0.332,ACTIVE,212.61,407.27,59.970,1498773603,"274151322000094","219011344069620",38.51,23.50,0,334.54,423.20,12.8,10.5,0.075,829992.8,829992.8,12111,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498773614,2164104.00
06/29/2017 18:00,2,0.600,ACTIVE,213.51,339.95,60.002,1498773603,"201051344000579","219011344069620",29.44,19.00,0,321.01,352.27,17.9,15.4,0.115,766292.6,766292.6,11884,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498773614,2164105.00
06/29/2017 18:00,2,0.588,ACTIVE,213.51,339.95,60.002,1498773603,"201051344000890","219011344069620",29.08,19.30,0,321.31,352.87,17.4,14.9,0.106,750797.7,750797.7,11897,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498773615,2164106.00
06/29/2017 18:00,2,0.570,ACTIVE,213.74,340.85,60.002,1498773603,"201051344000438","219011344069620",29.40,18.00,0,322.81,352.87,17.0,14.5,0.110,753370.9,753370.9,11883,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498773617,2164107.00
06/29/2017 18:00,2,0.592,ACTIVE,213.96,339.04,60.039,1498773603,"201051344000417","219011344069620",18.98,18.70,0,322.81,348.36,11.4,9.0,0.075,684948.9,684948.9,11912,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498773618,2164108.00
06/29/2017 18:00,2,0.518,ACTIVE,212.61,336.94,59.996,1498773603,"274151322000083","219011344069620",28.11,22.30,0,320.11,347.16,14.7,12.3,0.097,998852.4,998852.4,11816,0,0,0,L,1151911521,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498773619,2164109.00
06/29/2017 18:00,2,0.543,ACTIVE,212.83,338.74,59.986,1498773603,"274151322000076","219011344069620",28.67,21.80,0,320.71,348.06,15.8,13.3,0.102,1065685.9,1065685.9,11818,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498773620,2164110.00
06/29/2017 18:00,2,0.584,ACTIVE,213.51,339.95,60.023,1498773603,"201051344000868","219011344069620",28.61,16.70,0,320.11,352.87,16.9,14.4,0.110,746580.4,746580.4,11898,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498773621,2164111.00
06/29/2017 18:00,2,0.525,ACTIVE,212.38,339.34,60.007,1498773603,"274151322000095","219011344069620",28.57,21.50,0,319.51,347.46,15.2,12.7,0.093,1055400.7,1055400.7,11829,0,0,0,L,1151911521,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498773621,2164112.00
06/29/2017 18:00,2,0.566,ACTIVE,213.51,339.34,59.991,1498773603,"201051344000988","219011344069620",18.51,17.30,0,321.91,350.17,10.7,8.4,0.066,657231.3,657231.3,11881,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498773622,2164113.00
06/29/2017 18:00,2,0.570,ACTIVE,213.74,339.65,59.996,1498773603,"201051344001025","219011344069620",29.12,17.80,0,322.21,352.57,16.9,14.4,0.110,753396.9,753396.9,11897,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498773623,2164114.00
06/29/2017 18:00,2,0.557,ACTIVE,213.51,339.34,60.002,1498773603,"201051344000458","219011344069620",29.34,18.30,0,321.01,352.87,16.6,14.1,0.110,758204.4,758204.4,11871,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498773624,2164115.00
06/29/2017 18:00,2,0.561,ACTIVE,214.19,341.15,59.970,1498773603,"201051344000853","219011344069620",28.86,17.30,0,324.92,354.97,16.4,13.9,0.110,759164.1,759164.1,11883,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498773625,2164116.00
06/29/2017 18:00,2,0.537,ACTIVE,213.96,340.85,60.002,1498773603,"201051344000685","219011344069620",29.10,18.00,0,323.11,353.77,15.9,13.4,0.110,753292.4,753292.4,11912,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498773626,2164117.00
06/29/2017 18:00,2,0.539,ACTIVE,213.74,340.55,59.991,1498773603,"201051344000917","219011344069620",29.46,18.00,0,320.71,353.17,16.1,13.6,0.106,749932.8,749932.8,11899,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498773627,2164118.00
06/29/2017 18:00,2,0.547,ACTIVE,213.74,339.95,59.996,1498773603,"201051344001145","219011344069620",28.80,17.50,0,322.51,353.47,16.0,13.5,0.106,757930.1,757930.1,11890,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498773628,2164119.00
06/29/2017 18:00,2,0.553,ACTIVE,213.74,340.25,60.002,1498773603,"201051344000651","219011344069620",29.24,17.00,0,324.62,352.57,16.4,13.9,0.106,746638.0,746638.0,11888,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498773629,2164120.00
06/29/2017 18:00,2,0.482,ACTIVE,212.16,336.94,59.996,1498773603,"274151322000088","219011344069620",27.59,21.00,0,319.81,346.26,13.5,11.1,0.084,957999.7,957999.7,11813,0,0,0,L,1151911521,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498773630,2164121.00
06/29/2017 18:00,2,0.352,ACTIVE,213.29,406.67,60.002,1498773603,"274151322000068","219011344069620",38.15,24.30,0,335.44,426.51,13.3,10.9,0.071,830553.7,830553.7,12126,0,0,0,L,1151911521,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498773631,2164122.00
06/29/2017 18:00,2,0.564,ACTIVE,213.51,338.74,59.996,1498773603,"201051344001135","219011344069620",29.04,17.50,0,321.61,352.57,16.7,14.2,0.106,742071.9,742071.9,11878,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498773632,2164123.00
06/29/2017 18:00,2,0.562,ACTIVE,213.51,339.34,59.996,1498773603,"201051344000594","219011344069620",29.16,19.30,0,319.21,353.17,16.7,14.2,0.106,761183.6,761183.6,11881,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498773633,2164124.00
06/29/2017 18:00,2,0.555,ACTIVE,213.74,339.65,59.981,1498773603,"201051344001203","219011344069620",29.10,18.00,0,322.51,353.47,16.4,13.9,0.102,751572.8,751572.8,11918,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498773633,2164125.00
06/29/2017 18:00,2,0.488,ACTIVE,212.38,338.44,59.986,1498773603,"274151322000054","219011344069620",27.95,21.00,0,320.41,346.86,13.9,11.5,0.080,974935.6,974935.6,11796,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498773634,2164126.00
06/29/2017 18:00,2,0.559,ACTIVE,213.96,339.34,59.996,1498773603,"201051344000867","219011344069620",28.88,18.30,0,319.81,352.87,16.4,13.9,0.106,745384.6,745384.6,11914,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498773635,2164127.00
06/29/2017 18:00,2,0.564,ACTIVE,213.51,340.85,60.007,1498773603,"201051344001093","219011344069620",28.96,18.00,0,322.81,352.27,16.6,14.1,0.097,749849.1,749849.1,11907,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498773636,2164128.00
06/29/2017 18:00,2,0.514,ACTIVE,213.51,339.95,59.991,1498773603,"201051344000900","219011344069620",28.65,16.70,0,321.01,352.87,15.0,12.5,0.106,766936.3,766936.3,11893,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498773637,2164129.00
06/29/2017 18:00,2,0.551,ACTIVE,213.74,339.34,59.996,1498773603,"201051344000648","219011344069620",28.88,17.30,0,321.91,353.17,16.2,13.7,0.102,754977.2,754977.2,11883,0,0,0,L,1122011218,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498773638,2164130.00
06/29/2017 18:00,2,0.555,ACTIVE,213.51,339.65,59.975,1498773603,"201051344000569","219011344069620",29.04,17.30,0,321.01,352.57,16.4,13.9,0.106,769073.0,769073.0,11861,0,0,0,L,1122011218,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498773639,2164131.00
06/29/2017 18:00,2,0.555,ACTIVE,213.29,338.74,59.991,1498773603,"201051344000983","219011344069620",28.65,17.50,0,320.11,352.27,16.1,13.7,0.106,759632.4,759632.4,11885,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498773640,2164132.00
06/29/2017 18:00,2,0.537,ACTIVE,213.51,339.04,60.002,1498773603,"201051344001158","219011344069620",28.78,17.50,0,320.41,353.47,15.7,13.2,0.106,744503.6,744503.6,11891,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498773641,2164133.00
06/29/2017 18:00,2,0.549,ACTIVE,213.96,340.55,60.002,1498773603,"201051344000576","219011344069620",28.35,17.00,0,323.41,353.47,15.8,13.3,0.106,759066.8,759066.8,11890,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498773642,2164134.00
06/29/2017 18:00,2,0.488,ACTIVE,212.61,339.65,59.996,1498773603,"274151322000087","219011344069620",27.73,26.00,0,319.81,346.56,13.7,11.3,0.057,948788.5,948788.5,11987,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498773643,2164135.00
06/29/2017 18:15,2,0.623,ACTIVE,213.96,341.15,59.965,1498774503,"201051344000645","219011344069620",28.98,17.30,0,332.73,348.66,18.3,15.7,0.133,758009.8,758009.8,11873,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498774504,2164136.00
06/29/2017 18:15,2,0.586,ACTIVE,212.83,340.55,60.018,1498774503,"274151322000085","219011344069620",27.95,20.00,0,333.33,345.36,16.6,14.1,0.097,970647.9,970647.9,11802,0,0,0,L,1151911521,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498774505,2164137.00
06/29/2017 18:15,2,0.635,ACTIVE,214.41,342.65,59.986,1498774503,"201051344000633","219011344069620",29.28,17.50,0,331.83,350.77,18.9,16.3,0.128,744756.6,744756.6,11923,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498774506,2164138.00
06/29/2017 18:15,2,0.646,ACTIVE,213.74,340.55,59.991,1498774503,"201051344000469","219011344069620",29.20,15.30,0,331.23,349.26,19.1,16.5,0.133,748157.4,748157.4,11895,0,0,0,L,1122011218,0,121.33,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498774507,2164139.00
06/29/2017 18:15,2,0.643,ACTIVE,213.51,341.15,59.986,1498774503,"201051344000646","219011344069620",29.10,17.50,0,331.83,349.26,18.9,16.3,0.133,743341.0,743341.0,11890,0,0,0,L,1122011218,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498774508,2164140.00
06/29/2017 18:15,2,0.613,ACTIVE,212.16,338.44,59.986,1498774503,"274151322000052","219011344069620",28.53,21.80,0,332.13,345.96,17.7,15.1,0.106,1009044.2,1009044.2,11813,0,0,0,L,1151911521,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498774509,2164141.00
06/29/2017 18:15,2,0.664,ACTIVE,213.96,341.75,59.970,1498774503,"201051344000585","219011344069620",29.00,17.00,0,332.13,349.26,19.5,16.9,0.128,756032.3,756032.3,11892,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498774510,2164142.00
06/29/2017 18:15,2,0.619,ACTIVE,213.74,340.25,59.986,1498774503,"201051344001230","219011344069620",29.34,17.50,0,331.83,347.76,18.4,15.9,0.128,747929.7,747929.7,11905,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498774511,2164143.00
06/29/2017 18:15,2,0.623,ACTIVE,214.41,342.05,60.007,1498774503,"201051344000582","219011344069620",29.36,16.70,0,332.43,349.56,18.6,16.0,0.124,737320.7,737320.7,11878,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498774512,2164144.00
06/29/2017 18:15,2,0.656,ACTIVE,213.51,340.85,59.959,1498774503,"201051344000955","219011344069620",29.14,17.30,0,331.23,348.66,19.4,16.8,0.133,756776.0,756776.0,11899,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498774512,2164145.00
06/29/2017 18:15,2,0.381,ACTIVE,212.38,414.49,59.996,1498774503,"274151322000094","219011344069620",38.90,22.80,0,334.54,426.21,14.8,12.4,0.088,829995.3,829995.3,12112,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498774513,2164146.00
06/29/2017 18:15,2,0.668,ACTIVE,213.51,339.65,59.996,1498774503,"201051344000579","219011344069620",29.32,18.00,0,331.83,348.96,19.9,17.3,0.133,766296.2,766296.2,11885,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498774514,2164147.00
06/29/2017 18:15,2,0.652,ACTIVE,213.74,340.85,59.996,1498774503,"201051344000890","219011344069620",29.32,18.30,0,332.13,348.96,19.4,16.8,0.128,750801.2,750801.2,11898,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498774515,2164148.00
06/29/2017 18:15,2,0.641,ACTIVE,213.96,341.45,59.996,1498774503,"201051344000438","219011344069620",29.32,17.30,0,333.33,349.56,19.1,16.5,0.128,753374.4,753374.4,11884,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498774516,2164149.00
06/29/2017 18:15,2,0.664,ACTIVE,213.51,339.34,59.975,1498774503,"201051344000417","219011344069620",19.00,17.80,0,332.13,345.96,12.8,10.4,0.080,684951.1,684951.1,11913,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498774517,2164150.00
06/29/2017 18:15,2,0.592,ACTIVE,212.61,341.45,59.996,1498774503,"274151322000083","219011344069620",28.55,21.50,0,332.73,345.36,17.1,14.6,0.102,998855.3,998855.3,11817,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498774518,2164151.00
06/29/2017 18:15,2,0.617,ACTIVE,213.06,338.74,59.996,1498774503,"274151322000076","219011344069620",28.71,21.00,0,333.63,346.26,18.0,15.4,0.110,1065689.0,1065689.0,11819,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498774519,2164152.00
06/29/2017 18:15,2,0.650,ACTIVE,213.29,340.25,60.018,1498774503,"201051344000868","219011344069620",29.02,16.00,0,331.53,348.36,19.2,16.6,0.137,746583.8,746583.8,11899,0,0,0,L,1122011218,0,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498774520,2164153.00
06/29/2017 18:15,2,0.602,ACTIVE,212.61,340.85,60.002,1498774503,"274151322000095","219011344069620",28.63,20.70,0,333.03,345.06,17.5,14.9,0.102,1055403.7,1055403.7,11830,0,0,0,L,1151911521,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498774521,2164154.00
06/29/2017 18:15,2,0.637,ACTIVE,213.51,340.25,59.986,1498774503,"201051344000988","219011344069620",18.85,16.30,0,330.93,347.46,12.2,9.8,0.088,657233.3,657233.3,11882,0,0,0,L,1122011218,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498774522,2164155.00
06/29/2017 18:15,2,0.645,ACTIVE,213.51,340.25,59.986,1498774503,"201051344001025","219011344069620",29.24,17.30,0,331.83,349.26,19.1,16.5,0.133,753400.3,753400.3,11898,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498774523,2164156.00
06/29/2017 18:15,2,0.650,ACTIVE,213.74,340.25,59.986,1498774503,"201051344000458","219011344069620",28.63,17.50,0,332.13,348.36,18.9,16.3,0.137,758207.8,758207.8,11872,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498774523,2164157.00
06/29/2017 18:15,2,0.641,ACTIVE,214.41,342.35,60.002,1498774503,"201051344000853","219011344069620",29.14,16.70,0,333.33,350.47,18.9,16.4,0.133,759167.5,759167.5,11884,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498774524,2164158.00
06/29/2017 18:15,2,0.598,ACTIVE,213.96,342.35,59.991,1498774503,"201051344000685","219011344069620",29.94,17.30,0,332.13,349.56,18.1,15.6,0.137,753295.6,753295.6,11913,0,0,0,L,1122011218,0,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498774525,2164159.00
06/29/2017 18:15,2,0.623,ACTIVE,213.96,342.05,59.991,1498774503,"201051344000917","219011344069620",29.16,17.50,0,331.83,349.26,18.4,15.9,0.128,749936.1,749936.1,11900,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498774526,2164160.00
06/29/2017 18:15,2,0.617,ACTIVE,214.19,341.75,59.986,1498774503,"201051344001145","219011344069620",29.46,16.70,0,332.73,349.26,18.5,15.9,0.128,757933.4,757933.4,11891,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498774527,2164161.00
06/29/2017 18:15,2,0.639,ACTIVE,213.96,341.15,60.002,1498774503,"201051344000651","219011344069620",29.10,16.30,0,332.43,349.26,18.8,16.2,0.133,746641.4,746641.4,11889,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498774528,2164162.00
06/29/2017 18:15,2,0.572,ACTIVE,212.16,339.04,59.959,1498774503,"274151322000088","219011344069620",28.01,20.00,0,332.43,344.76,16.2,13.8,0.093,958002.4,958002.4,11814,0,0,0,L,1151911521,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498774529,2164163.00
06/29/2017 18:15,2,0.406,ACTIVE,213.06,414.49,59.986,1498774503,"274151322000068","219011344069620",39.10,23.50,0,334.24,431.02,16.2,13.7,0.088,830556.4,830556.4,12127,0,0,0,L,1151911521,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498774530,2164164.00
06/29/2017 18:15,2,0.658,ACTIVE,213.74,340.55,59.991,1498774503,"201051344001135","219011344069620",29.12,16.70,0,331.53,348.66,19.4,16.8,0.128,742075.4,742075.4,11879,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498774531,2164165.00
06/29/2017 18:15,2,0.656,ACTIVE,213.51,340.55,59.991,1498774503,"201051344000594","219011344069620",29.06,18.30,0,330.63,348.36,19.4,16.8,0.137,761187.1,761187.1,11882,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498774532,2164166.00
06/29/2017 18:15,2,0.645,ACTIVE,214.19,341.15,59.991,1498774503,"201051344001203","219011344069620",29.04,17.50,0,331.83,350.17,19.0,16.4,0.133,751576.2,751576.2,11919,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498774532,2164167.00
06/29/2017 18:15,2,0.588,ACTIVE,212.38,340.55,60.007,1498774503,"274151322000054","219011344069620",28.47,20.00,0,332.73,345.36,17.0,14.5,0.106,974938.5,974938.5,11797,0,0,0,L,1151911521,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498774533,2164168.00
06/29/2017 18:15,2,0.656,ACTIVE,213.96,339.95,59.965,1498774503,"201051344000867","219011344069620",29.02,17.50,0,330.93,348.06,19.3,16.7,0.128,745388.1,745388.1,11915,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498774534,2164169.00
06/29/2017 18:15,2,0.650,ACTIVE,214.19,342.35,60.007,1498774503,"201051344001093","219011344069620",29.28,17.30,0,332.43,348.96,19.4,16.8,0.124,749852.6,749852.6,11908,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498774535,2164170.00
06/29/2017 18:15,2,0.602,ACTIVE,213.74,340.85,59.991,1498774503,"201051344000900","219011344069620",29.42,16.00,0,331.23,348.66,17.9,15.4,0.133,766939.4,766939.4,11894,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498774536,2164171.00
06/29/2017 18:15,2,0.652,ACTIVE,213.96,340.85,59.954,1498774503,"201051344000648","219011344069620",28.75,16.30,0,331.83,348.66,19.1,16.5,0.133,754980.7,754980.7,11884,0,0,0,L,1122011218,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498774537,2164172.00
06/29/2017 18:15,2,0.662,ACTIVE,213.96,340.85,60.007,1498774503,"201051344000569","219011344069620",29.10,16.70,0,331.23,348.96,19.5,16.9,0.137,769076.5,769076.5,11862,0,0,0,L,1122011218,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498774538,2164173.00
06/29/2017 18:15,2,0.645,ACTIVE,213.74,340.55,60.002,1498774503,"201051344000983","219011344069620",29.44,17.00,0,331.23,348.36,19.3,16.7,0.137,759635.8,759635.8,11886,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498774539,2164174.00
06/29/2017 18:15,2,0.637,ACTIVE,213.74,340.85,60.002,1498774503,"201051344001158","219011344069620",29.18,16.70,0,330.93,348.36,18.9,16.3,0.133,744507.0,744507.0,11892,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498774540,2164175.00
06/29/2017 18:15,2,0.637,ACTIVE,214.19,341.75,59.991,1498774503,"201051344000576","219011344069620",29.40,16.30,0,331.83,349.26,19.0,16.4,0.133,759070.2,759070.2,11891,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498774541,2164176.00
06/29/2017 18:15,2,0.604,ACTIVE,212.83,337.24,59.991,1498774503,"274151322000087","219011344069620",27.89,25.00,0,333.03,345.36,17.0,14.5,0.084,948791.4,948791.4,11988,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498774542,2164177.00
06/29/2017 18:30,2,0.949,ACTIVE,214.64,344.76,59.986,1498775403,"201051344000645","219011344069620",29.66,17.30,0,332.43,357.98,28.6,25.7,0.221,758015.4,758015.4,11874,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498775404,2164178.00
06/29/2017 18:30,2,0.926,ACTIVE,213.06,343.55,59.991,1498775403,"274151322000085","219011344069620",28.82,19.80,0,331.23,351.97,27.0,24.2,0.177,970653.1,970653.1,11803,0,0,0,L,1151911521,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498775405,2164179.00
06/29/2017 18:30,2,0.963,ACTIVE,214.64,345.96,59.991,1498775403,"201051344000633","219011344069620",29.84,17.30,0,332.13,358.88,29.1,26.2,0.230,744762.3,744762.3,11924,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498775406,2164180.00
06/29/2017 18:30,2,0.967,ACTIVE,214.41,344.76,59.996,1498775403,"201051344000469","219011344069620",30.00,15.00,0,331.23,357.38,29.4,26.5,0.230,748163.2,748163.2,11896,0,0,0,L,1122011218,0,121.78,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498775407,2164181.00
06/29/2017 18:30,2,0.977,ACTIVE,213.74,344.45,59.991,1498775403,"201051344000646","219011344069620",29.50,17.30,0,332.13,358.28,29.2,26.3,0.225,743346.7,743346.7,11891,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498775408,2164182.00
06/29/2017 18:30,2,0.959,ACTIVE,212.83,347.16,59.996,1498775403,"274151322000052","219011344069620",29.22,21.30,0,330.63,352.57,28.4,25.5,0.186,1009049.7,1009049.7,11814,0,0,0,L,1151911521,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498775409,2164183.00
06/29/2017 18:30,2,0.977,ACTIVE,214.19,345.36,59.986,1498775403,"201051344000585","219011344069620",30.00,17.00,0,332.43,358.28,29.7,26.7,0.225,756038.2,756038.2,11893,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498775409,2164184.00
06/29/2017 18:30,2,0.947,ACTIVE,213.96,344.15,59.954,1498775403,"201051344001230","219011344069620",29.58,17.50,0,331.53,356.18,28.4,25.5,0.217,747935.3,747935.3,11906,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498775410,2164185.00
06/29/2017 18:30,2,0.955,ACTIVE,214.64,345.66,59.981,1498775403,"201051344000582","219011344069620",29.42,16.30,0,332.43,357.98,28.5,25.6,0.212,737326.3,737326.3,11879,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498775411,2164186.00
06/29/2017 18:30,2,0.984,ACTIVE,213.74,344.76,59.986,1498775403,"201051344000955","219011344069620",29.42,17.00,0,331.53,356.48,29.3,26.4,0.230,756781.9,756781.9,11900,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498775412,2164187.00
06/29/2017 18:30,2,0.631,ACTIVE,213.06,413.59,59.996,1498775403,"274151322000094","219011344069620",38.66,22.30,0,334.84,433.12,24.7,21.9,0.164,830000.0,830000.0,12113,0,0,0,L,1151911521,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498775413,2164188.00
06/29/2017 18:30,2,0.971,ACTIVE,214.19,345.36,59.991,1498775403,"201051344000579","219011344069620",30.16,17.50,0,332.73,358.28,29.7,26.7,0.221,766302.2,766302.2,11886,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498775414,2164189.00
06/29/2017 18:30,2,0.980,ACTIVE,213.74,343.55,60.012,1498775403,"201051344000890","219011344069620",29.62,18.30,0,331.53,357.08,29.5,26.5,0.212,750807.1,750807.1,11899,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498775415,2164190.00
06/29/2017 18:30,2,0.961,ACTIVE,214.19,345.36,60.007,1498775403,"201051344000438","219011344069620",29.78,17.00,0,333.63,358.28,29.1,26.1,0.221,753380.2,753380.2,11885,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498775416,2164191.00
06/29/2017 18:30,2,0.984,ACTIVE,214.19,342.35,60.007,1498775403,"201051344000417","219011344069620",19.34,17.50,0,332.13,351.07,19.3,16.7,0.141,684954.8,684954.8,11914,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498775417,2164192.00
06/29/2017 18:30,2,0.934,ACTIVE,212.83,340.25,59.991,1498775403,"274151322000083","219011344069620",28.90,21.00,0,331.23,351.97,27.3,24.4,0.181,998860.6,998860.6,11818,0,0,0,L,1151911521,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498775418,2164193.00
06/29/2017 18:30,2,0.934,ACTIVE,213.51,341.15,59.981,1498775403,"274151322000076","219011344069620",30.26,20.70,0,332.13,353.77,28.6,25.7,0.199,1065694.7,1065694.7,11820,0,0,0,L,1151911521,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498775418,2164194.00
06/29/2017 18:30,2,0.965,ACTIVE,214.19,344.76,60.002,1498775403,"201051344000868","219011344069620",29.58,16.00,0,331.23,357.38,29.0,26.0,0.212,746589.7,746589.7,11900,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498775419,2164195.00
06/29/2017 18:30,2,0.930,ACTIVE,212.61,345.06,59.996,1498775403,"274151322000095","219011344069620",29.60,20.30,0,331.23,352.27,27.8,24.9,0.181,1055409.2,1055409.2,11831,0,0,0,L,1151911521,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498775420,2164196.00
06/29/2017 18:30,2,0.961,ACTIVE,214.19,343.85,59.996,1498775403,"201051344000988","219011344069620",19.14,16.30,0,331.53,352.87,18.7,16.1,0.150,657236.8,657236.8,11883,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498775421,2164197.00
06/29/2017 18:30,2,0.955,ACTIVE,214.19,343.85,60.044,1498775403,"201051344001025","219011344069620",29.78,17.00,0,332.43,357.98,28.8,25.9,0.221,753406.2,753406.2,11899,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498775422,2164198.00
06/29/2017 18:30,2,0.932,ACTIVE,214.19,344.15,59.965,1498775403,"201051344000458","219011344069620",30.00,17.30,0,331.83,357.38,28.3,25.4,0.221,758213.5,758213.5,11873,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498775423,2164199.00
06/29/2017 18:30,2,0.943,ACTIVE,214.64,345.96,59.996,1498775403,"201051344000853","219011344069620",29.72,16.30,0,333.63,358.58,28.4,25.5,0.221,759173.2,759173.2,11885,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498775424,2164200.00
06/29/2017 18:30,2,0.918,ACTIVE,214.19,345.06,60.002,1498775403,"201051344000685","219011344069620",29.76,17.00,0,332.43,357.98,27.7,24.8,0.230,753301.1,753301.1,11914,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498775425,2164201.00
06/29/2017 18:30,2,0.926,ACTIVE,214.41,345.36,60.023,1498775403,"201051344000917","219011344069620",29.50,17.50,0,333.03,357.68,27.7,24.8,0.203,749941.7,749941.7,11901,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498775426,2164202.00
06/29/2017 18:30,2,0.922,ACTIVE,214.19,344.76,60.028,1498775403,"201051344001145","219011344069620",29.76,16.70,0,333.63,358.28,27.8,24.9,0.208,757939.0,757939.0,11892,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498775427,2164203.00
06/29/2017 18:30,2,0.953,ACTIVE,214.41,345.66,59.991,1498775403,"201051344000651","219011344069620",29.38,16.00,0,333.03,357.98,28.4,25.5,0.221,746647.1,746647.1,11890,0,0,0,L,1122011218,0,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498775428,2164204.00
06/29/2017 18:30,2,0.893,ACTIVE,212.83,341.45,59.996,1498775403,"274151322000088","219011344069620",28.51,20.00,0,330.03,351.67,25.8,23.0,0.172,958007.5,958007.5,11815,0,0,0,L,1151911521,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498775429,2164205.00
06/29/2017 18:30,2,0.639,ACTIVE,213.29,409.68,59.981,1498775403,"274151322000068","219011344069620",38.55,23.30,0,336.04,446.65,24.9,22.1,0.155,830561.3,830561.3,12128,0,0,0,L,1151911521,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498775430,2164206.00
06/29/2017 18:30,2,0.959,ACTIVE,213.96,343.85,60.018,1498775403,"201051344001135","219011344069620",29.64,16.70,0,332.43,357.38,28.8,25.9,0.217,742081.2,742081.2,11880,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498775430,2164207.00
06/29/2017 18:30,2,0.953,ACTIVE,213.74,344.45,60.023,1498775403,"201051344000594","219011344069620",29.78,18.00,0,330.33,356.78,28.8,25.9,0.221,761193.0,761193.0,11883,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498775431,2164208.00
06/29/2017 18:30,2,0.941,ACTIVE,214.19,343.85,59.944,1498775403,"201051344001203","219011344069620",29.58,17.30,0,333.63,358.88,28.3,25.4,0.217,751582.0,751582.0,11920,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498775432,2164209.00
06/29/2017 18:30,2,0.898,ACTIVE,212.83,344.76,59.986,1498775403,"274151322000054","219011344069620",28.94,20.00,0,330.03,352.57,26.4,23.5,0.177,974943.8,974943.8,11798,0,0,0,L,1151911521,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498775433,2164210.00
06/29/2017 18:30,2,0.957,ACTIVE,214.19,343.85,59.959,1498775403,"201051344000867","219011344069620",29.38,17.50,0,331.53,357.08,28.5,25.6,0.203,745393.9,745393.9,11916,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498775434,2164211.00
06/29/2017 18:30,2,0.936,ACTIVE,214.19,345.06,59.975,1498775403,"201051344001093","219011344069620",29.80,17.30,0,333.03,357.38,28.3,25.4,0.203,749858.5,749858.5,11909,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498775435,2164212.00
06/29/2017 18:30,2,0.900,ACTIVE,213.96,344.76,59.986,1498775403,"201051344000900","219011344069620",29.70,16.00,0,331.23,357.38,27.1,24.2,0.217,766944.9,766944.9,11895,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498775436,2164213.00
06/29/2017 18:30,2,0.932,ACTIVE,214.41,344.15,59.991,1498775403,"201051344000648","219011344069620",29.56,16.30,0,331.23,357.68,28.0,25.1,0.212,754986.4,754986.4,11885,0,0,0,L,1122011218,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498775437,2164214.00
06/29/2017 18:30,2,0.936,ACTIVE,214.41,344.45,59.996,1498775403,"201051344000569","219011344069620",30.00,16.30,0,330.93,357.38,28.5,25.6,0.217,769082.4,769082.4,11863,0,0,0,L,1122011218,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498775438,2164215.00
06/29/2017 18:30,2,0.934,ACTIVE,213.96,344.45,60.018,1498775403,"201051344000983","219011344069620",29.74,16.70,0,331.83,357.08,28.2,25.3,0.217,759641.6,759641.6,11887,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498775439,2164216.00
06/29/2017 18:30,2,0.939,ACTIVE,214.41,345.06,59.996,1498775403,"201051344001158","219011344069620",29.24,16.70,0,331.83,357.38,27.9,25.0,0.221,744512.7,744512.7,11893,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498775440,2164217.00
06/29/2017 18:30,2,0.938,ACTIVE,214.64,346.26,59.991,1498775403,"201051344000576","219011344069620",29.20,16.30,0,332.73,358.28,27.8,24.9,0.208,759075.9,759075.9,11892,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498775441,2164218.00
06/29/2017 18:30,2,0.904,ACTIVE,213.06,343.25,59.986,1498775403,"274151322000087","219011344069620",28.43,24.80,0,329.43,352.27,26.1,23.3,0.146,948796.7,948796.7,11989,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498775442,2164219.00
06/29/2017 18:45,2,0.740,ACTIVE,214.41,342.65,59.944,1498776303,"201051344000645","219011344069620",29.18,17.00,0,334.24,358.88,21.9,19.2,0.155,758020.5,758020.5,11875,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498776304,2164220.00
06/29/2017 18:45,2,0.703,ACTIVE,213.29,339.95,59.949,1498776303,"274151322000085","219011344069620",28.47,19.50,0,330.63,351.07,20.3,17.7,0.128,970657.8,970657.8,11804,0,0,0,L,1151911521,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498776305,2164221.00
