ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2017 18:45,2,0.758,ACTIVE,214.64,343.85,59.959,1498776303,"201051344000633","219011344069620",29.12,17.00,0,333.93,359.48,22.4,19.7,0.164,744767.5,744767.5,11925,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498776306,2164222.00
06/29/2017 18:45,2,0.758,ACTIVE,214.19,342.65,59.922,1498776303,"201051344000469","219011344069620",29.42,15.00,0,332.13,358.88,22.6,19.9,0.168,748168.5,748168.5,11897,0,0,0,L,1122011218,0,121.78,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498776307,2164223.00
06/29/2017 18:45,2,0.752,ACTIVE,213.96,342.95,59.965,1498776303,"201051344000646","219011344069620",29.46,17.30,0,332.73,358.88,22.5,19.8,0.159,743352.0,743352.0,11892,0,0,0,L,1122011218,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498776308,2164224.00
06/29/2017 18:45,2,0.738,ACTIVE,213.06,341.45,59.959,1498776303,"274151322000052","219011344069620",28.65,21.00,0,329.73,351.97,21.4,18.8,0.137,1009054.7,1009054.7,11815,0,0,0,L,1151911521,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498776309,2164225.00
06/29/2017 18:45,2,0.771,ACTIVE,214.19,342.65,59.970,1498776303,"201051344000585","219011344069620",29.34,17.00,0,333.33,358.28,23.0,20.2,0.168,756043.5,756043.5,11894,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498776310,2164226.00
06/29/2017 18:45,2,0.732,ACTIVE,213.96,341.45,59.965,1498776303,"201051344001230","219011344069620",29.30,17.30,0,332.13,356.78,21.8,19.1,0.164,747940.4,747940.4,11907,0,0,0,L,1122011218,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498776311,2164227.00
06/29/2017 18:45,2,0.744,ACTIVE,214.87,343.55,59.970,1498776303,"201051344000582","219011344069620",29.08,16.70,0,333.33,359.18,22.0,19.3,0.164,737331.4,737331.4,11880,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498776311,2164228.00
06/29/2017 18:45,2,0.764,ACTIVE,213.51,341.15,59.965,1498776303,"201051344000955","219011344069620",29.52,17.00,0,331.53,357.98,22.9,20.1,0.168,756787.2,756787.2,11901,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498776312,2164229.00
06/29/2017 18:45,2,0.473,ACTIVE,212.83,411.48,59.949,1498776303,"274151322000094","219011344069620",38.65,22.30,0,332.13,429.22,18.4,15.9,0.119,830004.2,830004.2,12114,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498776313,2164230.00
06/29/2017 18:45,2,0.768,ACTIVE,214.19,342.35,59.959,1498776303,"201051344000579","219011344069620",29.80,17.50,0,333.63,358.58,23.2,20.5,0.159,766307.6,766307.6,11887,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498776314,2164231.00
06/29/2017 18:45,2,0.775,ACTIVE,213.74,341.75,59.954,1498776303,"201051344000890","219011344069620",29.00,18.30,0,332.13,359.18,22.8,20.1,0.159,750812.4,750812.4,11900,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498776315,2164232.00
06/29/2017 18:45,2,0.742,ACTIVE,214.19,342.95,59.970,1498776303,"201051344000438","219011344069620",29.82,17.00,0,333.33,358.88,22.5,19.8,0.164,753385.4,753385.4,11886,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498776316,2164233.00
06/29/2017 18:45,2,0.785,ACTIVE,214.19,340.85,59.959,1498776303,"201051344000417","219011344069620",18.81,17.50,0,333.33,351.67,15.0,12.5,0.106,684958.1,684958.1,11915,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498776317,2164234.00
06/29/2017 18:45,2,0.711,ACTIVE,212.83,338.14,59.954,1498776303,"274151322000083","219011344069620",28.55,21.00,0,330.33,351.67,20.6,18.0,0.128,998865.4,998865.4,11819,0,0,0,L,1151911521,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498776318,2164235.00
06/29/2017 18:45,2,0.721,ACTIVE,213.74,339.04,59.986,1498776303,"274151322000076","219011344069620",29.62,20.30,0,330.93,352.27,21.6,18.9,0.137,1065699.7,1065699.7,11821,0,0,0,L,1151911521,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498776319,2164236.00
06/29/2017 18:45,2,0.756,ACTIVE,213.74,341.45,59.959,1498776303,"201051344000868","219011344069620",29.18,16.00,0,332.73,357.98,22.4,19.7,0.159,746594.9,746594.9,11901,0,0,0,L,1122011218,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498776320,2164237.00
06/29/2017 18:45,2,0.709,ACTIVE,213.06,339.34,59.970,1498776303,"274151322000095","219011344069620",29.14,20.30,0,330.03,351.37,20.9,18.3,0.137,1055414.1,1055414.1,11832,0,0,0,L,1151911521,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498776321,2164238.00
06/29/2017 18:45,2,0.742,ACTIVE,213.96,341.75,60.012,1498776303,"201051344000988","219011344069620",18.98,16.00,0,333.33,354.07,14.3,11.8,0.106,657240.0,657240.0,11884,0,0,0,L,1122011218,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498776322,2164239.00
06/29/2017 18:45,2,0.748,ACTIVE,213.74,340.55,59.944,1498776303,"201051344001025","219011344069620",29.48,17.00,0,333.33,358.28,22.4,19.7,0.159,753411.4,753411.4,11900,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498776323,2164240.00
06/29/2017 18:45,2,0.732,ACTIVE,213.96,341.15,59.970,1498776303,"201051344000458","219011344069620",29.50,17.30,0,333.63,357.98,21.9,19.2,0.155,758218.6,758218.6,11874,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498776324,2164241.00
06/29/2017 18:45,2,0.734,ACTIVE,214.64,343.85,59.959,1498776303,"201051344000853","219011344069620",29.38,16.00,0,334.84,359.48,21.9,19.2,0.155,759178.4,759178.4,11886,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498776325,2164242.00
06/29/2017 18:45,2,0.711,ACTIVE,213.96,342.35,59.965,1498776303,"201051344000685","219011344069620",29.54,17.00,0,333.03,357.98,21.3,18.7,0.164,753306.1,753306.1,11915,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498776326,2164243.00
06/29/2017 18:45,2,0.719,ACTIVE,214.19,343.25,59.959,1498776303,"201051344000917","219011344069620",29.40,17.50,0,333.03,357.98,21.4,18.8,0.155,749946.7,749946.7,11902,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498776327,2164244.00
06/29/2017 18:45,2,0.730,ACTIVE,214.19,342.65,59.965,1498776303,"201051344001145","219011344069620",28.98,16.70,0,334.24,358.28,21.5,18.8,0.155,757944.0,757944.0,11893,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498776328,2164245.00
06/29/2017 18:45,2,0.742,ACTIVE,214.19,342.65,59.965,1498776303,"201051344000651","219011344069620",28.98,16.00,0,333.93,358.28,21.9,19.2,0.159,746652.3,746652.3,11891,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498776328,2164246.00
06/29/2017 18:45,2,0.684,ACTIVE,212.38,341.75,59.954,1498776303,"274151322000088","219011344069620",27.87,19.50,0,330.33,350.47,19.3,16.7,0.110,958012.1,958012.1,11816,0,0,0,L,1151911521,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498776329,2164247.00
06/29/2017 18:45,2,0.480,ACTIVE,213.96,412.98,59.954,1498776303,"274151322000068","219011344069620",38.92,23.00,0,332.73,429.82,19.0,16.4,0.115,830565.8,830565.8,12129,0,0,0,L,1151911521,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498776330,2164248.00
06/29/2017 18:45,2,0.752,ACTIVE,213.74,341.75,59.944,1498776303,"201051344001135","219011344069620",29.30,16.30,0,332.43,357.38,22.3,19.6,0.159,742086.5,742086.5,11881,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498776331,2164249.00
06/29/2017 18:45,2,0.746,ACTIVE,213.74,341.75,59.944,1498776303,"201051344000594","219011344069620",29.44,18.00,0,332.13,357.68,22.3,19.6,0.159,761198.2,761198.2,11884,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498776332,2164250.00
06/29/2017 18:45,2,0.754,ACTIVE,214.41,340.85,59.975,1498776303,"201051344001203","219011344069620",28.27,17.30,0,333.33,358.58,21.6,18.9,0.159,751587.2,751587.2,11921,0,0,0,L,1122011218,0,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498776333,2164251.00
06/29/2017 18:45,2,0.686,ACTIVE,212.83,340.55,59.954,1498776303,"274151322000054","219011344069620",28.59,19.80,0,329.73,351.07,19.9,17.3,0.128,974948.5,974948.5,11799,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498776334,2164252.00
06/29/2017 18:45,2,0.746,ACTIVE,214.41,341.45,59.986,1498776303,"201051344000867","219011344069620",29.12,17.30,0,332.73,357.38,22.1,19.4,0.150,745399.2,745399.2,11917,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498776335,2164253.00
06/29/2017 18:45,2,0.740,ACTIVE,214.19,342.65,59.959,1498776303,"201051344001093","219011344069620",29.32,17.30,0,333.33,357.08,22.0,19.3,0.150,749863.6,749863.6,11910,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498776336,2164254.00
06/29/2017 18:45,2,0.699,ACTIVE,214.19,342.65,59.970,1498776303,"201051344000900","219011344069620",29.06,16.00,0,333.03,358.28,20.6,18.0,0.150,766949.8,766949.8,11896,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498776337,2164255.00
06/29/2017 18:45,2,0.736,ACTIVE,214.41,341.75,59.965,1498776303,"201051344000648","219011344069620",29.04,16.00,0,333.63,357.38,21.6,19.0,0.155,754991.5,754991.5,11886,0,0,0,L,1122011218,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498776338,2164256.00
06/29/2017 18:45,2,0.723,ACTIVE,214.41,342.05,59.970,1498776303,"201051344000569","219011344069620",30.08,16.00,0,333.63,357.38,22.1,19.4,0.159,769087.6,769087.6,11864,0,0,0,L,1122011218,0,122.01,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498776338,2164257.00
06/29/2017 18:45,2,0.721,ACTIVE,214.19,342.35,59.965,1498776303,"201051344000983","219011344069620",29.76,16.30,0,332.43,357.98,21.8,19.1,0.159,759646.8,759646.8,11888,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498776339,2164258.00
06/29/2017 18:45,2,0.717,ACTIVE,214.19,342.35,59.965,1498776303,"201051344001158","219011344069620",29.40,16.30,0,333.63,358.28,21.4,18.7,0.155,744517.8,744517.8,11894,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498776340,2164259.00
06/29/2017 18:45,2,0.725,ACTIVE,214.87,343.55,59.965,1498776303,"201051344000576","219011344069620",29.18,16.00,0,334.54,358.58,21.5,18.8,0.159,759081.0,759081.0,11893,0,0,0,L,1122011218,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498776341,2164260.00
06/29/2017 18:45,2,0.682,ACTIVE,213.06,339.65,59.959,1498776303,"274151322000087","219011344069620",28.43,24.80,0,328.52,351.07,19.7,17.1,0.102,948801.4,948801.4,11990,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498776342,2164261.00
06/29/2017 19:00,2,0.547,ACTIVE,213.06,338.74,59.949,1498777203,"201051344000645","219011344069620",28.84,16.70,0,332.73,354.07,16.0,13.5,0.106,758025.0,758025.0,11876,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498777204,2164262.00
06/29/2017 19:00,2,0.496,ACTIVE,212.16,336.64,59.970,1498777203,"274151322000085","219011344069620",28.23,19.30,0,330.33,347.76,14.2,11.7,0.084,970661.9,970661.9,11805,0,0,0,L,1151911521,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498777205,2164263.00
06/29/2017 19:00,2,0.564,ACTIVE,213.06,339.95,59.981,1498777203,"201051344000633","219011344069620",29.00,17.00,0,332.73,355.88,16.6,14.1,0.110,744772.2,744772.2,11926,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498777206,2164264.00
06/29/2017 19:00,2,0.580,ACTIVE,212.83,339.04,59.970,1498777203,"201051344000469","219011344069620",28.45,15.00,0,331.53,353.47,16.8,14.2,0.115,748173.2,748173.2,11898,0,0,0,L,1122011218,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498777207,2164265.00
06/29/2017 19:00,2,0.564,ACTIVE,212.38,339.04,59.954,1498777203,"201051344000646","219011344069620",28.82,17.30,0,331.83,353.77,16.5,14.0,0.106,743356.6,743356.6,11893,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498777208,2164266.00
06/29/2017 19:00,2,0.523,ACTIVE,211.70,338.74,59.996,1498777203,"274151322000052","219011344069620",28.55,20.70,0,329.13,348.66,15.2,12.7,0.088,1009059.0,1009059.0,11816,0,0,0,L,1151911521,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498777209,2164267.00
06/29/2017 19:00,2,0.572,ACTIVE,212.83,339.34,59.975,1498777203,"201051344000585","219011344069620",29.28,17.00,0,332.73,354.67,17.0,14.5,0.110,756048.3,756048.3,11895,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498777210,2164268.00
06/29/2017 19:00,2,0.535,ACTIVE,212.61,338.14,59.970,1498777203,"201051344001230","219011344069620",29.54,17.30,0,330.63,352.27,16.0,13.5,0.102,747944.9,747944.9,11908,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498777211,2164269.00
06/29/2017 19:00,2,0.557,ACTIVE,213.06,339.34,59.965,1498777203,"201051344000582","219011344069620",28.67,16.30,0,333.33,353.47,16.2,13.7,0.106,737335.9,737335.9,11881,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498777212,2164270.00
06/29/2017 19:00,2,0.576,ACTIVE,212.38,338.74,59.975,1498777203,"201051344000955","219011344069620",28.92,16.70,0,331.23,352.87,16.9,14.4,0.110,756791.9,756791.9,11902,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498777212,2164271.00
06/29/2017 19:00,2,0.328,ACTIVE,212.16,405.47,59.975,1498777203,"274151322000094","219011344069620",38.11,22.30,0,334.84,427.71,12.7,10.3,0.075,830007.9,830007.9,12115,0,0,0,L,1151911521,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498777213,2164272.00
06/29/2017 19:00,2,0.584,ACTIVE,212.61,338.14,59.991,1498777203,"201051344000579","219011344069620",29.12,17.30,0,332.73,352.57,17.3,14.8,0.110,766312.4,766312.4,11888,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498777214,2164273.00
06/29/2017 19:00,2,0.562,ACTIVE,212.16,337.84,59.959,1498777203,"201051344000890","219011344069620",29.50,18.00,0,331.53,352.87,16.9,14.3,0.106,750817.2,750817.2,11901,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498777215,2164274.00
06/29/2017 19:00,2,0.555,ACTIVE,212.83,339.04,60.028,1498777203,"201051344000438","219011344069620",29.48,17.00,0,332.73,353.77,16.6,14.1,0.102,753390.0,753390.0,11887,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498777216,2164275.00
06/29/2017 19:00,2,0.578,ACTIVE,212.61,337.54,59.986,1498777203,"201051344000417","219011344069620",18.91,17.30,0,332.73,348.66,11.1,8.8,0.066,684961.1,684961.1,11916,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498777217,2164276.00
06/29/2017 19:00,2,0.508,ACTIVE,211.70,337.24,59.970,1498777203,"274151322000083","219011344069620",27.91,20.70,0,329.43,348.36,14.4,11.9,0.097,998869.6,998869.6,11820,0,0,0,L,1151911521,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498777218,2164277.00
06/29/2017 19:00,2,0.516,ACTIVE,212.16,338.14,59.975,1498777203,"274151322000076","219011344069620",28.86,20.00,0,330.33,348.96,15.1,12.6,0.093,1065704.1,1065704.1,11822,0,0,0,L,1151911521,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498777219,2164278.00
06/29/2017 19:00,2,0.561,ACTIVE,212.38,338.14,59.991,1498777203,"201051344000868","219011344069620",28.77,15.80,0,331.23,353.17,16.4,13.9,0.106,746599.5,746599.5,11902,0,0,0,L,1122011218,0,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498777220,2164279.00
06/29/2017 19:00,2,0.502,ACTIVE,211.70,335.44,59.975,1498777203,"274151322000095","219011344069620",28.57,20.00,0,330.03,347.76,14.5,12.1,0.084,1055418.3,1055418.3,11833,0,0,0,L,1151911521,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498777221,2164280.00
06/29/2017 19:00,2,0.535,ACTIVE,212.61,338.14,59.933,1498777203,"201051344000988","219011344069620",18.83,16.00,0,331.83,350.17,10.2,7.9,0.066,657242.8,657242.8,11885,0,0,0,L,1122011218,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498777222,2164281.00
06/29/2017 19:00,2,0.553,ACTIVE,212.61,338.74,59.959,1498777203,"201051344001025","219011344069620",29.00,16.70,0,332.13,353.17,16.2,13.8,0.115,753416.0,753416.0,11901,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498777223,2164282.00
06/29/2017 19:00,2,0.553,ACTIVE,212.61,337.54,59.970,1498777203,"201051344000458","219011344069620",28.65,17.00,0,332.13,352.87,16.1,13.6,0.106,758223.2,758223.2,11875,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498777223,2164283.00
06/29/2017 19:00,2,0.543,ACTIVE,213.29,339.65,59.975,1498777203,"201051344000853","219011344069620",29.26,15.80,0,333.63,354.37,16.1,13.6,0.097,759182.9,759182.9,11887,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498777224,2164284.00
06/29/2017 19:00,2,0.518,ACTIVE,212.83,339.95,59.975,1498777203,"201051344000685","219011344069620",29.34,16.70,0,332.73,354.37,15.4,13.0,0.106,753310.5,753310.5,11916,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498777225,2164285.00
06/29/2017 19:00,2,0.535,ACTIVE,212.61,339.04,59.986,1498777203,"201051344000917","219011344069620",29.10,17.30,0,331.83,353.47,15.8,13.3,0.102,749951.1,749951.1,11903,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498777226,2164286.00
06/29/2017 19:00,2,0.529,ACTIVE,212.83,339.65,59.981,1498777203,"201051344001145","219011344069620",28.84,16.30,0,333.93,354.07,15.5,13.1,0.102,757948.4,757948.4,11894,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498777227,2164287.00
06/29/2017 19:00,2,0.551,ACTIVE,212.83,339.34,59.959,1498777203,"201051344000651","219011344069620",28.77,16.00,0,333.63,353.17,16.1,13.6,0.106,746656.8,746656.8,11892,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498777228,2164288.00
06/29/2017 19:00,2,0.469,ACTIVE,211.25,337.84,59.959,1498777203,"274151322000088","219011344069620",27.89,19.50,0,329.73,347.46,13.2,10.8,0.080,958015.9,958015.9,11817,0,0,0,L,1151911521,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498777229,2164289.00
06/29/2017 19:00,2,0.330,ACTIVE,212.38,414.49,59.954,1498777203,"274151322000068","219011344069620",39.06,22.80,0,335.74,431.32,13.1,10.7,0.075,830569.6,830569.6,12130,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498777230,2164290.00
06/29/2017 19:00,2,0.555,ACTIVE,212.38,338.14,59.965,1498777203,"201051344001135","219011344069620",29.04,16.30,0,331.83,352.57,16.4,13.9,0.106,742091.2,742091.2,11882,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498777231,2164291.00
06/29/2017 19:00,2,0.545,ACTIVE,212.38,338.14,59.981,1498777203,"201051344000594","219011344069620",29.50,17.80,0,330.03,352.57,16.3,13.8,0.102,761202.9,761202.9,11885,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498777231,2164292.00
06/29/2017 19:00,2,0.549,ACTIVE,212.83,338.14,59.991,1498777203,"201051344001203","219011344069620",28.75,17.30,0,333.03,353.77,16.0,13.5,0.106,751591.7,751591.7,11922,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498777232,2164293.00
06/29/2017 19:00,2,0.494,ACTIVE,211.93,337.84,59.970,1498777203,"274151322000054","219011344069620",27.71,19.30,0,327.92,348.06,13.9,11.5,0.088,974952.5,974952.5,11800,0,0,0,L,1151911521,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498777233,2164294.00
06/29/2017 19:00,2,0.533,ACTIVE,212.83,337.54,59.965,1498777203,"201051344000867","219011344069620",29.58,17.30,0,332.13,352.27,16.0,13.5,0.102,745403.8,745403.8,11918,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498777234,2164295.00
06/29/2017 19:00,2,0.561,ACTIVE,212.38,338.44,59.959,1498777203,"201051344001093","219011344069620",28.65,17.30,0,332.73,352.57,16.3,13.8,0.093,749868.2,749868.2,11911,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498777235,2164296.00
06/29/2017 19:00,2,0.506,ACTIVE,212.61,338.74,59.970,1498777203,"201051344000900","219011344069620",28.65,15.80,0,332.43,352.27,14.7,12.3,0.102,766954.1,766954.1,11897,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498777236,2164297.00
06/29/2017 19:00,2,0.547,ACTIVE,212.83,338.44,59.986,1498777203,"201051344000648","219011344069620",28.98,16.00,0,333.33,353.47,16.1,13.6,0.102,754996.1,754996.1,11887,0,0,0,L,1122011218,0,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498777237,2164298.00
06/29/2017 19:00,2,0.549,ACTIVE,212.61,338.14,59.938,1498777203,"201051344000569","219011344069620",29.16,15.80,0,331.53,353.17,16.3,13.8,0.102,769092.2,769092.2,11865,0,0,0,L,1122011218,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498777238,2164299.00
06/29/2017 19:00,2,0.543,ACTIVE,212.61,338.44,59.938,1498777203,"201051344000983","219011344069620",29.16,16.00,0,331.53,353.17,16.1,13.6,0.106,759651.4,759651.4,11889,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498777239,2164300.00
06/29/2017 19:00,2,0.531,ACTIVE,212.61,338.44,59.975,1498777203,"201051344001158","219011344069620",29.02,16.30,0,331.23,352.87,15.6,13.2,0.106,744522.3,744522.3,11895,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498777240,2164301.00
06/29/2017 19:00,2,0.535,ACTIVE,213.06,339.04,59.970,1498777203,"201051344000576","219011344069620",29.26,15.80,0,333.93,353.47,15.9,13.4,0.102,759085.5,759085.5,11894,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498777241,2164302.00
06/29/2017 19:00,2,0.490,ACTIVE,212.16,336.94,59.970,1498777203,"274151322000087","219011344069620",27.83,24.80,0,328.82,347.76,13.8,11.4,0.066,948805.4,948805.4,11991,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498777242,2164303.00
06/29/2017 19:15,2,0.480,ACTIVE,213.29,338.44,59.981,1498778103,"201051344000645","219011344069620",27.55,16.30,0,330.63,348.06,13.4,11.1,0.080,758027.6,758027.6,11877,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498778105,2164304.00
06/29/2017 19:15,2,0.412,ACTIVE,212.16,336.64,59.975,1498778103,"274151322000085","219011344069620",27.83,19.00,0,331.83,343.25,11.7,9.3,0.075,970664.0,970664.0,11806,0,0,0,L,1151911521,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498778105,2164305.00
06/29/2017 19:15,2,0.480,ACTIVE,213.29,339.65,59.996,1498778103,"201051344000633","219011344069620",28.94,16.70,0,330.33,349.56,14.1,11.7,0.088,744774.9,744774.9,11927,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498778106,2164306.00
06/29/2017 19:15,2,0.518,ACTIVE,212.83,339.04,59.986,1498778103,"201051344000469","219011344069620",25.68,14.70,0,329.43,347.46,13.5,11.1,0.088,748175.9,748175.9,11899,0,0,0,L,1122011218,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498778107,2164307.00
06/29/2017 19:15,2,0.492,ACTIVE,212.38,337.84,59.975,1498778103,"201051344000646","219011344069620",27.95,16.70,0,330.63,347.46,14.0,11.6,0.084,743359.3,743359.3,11894,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498778108,2164308.00
06/29/2017 19:15,2,0.443,ACTIVE,211.70,337.84,59.970,1498778103,"274151322000052","219011344069620",27.77,20.30,0,330.63,343.55,12.5,10.2,0.071,1009061.4,1009061.4,11817,0,0,0,L,1151911521,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498778109,2164309.00
06/29/2017 19:15,2,0.494,ACTIVE,213.06,339.65,59.986,1498778103,"201051344000585","219011344069620",28.63,16.70,0,330.93,347.46,14.3,11.9,0.084,756051.1,756051.1,11896,0,0,0,L,1122011218,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498778110,2164310.00
06/29/2017 19:15,2,0.461,ACTIVE,212.83,337.54,59.975,1498778103,"201051344001230","219011344069620",28.90,17.00,0,329.73,345.96,13.5,11.1,0.071,747947.5,747947.5,11909,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498778111,2164311.00
06/29/2017 19:15,2,0.453,ACTIVE,213.29,339.04,59.981,1498778103,"201051344000582","219011344069620",29.36,16.00,0,331.53,347.76,13.5,11.1,0.075,737338.4,737338.4,11882,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498778112,2164312.00
06/29/2017 19:15,2,0.527,ACTIVE,212.38,337.84,59.981,1498778103,"201051344000955","219011344069620",24.63,16.30,0,329.13,346.26,13.2,10.8,0.080,756794.7,756794.7,11903,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498778113,2164313.00
06/29/2017 19:15,2,0.271,ACTIVE,211.93,393.75,59.975,1498778103,"274151322000094","219011344069620",36.94,22.00,0,333.03,424.11,10.1,7.9,0.057,830009.7,830009.7,12116,0,0,0,L,1151911521,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498778114,2164314.00
06/29/2017 19:15,2,0.512,ACTIVE,212.83,336.94,59.975,1498778103,"201051344000579","219011344069620",28.59,17.00,0,330.33,347.16,14.9,12.4,0.084,766315.4,766315.4,11889,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498778114,2164315.00
06/29/2017 19:15,2,0.500,ACTIVE,212.83,337.84,59.991,1498778103,"201051344000890","219011344069620",28.09,17.80,0,329.43,347.16,14.2,11.8,0.084,750820.0,750820.0,11902,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498778115,2164316.00
06/29/2017 19:15,2,0.475,ACTIVE,212.83,338.14,59.970,1498778103,"201051344000438","219011344069620",29.30,16.70,0,331.23,347.46,14.1,11.7,0.080,753392.7,753392.7,11888,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498778116,2164317.00
06/29/2017 19:15,2,0.498,ACTIVE,213.06,337.84,59.965,1498778103,"201051344000417","219011344069620",18.79,17.00,0,330.33,344.76,9.5,7.2,0.049,684962.8,684962.8,11917,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498778117,2164318.00
06/29/2017 19:15,2,0.418,ACTIVE,211.93,338.14,59.970,1498778103,"274151322000083","219011344069620",27.87,20.30,0,330.63,343.55,11.8,9.5,0.080,998871.8,998871.8,11821,0,0,0,L,1151911521,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498778118,2164319.00
06/29/2017 19:15,2,0.424,ACTIVE,212.61,336.94,59.975,1498778103,"274151322000076","219011344069620",28.71,19.80,0,333.03,343.85,12.3,10.0,0.071,1065706.4,1065706.4,11823,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498778119,2164320.00
06/29/2017 19:15,2,0.479,ACTIVE,212.61,337.54,59.970,1498778103,"201051344000868","219011344069620",28.78,15.50,0,329.43,346.86,14.0,11.6,0.080,746602.2,746602.2,11903,0,0,0,L,1122011218,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498778120,2164321.00
06/29/2017 19:15,2,0.422,ACTIVE,212.16,339.04,59.959,1498778103,"274151322000095","219011344069620",27.79,19.50,0,331.23,342.95,11.8,9.5,0.071,1055420.5,1055420.5,11834,0,0,0,L,1151911521,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498778121,2164322.00
06/29/2017 19:15,2,0.463,ACTIVE,212.83,338.74,59.975,1498778103,"201051344000988","219011344069620",18.47,15.80,0,329.73,345.36,8.7,6.4,0.062,657244.3,657244.3,11886,0,0,0,L,1122011218,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498778122,2164323.00
06/29/2017 19:15,2,0.469,ACTIVE,212.61,336.64,59.970,1498778103,"201051344001025","219011344069620",28.94,16.30,0,330.93,347.46,13.8,11.4,0.080,753418.7,753418.7,11902,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498778123,2164324.00
06/29/2017 19:15,2,0.482,ACTIVE,212.61,337.54,59.938,1498778103,"201051344000458","219011344069620",28.21,16.70,0,330.03,346.26,13.8,11.4,0.084,758225.8,758225.8,11876,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498778124,2164325.00
06/29/2017 19:15,2,0.467,ACTIVE,213.29,339.04,59.975,1498778103,"201051344000853","219011344069620",29.14,15.80,0,331.53,348.36,13.8,11.4,0.084,759185.6,759185.6,11888,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498778125,2164326.00
06/29/2017 19:15,2,0.457,ACTIVE,213.06,339.04,59.970,1498778103,"201051344000685","219011344069620",28.39,16.70,0,330.93,347.76,13.1,10.8,0.088,753313.0,753313.0,11917,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498778126,2164327.00
06/29/2017 19:15,2,0.467,ACTIVE,213.06,339.04,59.970,1498778103,"201051344000917","219011344069620",28.43,17.00,0,329.13,347.76,13.4,11.0,0.080,749953.7,749953.7,11904,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498778126,2164328.00
06/29/2017 19:15,2,0.473,ACTIVE,213.29,339.04,59.970,1498778103,"201051344001145","219011344069620",26.88,16.30,0,331.23,347.76,12.9,10.5,0.080,757951.0,757951.0,11895,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498778127,2164329.00
06/29/2017 19:15,2,0.488,ACTIVE,212.83,338.44,59.965,1498778103,"201051344000651","219011344069620",27.81,15.80,0,331.53,346.86,13.7,11.3,0.084,746659.5,746659.5,11893,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498778128,2164330.00
06/29/2017 19:15,2,0.391,ACTIVE,211.48,337.24,59.970,1498778103,"274151322000088","219011344069620",27.51,19.30,0,330.93,343.25,10.9,8.6,0.066,958018.0,958018.0,11818,0,0,0,L,1151911521,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498778129,2164331.00
06/29/2017 19:15,2,0.277,ACTIVE,212.61,409.98,59.975,1498778103,"274151322000068","219011344069620",38.66,22.50,0,333.93,425.31,10.9,8.6,0.049,830571.6,830571.6,12131,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498778130,2164332.00
06/29/2017 19:15,2,0.508,ACTIVE,212.61,339.04,59.970,1498778103,"201051344001135","219011344069620",23.97,16.00,0,330.63,346.56,12.3,10.0,0.066,742093.9,742093.9,11883,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498778131,2164333.00
06/29/2017 19:15,2,0.449,ACTIVE,212.38,337.54,59.970,1498778103,"201051344000594","219011344069620",30.14,17.50,0,329.13,346.56,13.7,11.3,0.075,761205.6,761205.6,11886,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498778132,2164334.00
06/29/2017 19:15,2,0.506,ACTIVE,213.06,337.84,59.975,1498778103,"201051344001203","219011344069620",23.85,16.70,0,331.23,347.76,12.3,9.9,0.075,751594.3,751594.3,11923,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498778133,2164335.00
06/29/2017 19:15,2,0.408,ACTIVE,211.93,337.24,59.965,1498778103,"274151322000054","219011344069620",27.79,19.30,0,330.63,343.25,11.5,9.2,0.066,974954.7,974954.7,11801,0,0,0,L,1151911521,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498778134,2164336.00
06/29/2017 19:15,2,0.475,ACTIVE,212.83,336.64,59.965,1498778103,"201051344000867","219011344069620",28.65,17.00,0,330.03,346.26,13.8,11.4,0.080,745406.5,745406.5,11919,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498778135,2164337.00
06/29/2017 19:15,2,0.496,ACTIVE,212.61,338.44,59.965,1498778103,"201051344001093","219011344069620",27.99,17.00,0,330.63,346.86,14.1,11.7,0.080,749871.0,749871.0,11912,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498778136,2164338.00
06/29/2017 19:15,2,0.424,ACTIVE,212.61,337.84,59.970,1498778103,"201051344000900","219011344069620",28.96,15.50,0,330.33,345.66,12.5,10.1,0.084,766956.5,766956.5,11898,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498778137,2164339.00
06/29/2017 19:15,2,0.486,ACTIVE,212.61,336.64,59.933,1498778103,"201051344000648","219011344069620",27.93,15.80,0,331.23,346.56,13.8,11.4,0.080,754998.7,754998.7,11888,0,0,0,L,1122011218,0,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498778138,2164340.00
06/29/2017 19:15,2,0.482,ACTIVE,212.38,337.54,59.965,1498778103,"201051344000569","219011344069620",28.65,15.80,0,330.93,346.56,14.0,11.6,0.080,769095.0,769095.0,11866,0,0,0,L,1122011218,0,120.88,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498778139,2164341.00
06/29/2017 19:15,2,0.475,ACTIVE,212.61,336.64,59.954,1498778103,"201051344000983","219011344069620",28.69,16.00,0,329.73,346.26,13.8,11.4,0.084,759654.1,759654.1,11890,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498778139,2164342.00
06/29/2017 19:15,2,0.459,ACTIVE,212.61,337.54,59.970,1498778103,"201051344001158","219011344069620",28.77,16.00,0,330.33,346.26,13.4,11.0,0.088,744524.9,744524.9,11896,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498778140,2164343.00
06/29/2017 19:15,2,0.500,ACTIVE,213.06,338.44,59.975,1498778103,"201051344000576","219011344069620",23.54,15.50,0,331.23,346.86,11.9,9.6,0.075,759088.2,759088.2,11895,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498778141,2164344.00
06/29/2017 19:15,2,0.406,ACTIVE,212.16,338.14,59.986,1498778103,"274151322000087","219011344069620",27.83,24.00,0,331.23,343.55,11.4,9.1,0.053,948807.6,948807.6,11992,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498778142,2164345.00
06/29/2017 19:30,2,0.422,ACTIVE,213.29,337.84,59.991,1498779003,"201051344000645","219011344069620",28.23,16.00,0,331.23,345.96,12.1,9.7,0.071,758030.0,758030.0,11878,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779004,2164346.00
06/29/2017 19:30,2,0.355,ACTIVE,212.38,336.94,59.991,1498779003,"274151322000085","219011344069620",27.49,18.70,0,332.43,342.35,9.9,7.6,0.053,970665.9,970665.9,11807,0,0,0,L,1151911521,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779005,2164347.00
06/29/2017 19:30,2,0.445,ACTIVE,213.51,339.34,60.002,1498779003,"201051344000633","219011344069620",27.55,16.00,0,330.03,347.76,12.5,10.1,0.080,744777.4,744777.4,11928,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779006,2164348.00
06/29/2017 19:30,2,0.441,ACTIVE,212.83,337.54,59.954,1498779003,"201051344000469","219011344069620",28.71,14.30,0,329.43,345.36,12.9,10.5,0.075,748178.4,748178.4,11900,0,0,0,L,1122011218,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779007,2164349.00
06/29/2017 19:30,2,0.441,ACTIVE,212.61,338.14,59.991,1498779003,"201051344000646","219011344069620",28.03,16.30,0,330.93,345.66,12.5,10.2,0.075,743361.8,743361.8,11895,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779008,2164350.00
06/29/2017 19:30,2,0.387,ACTIVE,211.93,337.54,59.991,1498779003,"274151322000052","219011344069620",27.81,19.80,0,331.53,342.05,10.9,8.6,0.066,1009063.5,1009063.5,11818,0,0,0,L,1151911521,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779009,2164351.00
06/29/2017 19:30,2,0.449,ACTIVE,212.83,338.44,59.991,1498779003,"201051344000585","219011344069620",28.57,16.00,0,331.23,345.96,13.0,10.6,0.075,756053.7,756053.7,11897,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779010,2164352.00
06/29/2017 19:30,2,0.424,ACTIVE,212.61,337.54,60.039,1498779003,"201051344001230","219011344069620",27.81,16.30,0,330.33,345.96,12.0,9.6,0.062,747949.8,747949.8,11910,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779011,2164353.00
06/29/2017 19:30,2,0.426,ACTIVE,213.29,339.04,60.002,1498779003,"201051344000582","219011344069620",28.43,15.80,0,330.33,345.96,12.3,9.9,0.066,737340.8,737340.8,11883,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779012,2164354.00
06/29/2017 19:30,2,0.455,ACTIVE,212.38,337.54,59.996,1498779003,"201051344000955","219011344069620",28.09,16.00,0,330.03,345.06,12.9,10.6,0.071,756797.0,756797.0,11904,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779013,2164355.00
06/29/2017 19:30,2,0.227,ACTIVE,212.38,401.26,59.991,1498779003,"274151322000094","219011344069620",37.83,21.50,0,333.93,410.88,8.7,6.5,0.049,830011.3,830011.3,12117,0,0,0,L,1151911521,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779013,2164356.00
06/29/2017 19:30,2,0.469,ACTIVE,213.06,336.94,60.002,1498779003,"201051344000579","219011344069620",28.67,16.70,0,330.93,344.76,13.6,11.2,0.071,766318.1,766318.1,11890,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779014,2164357.00
06/29/2017 19:30,2,0.451,ACTIVE,212.61,337.24,59.996,1498779003,"201051344000890","219011344069620",28.37,17.30,0,330.93,345.06,13.0,10.6,0.066,750822.5,750822.5,11903,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779015,2164358.00
06/29/2017 19:30,2,0.445,ACTIVE,212.83,338.14,60.002,1498779003,"201051344000438","219011344069620",28.35,16.30,0,331.53,345.96,12.8,10.4,0.071,753395.3,753395.3,11889,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779016,2164359.00
06/29/2017 19:30,2,0.445,ACTIVE,212.83,336.94,59.959,1498779003,"201051344000417","219011344069620",19.14,16.30,0,331.23,344.15,8.6,6.4,0.035,684964.3,684964.3,11918,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779017,2164360.00
06/29/2017 19:30,2,0.367,ACTIVE,212.38,336.34,60.007,1498779003,"274151322000083","219011344069620",27.69,19.80,0,331.83,342.35,10.3,8.0,0.057,998873.7,998873.7,11822,0,0,0,L,1151911521,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779018,2164361.00
06/29/2017 19:30,2,0.387,ACTIVE,212.61,338.44,59.991,1498779003,"274151322000076","219011344069620",27.79,19.30,0,333.33,342.65,10.9,8.6,0.062,1065708.5,1065708.5,11824,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779019,2164362.00
06/29/2017 19:30,2,0.438,ACTIVE,212.61,337.84,59.996,1498779003,"201051344000868","219011344069620",28.39,15.30,0,330.03,344.45,12.6,10.2,0.066,746604.7,746604.7,11904,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779020,2164363.00
06/29/2017 19:30,2,0.375,ACTIVE,212.16,337.84,59.970,1498779003,"274151322000095","219011344069620",27.51,19.30,0,331.83,341.75,10.5,8.2,0.057,1055422.5,1055422.5,11835,0,0,0,L,1151911521,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779021,2164364.00
