ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2017 19:30,2,0.414,ACTIVE,212.61,337.84,59.949,1498779003,"201051344000988","219011344069620",18.53,15.30,0,330.33,344.15,7.8,5.6,0.044,657245.6,657245.6,11887,0,0,0,L,1122011218,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779022,2164365.00
06/29/2017 19:30,2,0.412,ACTIVE,212.61,336.64,59.996,1498779003,"201051344001025","219011344069620",29.66,16.00,0,331.53,345.36,12.4,10.1,0.071,753421.1,753421.1,11903,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779023,2164366.00
06/29/2017 19:30,2,0.443,ACTIVE,213.06,336.94,60.002,1498779003,"201051344000458","219011344069620",28.05,16.30,0,330.03,345.36,12.6,10.2,0.066,758228.1,758228.1,11877,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779024,2164367.00
06/29/2017 19:30,2,0.424,ACTIVE,213.51,339.04,60.002,1498779003,"201051344000853","219011344069620",29.02,15.30,0,332.13,346.26,12.5,10.1,0.071,759188.0,759188.0,11889,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779024,2164368.00
06/29/2017 19:30,2,0.418,ACTIVE,212.83,339.04,59.991,1498779003,"201051344000685","219011344069620",28.03,16.00,0,330.93,346.86,11.9,9.6,0.071,753315.3,753315.3,11918,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779025,2164369.00
06/29/2017 19:30,2,0.422,ACTIVE,213.06,338.74,59.986,1498779003,"201051344000917","219011344069620",28.11,16.70,0,330.93,346.26,12.1,9.7,0.071,749956.1,749956.1,11905,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779026,2164370.00
06/29/2017 19:30,2,0.420,ACTIVE,213.06,338.14,59.996,1498779003,"201051344001145","219011344069620",28.05,15.80,0,331.53,345.96,12.0,9.7,0.066,757953.3,757953.3,11896,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779027,2164371.00
06/29/2017 19:30,2,0.438,ACTIVE,212.83,338.14,59.986,1498779003,"201051344000651","219011344069620",28.23,15.50,0,331.23,345.96,12.5,10.2,0.071,746661.9,746661.9,11894,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779028,2164372.00
06/29/2017 19:30,2,0.346,ACTIVE,211.93,336.04,59.970,1498779003,"274151322000088","219011344069620",27.27,18.70,0,331.53,341.45,9.5,7.3,0.053,958019.7,958019.7,11819,0,0,0,L,1151911521,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779029,2164373.00
06/29/2017 19:30,2,0.248,ACTIVE,212.61,402.16,59.996,1498779003,"274151322000068","219011344069620",37.91,22.30,0,334.24,416.59,9.7,7.4,0.049,830573.3,830573.3,12132,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779030,2164374.00
06/29/2017 19:30,2,0.441,ACTIVE,212.38,336.34,59.970,1498779003,"201051344001135","219011344069620",28.51,15.80,0,331.23,343.55,12.8,10.4,0.071,742096.4,742096.4,11884,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779031,2164375.00
06/29/2017 19:30,2,0.449,ACTIVE,212.61,337.54,59.996,1498779003,"201051344000594","219011344069620",28.03,17.00,0,329.43,344.76,12.8,10.4,0.075,761208.1,761208.1,11887,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779032,2164376.00
06/29/2017 19:30,2,0.438,ACTIVE,212.61,336.94,59.996,1498779003,"201051344001203","219011344069620",28.07,16.30,0,331.23,345.36,12.4,10.1,0.071,751596.7,751596.7,11924,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779032,2164377.00
06/29/2017 19:30,2,0.361,ACTIVE,211.70,336.64,59.986,1498779003,"274151322000054","219011344069620",27.77,18.70,0,331.83,342.05,10.2,7.9,0.057,974956.5,974956.5,11802,0,0,0,L,1151911521,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779033,2164378.00
06/29/2017 19:30,2,0.426,ACTIVE,213.29,336.94,59.991,1498779003,"201051344000867","219011344069620",29.14,16.30,0,329.73,345.06,12.7,10.3,0.066,745408.9,745408.9,11920,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779034,2164379.00
06/29/2017 19:30,2,0.455,ACTIVE,212.83,338.44,60.002,1498779003,"201051344001093","219011344069620",27.95,16.30,0,330.63,345.66,12.9,10.5,0.071,749873.6,749873.6,11913,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779035,2164380.00
06/29/2017 19:30,2,0.393,ACTIVE,212.61,337.84,59.981,1498779003,"201051344000900","219011344069620",28.03,15.30,0,329.73,344.15,11.2,8.9,0.071,766958.6,766958.6,11899,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779036,2164381.00
06/29/2017 19:30,2,0.445,ACTIVE,213.06,338.14,59.991,1498779003,"201051344000648","219011344069620",28.05,15.30,0,330.93,345.06,12.7,10.3,0.071,755001.2,755001.2,11889,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779037,2164382.00
06/29/2017 19:30,2,0.436,ACTIVE,213.29,338.14,59.996,1498779003,"201051344000569","219011344069620",28.98,15.50,0,330.03,345.66,12.8,10.5,0.071,769097.5,769097.5,11867,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779038,2164383.00
06/29/2017 19:30,2,0.439,ACTIVE,213.06,337.24,59.996,1498779003,"201051344000983","219011344069620",28.43,15.50,0,328.52,345.06,12.7,10.3,0.075,759656.6,759656.6,11891,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779039,2164384.00
06/29/2017 19:30,2,0.420,ACTIVE,212.83,337.24,59.986,1498779003,"201051344001158","219011344069620",28.61,15.50,0,330.03,345.36,12.2,9.9,0.075,744527.3,744527.3,11897,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779040,2164385.00
06/29/2017 19:30,2,0.430,ACTIVE,213.29,339.04,60.028,1498779003,"201051344000576","219011344069620",28.53,15.30,0,330.93,344.45,12.5,10.1,0.075,759090.4,759090.4,11896,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779041,2164386.00
06/29/2017 19:30,2,0.365,ACTIVE,212.16,335.74,59.996,1498779003,"274151322000087","219011344069620",27.67,23.30,0,332.13,342.35,10.2,8.0,0.049,948809.5,948809.5,11993,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779042,2164387.00
06/29/2017 19:45,2,0.328,ACTIVE,213.06,337.24,59.975,1498779903,"201051344000645","219011344069620",27.71,15.50,0,330.63,345.36,9.3,7.0,0.040,758031.7,758031.7,11879,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779904,2164388.00
06/29/2017 19:45,2,0.336,ACTIVE,213.06,338.44,59.986,1498779903,"201051344000633","219011344069620",28.63,15.80,0,330.93,346.56,9.7,7.5,0.049,744779.4,744779.4,11929,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779907,2164389.00
06/29/2017 19:45,2,0.350,ACTIVE,212.83,336.04,59.981,1498779903,"201051344000469","219011344069620",28.47,14.00,0,329.43,344.76,10.1,7.8,0.053,748180.5,748180.5,11901,0,0,0,L,1122011218,0,120.88,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779907,2164390.00
06/29/2017 19:45,2,0.330,ACTIVE,212.16,337.24,59.949,1498779903,"201051344000646","219011344069620",28.84,15.80,0,329.43,344.45,9.7,7.4,0.049,743363.7,743363.7,11896,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779908,2164391.00
06/29/2017 19:45,2,0.295,ACTIVE,211.48,335.74,59.981,1498779903,"274151322000052","219011344069620",27.43,19.30,0,331.23,341.75,8.2,6.0,0.040,1009065.1,1009065.1,11819,0,0,0,L,1151911521,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779909,2164392.00
06/29/2017 19:45,2,0.348,ACTIVE,212.83,338.14,59.991,1498779903,"201051344000585","219011344069620",28.82,15.80,0,331.23,345.66,10.2,7.9,0.044,756055.8,756055.8,11898,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779910,2164393.00
06/29/2017 19:45,2,0.328,ACTIVE,212.38,336.04,59.986,1498779903,"201051344001230","219011344069620",28.35,16.00,0,329.43,344.45,9.4,7.2,0.035,747951.6,747951.6,11911,0,0,0,L,1122011218,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779911,2164394.00
06/29/2017 19:45,2,0.336,ACTIVE,213.06,337.84,59.986,1498779903,"201051344000582","219011344069620",28.09,15.30,0,331.23,344.76,9.6,7.3,0.040,737342.7,737342.7,11884,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779912,2164395.00
06/29/2017 19:45,2,0.359,ACTIVE,212.16,336.94,59.996,1498779903,"201051344000955","219011344069620",28.07,15.50,0,330.03,344.15,10.3,8.0,0.044,756799.1,756799.1,11905,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779913,2164396.00
06/29/2017 19:45,2,0.170,ACTIVE,211.70,372.71,59.965,1498779903,"274151322000094","219011344069620",34.81,20.30,0,333.63,409.38,6.0,3.9,0.035,830012.3,830012.3,12118,0,0,0,L,1151911521,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779914,2164397.00
06/29/2017 19:45,2,0.367,ACTIVE,212.38,336.64,59.991,1498779903,"201051344000579","219011344069620",28.75,16.00,0,330.93,344.15,10.7,8.4,0.049,766320.2,766320.2,11891,0,0,0,L,1122011218,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779915,2164398.00
06/29/2017 19:45,2,0.352,ACTIVE,212.38,336.64,59.949,1498779903,"201051344000890","219011344069620",28.73,17.00,0,330.63,344.76,10.2,8.0,0.044,750824.6,750824.6,11904,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779916,2164399.00
06/29/2017 19:45,2,0.340,ACTIVE,212.61,336.34,59.981,1498779903,"201051344000438","219011344069620",29.14,15.80,0,331.53,345.06,10.0,7.8,0.044,753397.2,753397.2,11890,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779917,2164400.00
06/29/2017 19:45,2,0.375,ACTIVE,212.61,336.94,60.007,1498779903,"201051344000417","219011344069620",18.23,16.00,0,330.93,342.65,7.0,4.8,0.027,684965.6,684965.6,11919,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779918,2164401.00
06/29/2017 19:45,2,0.271,ACTIVE,211.93,335.74,59.954,1498779903,"274151322000083","219011344069620",27.51,19.30,0,331.53,341.75,7.6,5.4,0.040,998875.2,998875.2,11823,0,0,0,L,1151911521,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779918,2164402.00
06/29/2017 19:45,2,0.285,ACTIVE,212.38,336.64,59.986,1498779903,"274151322000076","219011344069620",27.85,19.00,0,332.73,343.25,8.1,5.9,0.040,1065710.0,1065710.0,11825,0,0,0,L,1151911521,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779919,2164403.00
06/29/2017 19:45,2,0.350,ACTIVE,212.16,336.64,59.991,1498779903,"201051344000868","219011344069620",27.81,15.00,0,329.13,343.85,9.9,7.6,0.049,746606.6,746606.6,11905,0,0,0,L,1122011218,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779920,2164404.00
06/29/2017 19:45,2,0.275,ACTIVE,211.93,335.14,59.991,1498779903,"274151322000095","219011344069620",27.49,18.70,0,332.13,341.15,7.7,5.5,0.031,1055423.9,1055423.9,11836,0,0,0,L,1151911521,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779921,2164405.00
06/29/2017 19:45,2,0.322,ACTIVE,212.16,336.64,59.986,1498779903,"201051344000988","219011344069620",18.71,15.00,0,330.03,344.45,6.1,4.0,0.027,657246.6,657246.6,11888,0,0,0,L,1122011218,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779922,2164406.00
06/29/2017 19:45,2,0.332,ACTIVE,212.16,335.14,59.975,1498779903,"201051344001025","219011344069620",28.98,15.50,0,330.33,344.45,9.8,7.6,0.044,753423.0,753423.0,11904,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779923,2164407.00
06/29/2017 19:45,2,0.348,ACTIVE,212.38,336.34,59.986,1498779903,"201051344000458","219011344069620",28.07,15.80,0,330.63,344.45,9.9,7.7,0.049,758230.0,758230.0,11878,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779924,2164408.00
06/29/2017 19:45,2,0.340,ACTIVE,212.83,337.54,59.996,1498779903,"201051344000853","219011344069620",28.37,15.00,0,332.43,345.96,9.8,7.5,0.044,759189.9,759189.9,11890,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779925,2164409.00
06/29/2017 19:45,2,0.322,ACTIVE,212.61,338.14,59.996,1498779903,"201051344000685","219011344069620",27.95,15.50,0,331.23,346.26,9.2,6.9,0.049,753317.1,753317.1,11919,0,0,0,L,1122011218,0,122.46,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779926,2164410.00
06/29/2017 19:45,2,0.338,ACTIVE,212.61,337.54,59.991,1498779903,"201051344000917","219011344069620",27.37,16.30,0,330.63,344.76,9.4,7.1,0.049,749957.9,749957.9,11906,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779927,2164411.00
06/29/2017 19:45,2,0.326,ACTIVE,212.83,337.84,59.986,1498779903,"201051344001145","219011344069620",27.93,15.50,0,332.13,345.36,9.3,7.0,0.040,757955.1,757955.1,11897,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779928,2164412.00
06/29/2017 19:45,2,0.348,ACTIVE,212.61,337.54,59.959,1498779903,"201051344000651","219011344069620",27.77,15.00,0,331.23,344.15,9.8,7.6,0.049,746663.8,746663.8,11895,0,0,0,L,1122011218,0,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779928,2164413.00
06/29/2017 19:45,2,0.262,ACTIVE,211.25,334.54,59.986,1498779903,"274151322000088","219011344069620",26.04,18.30,0,331.23,340.85,7.0,4.8,0.027,958020.9,958020.9,11820,0,0,0,L,1151911521,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779929,2164414.00
06/29/2017 19:45,2,0.191,ACTIVE,212.38,385.93,59.981,1498779903,"274151322000068","219011344069620",36.38,21.30,0,334.24,410.58,7.1,4.9,0.022,830574.5,830574.5,12133,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779930,2164415.00
06/29/2017 19:45,2,0.354,ACTIVE,212.16,335.74,59.981,1498779903,"201051344001135","219011344069620",27.97,15.30,0,330.33,343.85,10.0,7.8,0.053,742098.4,742098.4,11885,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779931,2164416.00
06/29/2017 19:45,2,0.344,ACTIVE,212.16,336.34,59.981,1498779903,"201051344000594","219011344069620",28.71,16.70,0,329.73,344.15,10.0,7.8,0.057,761210.1,761210.1,11888,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779932,2164417.00
06/29/2017 19:45,2,0.332,ACTIVE,212.61,336.64,59.986,1498779903,"201051344001203","219011344069620",28.71,16.00,0,331.53,345.66,9.7,7.4,0.053,751598.5,751598.5,11925,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779933,2164418.00
06/29/2017 19:45,2,0.273,ACTIVE,211.48,334.84,59.991,1498779903,"274151322000054","219011344069620",26.86,18.30,0,330.93,342.95,7.5,5.3,0.035,974957.9,974957.9,11803,0,0,0,L,1151911521,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779934,2164419.00
06/29/2017 19:45,2,0.352,ACTIVE,212.61,335.44,59.991,1498779903,"201051344000867","219011344069620",27.73,16.00,0,330.03,344.45,9.9,7.6,0.053,745410.8,745410.8,11921,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779935,2164420.00
06/29/2017 19:45,2,0.354,ACTIVE,212.61,337.54,60.002,1498779903,"201051344001093","219011344069620",28.90,16.00,0,331.53,344.45,10.4,8.1,0.040,749875.6,749875.6,11914,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779936,2164421.00
06/29/2017 19:45,2,0.303,ACTIVE,212.16,336.34,59.986,1498779903,"201051344000900","219011344069620",27.43,14.70,0,330.03,344.76,8.4,6.2,0.049,766960.1,766960.1,11900,0,0,0,L,1122011218,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779937,2164422.00
06/29/2017 19:45,2,0.357,ACTIVE,212.38,335.74,59.986,1498779903,"201051344000648","219011344069620",27.61,15.00,0,330.63,345.66,10.1,7.8,0.049,755003.1,755003.1,11890,0,0,0,L,1122011218,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779938,2164423.00
06/29/2017 19:45,2,0.346,ACTIVE,212.61,336.64,60.007,1498779903,"201051344000569","219011344069620",28.69,15.30,0,330.33,343.55,10.1,7.8,0.049,769099.4,769099.4,11868,0,0,0,L,1122011218,0,120.88,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779938,2164424.00
06/29/2017 19:45,2,0.350,ACTIVE,212.38,335.74,59.986,1498779903,"201051344000983","219011344069620",28.13,15.30,0,330.93,343.85,10.0,7.7,0.053,759658.5,759658.5,11892,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779939,2164425.00
06/29/2017 19:45,2,0.342,ACTIVE,212.16,335.74,60.023,1498779903,"201051344001158","219011344069620",27.71,15.30,0,330.03,344.15,9.6,7.4,0.049,744529.1,744529.1,11898,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779941,2164426.00
06/29/2017 19:45,2,0.346,ACTIVE,212.83,337.54,59.981,1498779903,"201051344000576","219011344069620",28.29,14.70,0,331.23,345.36,9.9,7.7,0.049,759092.3,759092.3,11897,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779941,2164427.00
06/29/2017 19:45,2,0.277,ACTIVE,211.93,336.64,59.965,1498779903,"274151322000087","219011344069620",27.06,22.50,0,332.13,341.75,7.6,5.4,0.031,948810.8,948810.8,11994,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779942,2164428.00
06/29/2017 19:45,2,0.268,ACTIVE,211.93,336.04,59.965,1498779903,"274151322000085","219011344069620",27.69,18.00,0,331.53,343.55,7.5,5.3,0.035,970667.3,970667.3,11808,0,0,0,L,1151911521,1,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498779943,2164429.00
06/29/2017 20:00,2,0.449,ACTIVE,213.51,338.44,59.981,1498780803,"201051344000645","219011344069620",28.49,15.30,0,330.33,343.25,13.0,10.6,0.075,758033.6,758033.6,11880,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498780804,2164430.00
06/29/2017 20:00,2,0.385,ACTIVE,212.16,335.74,59.975,1498780803,"274151322000085","219011344069620",27.79,17.80,0,332.73,341.15,10.9,8.6,0.057,970668.6,970668.6,11809,0,0,0,L,1151911521,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498780805,2164431.00
06/29/2017 20:00,2,0.471,ACTIVE,213.06,339.04,59.981,1498780803,"201051344000633","219011344069620",28.51,15.30,0,330.63,344.45,13.6,11.2,0.080,744781.4,744781.4,11930,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498780806,2164432.00
06/29/2017 20:00,2,0.469,ACTIVE,213.06,338.14,59.986,1498780803,"201051344000469","219011344069620",29.02,13.70,0,329.43,342.65,13.8,11.4,0.080,748182.5,748182.5,11902,0,0,0,L,1122011218,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498780807,2164433.00
06/29/2017 20:00,2,0.479,ACTIVE,212.83,337.84,59.965,1498780803,"201051344000646","219011344069620",27.55,15.50,0,329.43,343.25,13.4,11.0,0.075,743365.7,743365.7,11897,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498780808,2164434.00
06/29/2017 20:00,2,0.420,ACTIVE,211.93,336.64,59.975,1498780803,"274151322000052","219011344069620",27.91,19.00,0,330.63,341.75,11.9,9.6,0.075,1009066.7,1009066.7,11820,0,0,0,L,1151911521,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498780809,2164435.00
06/29/2017 20:00,2,0.473,ACTIVE,213.29,338.74,59.975,1498780803,"201051344000585","219011344069620",29.04,15.30,0,330.93,343.85,13.9,11.5,0.075,756057.8,756057.8,11899,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498780809,2164436.00
06/29/2017 20:00,2,0.457,ACTIVE,212.83,337.84,59.981,1498780803,"201051344001230","219011344069620",27.85,15.50,0,329.43,342.65,12.9,10.5,0.075,747953.5,747953.5,11912,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498780810,2164437.00
06/29/2017 20:00,2,0.439,ACTIVE,213.29,338.44,59.981,1498780803,"201051344000582","219011344069620",29.56,15.00,0,331.83,343.85,13.2,10.8,0.075,737344.7,737344.7,11885,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498780811,2164438.00
06/29/2017 20:00,2,0.477,ACTIVE,212.83,338.14,59.986,1498780803,"201051344000955","219011344069620",29.24,15.30,0,330.63,342.35,14.2,11.7,0.080,756801.2,756801.2,11906,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498780812,2164439.00
06/29/2017 20:00,2,0.256,ACTIVE,212.38,397.05,59.981,1498780803,"274151322000094","219011344069620",37.27,19.80,0,333.93,427.41,9.7,7.4,0.053,830013.4,830013.4,12119,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498780813,2164440.00
06/29/2017 20:00,2,0.479,ACTIVE,212.61,336.64,59.975,1498780803,"201051344000579","219011344069620",29.80,15.80,0,330.63,342.65,14.5,12.1,0.080,766322.4,766322.4,11892,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498780814,2164441.00
06/29/2017 20:00,2,0.486,ACTIVE,212.83,337.84,59.981,1498780803,"201051344000890","219011344069620",28.15,16.30,0,330.33,343.25,13.9,11.5,0.075,750826.7,750826.7,11905,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498780815,2164442.00
06/29/2017 20:00,2,0.477,ACTIVE,213.29,338.74,59.954,1498780803,"201051344000438","219011344069620",28.65,15.50,0,330.93,343.85,13.9,11.5,0.075,753399.3,753399.3,11891,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498780816,2164443.00
06/29/2017 20:00,2,0.486,ACTIVE,213.06,336.34,59.975,1498780803,"201051344000417","219011344069620",18.92,15.80,0,329.73,342.35,9.3,7.1,0.049,684966.9,684966.9,11920,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498780817,2164444.00
06/29/2017 20:00,2,0.406,ACTIVE,212.38,337.84,59.975,1498780803,"274151322000083","219011344069620",27.77,18.70,0,332.13,341.75,11.5,9.2,0.071,998876.6,998876.6,11824,0,0,0,L,1151911521,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498780818,2164445.00
06/29/2017 20:00,2,0.420,ACTIVE,212.83,338.74,59.975,1498780803,"274151322000076","219011344069620",28.43,18.30,0,333.33,342.65,12.1,9.7,0.071,1065711.6,1065711.6,11826,0,0,0,L,1151911521,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498780818,2164446.00
06/29/2017 20:00,2,0.469,ACTIVE,212.61,337.24,59.981,1498780803,"201051344000868","219011344069620",29.08,14.70,0,330.33,342.95,13.8,11.4,0.080,746608.6,746608.6,11906,0,0,0,L,1122011218,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498780819,2164447.00
06/29/2017 20:00,2,0.398,ACTIVE,211.93,336.34,59.975,1498780803,"274151322000095","219011344069620",28.65,18.00,0,331.83,341.15,11.7,9.3,0.066,1055425.3,1055425.3,11837,0,0,0,L,1151911521,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498780820,2164448.00
06/29/2017 20:00,2,0.457,ACTIVE,212.83,338.14,59.986,1498780803,"201051344000988","219011344069620",18.55,14.70,0,328.82,343.25,8.6,6.4,0.057,657247.7,657247.7,11889,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498780821,2164449.00
06/29/2017 20:00,2,0.457,ACTIVE,212.83,336.94,60.034,1498780803,"201051344001025","219011344069620",29.64,15.00,0,330.33,344.15,13.8,11.3,0.080,753425.0,753425.0,11905,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498780822,2164450.00
06/29/2017 20:00,2,0.463,ACTIVE,213.06,337.84,59.981,1498780803,"201051344000458","219011344069620",29.26,15.50,0,330.33,342.95,13.7,11.3,0.084,758232.0,758232.0,11879,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498780823,2164451.00
06/29/2017 20:00,2,0.465,ACTIVE,213.29,339.04,60.012,1498780803,"201051344000853","219011344069620",29.02,14.70,0,331.83,345.06,13.7,11.3,0.084,759191.9,759191.9,11891,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498780824,2164452.00
06/29/2017 20:00,2,0.459,ACTIVE,213.06,338.74,59.981,1498780803,"201051344000685","219011344069620",28.21,15.30,0,330.63,344.45,13.2,10.8,0.084,753318.9,753318.9,11920,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498780825,2164453.00
06/29/2017 20:00,2,0.467,ACTIVE,213.29,339.04,59.986,1498780803,"201051344000917","219011344069620",28.13,15.80,0,330.33,344.15,13.3,11.0,0.075,749959.8,749959.8,11907,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498780826,2164454.00
06/29/2017 20:00,2,0.457,ACTIVE,213.29,338.74,59.965,1498780803,"201051344001145","219011344069620",28.39,15.00,0,332.73,344.76,13.2,10.8,0.075,757956.9,757956.9,11898,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498780827,2164455.00
06/29/2017 20:00,2,0.486,ACTIVE,213.06,338.74,59.975,1498780803,"201051344000651","219011344069620",27.99,14.30,0,331.23,344.15,13.8,11.4,0.080,746665.8,746665.8,11896,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498780827,2164456.00
06/29/2017 20:00,2,0.385,ACTIVE,211.48,336.04,59.970,1498780803,"274151322000088","219011344069620",27.77,17.80,0,331.53,340.85,10.9,8.6,0.062,958022.1,958022.1,11821,0,0,0,L,1151911521,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498780828,2164457.00
06/29/2017 20:00,2,0.227,ACTIVE,213.06,434.63,59.970,1498780803,"274151322000068","219011344069620",41.27,21.00,0,334.54,437.03,9.6,7.3,0.044,830575.8,830575.8,12134,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498780829,2164458.00
06/29/2017 20:00,2,0.467,ACTIVE,212.61,337.24,59.981,1498780803,"201051344001135","219011344069620",29.54,15.00,0,330.93,343.25,14.0,11.6,0.080,742100.4,742100.4,11886,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498780830,2164459.00
06/29/2017 20:00,2,0.480,ACTIVE,212.38,337.24,59.981,1498780803,"201051344000594","219011344069620",29.06,16.00,0,328.22,342.65,14.1,11.7,0.084,761212.1,761212.1,11889,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498780831,2164460.00
06/29/2017 20:00,2,0.486,ACTIVE,213.29,338.44,59.944,1498780803,"201051344001203","219011344069620",27.57,15.50,0,331.53,345.06,13.6,11.2,0.084,751600.5,751600.5,11926,0,0,0,L,1122011218,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498780832,2164461.00
06/29/2017 20:00,2,0.408,ACTIVE,211.70,337.24,60.007,1498780803,"274151322000054","219011344069620",27.83,17.80,0,331.23,341.45,11.5,9.2,0.066,974959.3,974959.3,11804,0,0,0,L,1151911521,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498780833,2164462.00
06/29/2017 20:00,2,0.475,ACTIVE,213.06,337.54,59.975,1498780803,"201051344000867","219011344069620",28.96,15.50,0,329.43,342.65,13.9,11.5,0.080,745412.8,745412.8,11922,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498780834,2164463.00
06/29/2017 20:00,2,0.500,ACTIVE,213.06,338.74,59.975,1498780803,"201051344001093","219011344069620",28.37,15.80,0,330.63,343.85,14.4,12.0,0.075,749877.7,749877.7,11915,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498780835,2164464.00
06/29/2017 20:00,2,0.424,ACTIVE,212.61,337.84,59.975,1498780803,"201051344000900","219011344069620",29.16,14.30,0,329.73,342.95,12.5,10.2,0.084,766961.8,766961.8,11901,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498780836,2164465.00
06/29/2017 20:00,2,0.486,ACTIVE,212.83,336.94,59.975,1498780803,"201051344000648","219011344069620",28.55,14.70,0,330.63,343.55,14.0,11.6,0.075,755005.1,755005.1,11891,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498780837,2164466.00
06/29/2017 20:00,2,0.486,ACTIVE,212.83,337.84,59.986,1498780803,"201051344000569","219011344069620",28.82,15.00,0,330.33,342.95,14.2,11.8,0.080,769101.5,769101.5,11869,0,0,0,L,1122011218,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498780838,2164467.00
06/29/2017 20:00,2,0.471,ACTIVE,212.83,336.94,59.970,1498780803,"201051344000983","219011344069620",29.26,14.70,0,329.43,342.65,14.0,11.6,0.084,759660.5,759660.5,11893,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498780839,2164468.00
06/29/2017 20:00,2,0.473,ACTIVE,212.61,337.54,59.975,1498780803,"201051344001158","219011344069620",28.45,14.70,0,329.43,343.25,13.6,11.2,0.080,744531.0,744531.0,11899,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498780840,2164469.00
06/29/2017 20:00,2,0.479,ACTIVE,213.06,338.44,59.975,1498780803,"201051344000576","219011344069620",28.96,14.30,0,330.33,343.85,14.1,11.6,0.084,759094.3,759094.3,11898,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498780841,2164470.00
06/29/2017 20:00,2,0.418,ACTIVE,212.61,337.84,59.944,1498780803,"274151322000087","219011344069620",27.55,22.00,0,332.13,342.05,11.7,9.3,0.049,948812.3,948812.3,11995,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498780841,2164471.00
06/29/2017 20:15,2,0.217,ACTIVE,213.06,336.34,59.996,1498781703,"201051344000645","219011344069620",26.58,15.30,0,331.83,345.36,5.8,3.7,0.018,758035.5,758035.5,11881,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498781704,2164472.00
06/29/2017 20:15,2,0.148,ACTIVE,211.93,335.14,59.996,1498781703,"274151322000085","219011344069620",25.98,17.50,0,332.13,342.35,3.9,1.9,0.009,970670.1,970670.1,11810,0,0,0,L,1151911521,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498781705,2164473.00
06/29/2017 20:15,2,0.234,ACTIVE,213.29,336.94,59.996,1498781703,"201051344000633","219011344069620",27.31,15.30,0,330.63,346.56,6.5,4.4,0.013,744783.4,744783.4,11931,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498781706,2164474.00
06/29/2017 20:15,2,0.236,ACTIVE,212.38,335.44,59.986,1498781703,"201051344000469","219011344069620",28.25,13.30,0,329.43,344.76,6.8,4.6,0.022,748184.5,748184.5,11903,0,0,0,L,1122011218,0,120.88,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498781707,2164475.00
06/29/2017 20:15,2,0.232,ACTIVE,212.38,336.04,59.986,1498781703,"201051344000646","219011344069620",27.33,15.30,0,330.33,345.06,6.5,4.3,0.009,743367.7,743367.7,11898,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498781708,2164476.00
06/29/2017 20:15,2,0.172,ACTIVE,211.93,335.74,60.023,1498781703,"274151322000052","219011344069620",26.60,18.70,0,330.93,342.95,4.6,2.5,0.009,1009068.3,1009068.3,11821,0,0,0,L,1151911521,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498781708,2164477.00
06/29/2017 20:15,2,0.236,ACTIVE,212.83,336.64,59.996,1498781703,"201051344000585","219011344069620",27.85,15.30,0,330.93,345.66,6.7,4.6,0.013,756059.9,756059.9,11900,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498781709,2164478.00
06/29/2017 20:15,2,0.234,ACTIVE,212.61,335.44,59.986,1498781703,"201051344001230","219011344069620",26.08,15.50,0,329.13,344.76,6.2,4.1,0.009,747955.4,747955.4,11913,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498781710,2164479.00
06/29/2017 20:15,2,0.229,ACTIVE,213.29,336.94,59.991,1498781703,"201051344000582","219011344069620",27.35,15.00,0,331.53,345.66,6.3,4.2,0.009,737346.6,737346.6,11886,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498781711,2164480.00
06/29/2017 20:15,2,0.252,ACTIVE,212.16,335.14,59.991,1498781703,"201051344000955","219011344069620",27.27,15.30,0,329.43,344.76,7.0,4.8,0.018,756803.3,756803.3,11907,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498781712,2164481.00
06/29/2017 20:15,2,0.086,ACTIVE,211.70,335.14,59.986,1498781703,"274151322000094","219011344069620",29.54,19.30,0,333.03,416.89,2.6,0.6,0.009,830014.4,830014.4,12120,0,0,0,L,1151911521,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498781713,2164482.00
06/29/2017 20:15,2,0.260,ACTIVE,212.61,335.44,59.996,1498781703,"201051344000579","219011344069620",27.67,15.80,0,330.93,344.45,7.3,5.1,0.013,766324.6,766324.6,11893,0,0,0,L,1122011218,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498781714,2164483.00
06/29/2017 20:15,2,0.242,ACTIVE,212.61,335.74,59.970,1498781703,"201051344000890","219011344069620",27.65,16.30,0,330.93,345.66,6.8,4.6,0.013,750828.7,750828.7,11906,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498781715,2164484.00
06/29/2017 20:15,2,0.234,ACTIVE,212.61,335.74,59.996,1498781703,"201051344000438","219011344069620",27.99,15.30,0,332.43,345.66,6.7,4.5,0.009,753401.3,753401.3,11892,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498781716,2164485.00
06/29/2017 20:15,2,0.262,ACTIVE,212.83,336.04,60.002,1498781703,"201051344000417","219011344069620",18.01,15.50,0,331.23,343.85,4.8,2.7,0.004,684968.1,684968.1,11921,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498781717,2164486.00
06/29/2017 20:15,2,0.152,ACTIVE,211.93,335.44,59.991,1498781703,"274151322000083","219011344069620",25.66,18.70,0,331.53,342.65,4.0,1.9,0.018,998878.0,998878.0,11825,0,0,0,L,1151911521,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498781718,2164487.00
06/29/2017 20:15,2,0.152,ACTIVE,212.38,335.14,59.991,1498781703,"274151322000076","219011344069620",27.02,18.00,0,331.83,343.25,4.2,2.1,0.013,1065713.1,1065713.1,11827,0,0,0,L,1151911521,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498781718,2164488.00
06/29/2017 20:15,2,0.227,ACTIVE,212.38,334.84,60.002,1498781703,"201051344000868","219011344069620",27.51,14.30,0,329.73,345.66,6.4,4.2,0.018,746610.6,746610.6,11907,0,0,0,L,1122011218,0,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498781719,2164489.00
06/29/2017 20:15,2,0.145,ACTIVE,211.93,335.14,59.981,1498781703,"274151322000095","219011344069620",26.44,18.00,0,331.23,342.35,3.9,1.8,0.013,1055426.8,1055426.8,11838,0,0,0,L,1151911521,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498781720,2164490.00
06/29/2017 20:15,2,0.203,ACTIVE,212.38,336.04,59.996,1498781703,"201051344000988","219011344069620",17.89,14.70,0,330.63,344.15,3.7,1.6,0.000,657248.7,657248.7,11890,0,0,0,L,1122011218,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498781721,2164491.00
06/29/2017 20:15,2,0.225,ACTIVE,212.38,335.14,59.991,1498781703,"201051344001025","219011344069620",27.29,15.00,0,330.93,345.66,6.2,4.1,0.013,753426.9,753426.9,11906,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498781722,2164492.00
06/29/2017 20:15,2,0.230,ACTIVE,212.61,334.84,59.996,1498781703,"201051344000458","219011344069620",27.33,15.50,0,330.63,344.45,6.4,4.3,0.013,758233.9,758233.9,11880,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498781723,2164493.00
06/29/2017 20:15,2,0.234,ACTIVE,213.06,336.94,59.996,1498781703,"201051344000853","219011344069620",25.78,14.70,0,332.13,345.66,6.1,4.0,0.013,759193.8,759193.8,11892,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498781724,2164494.00
06/29/2017 20:15,2,0.207,ACTIVE,212.38,335.74,59.991,1498781703,"201051344000685","219011344069620",27.61,15.00,0,331.23,346.86,5.8,3.7,0.013,753320.6,753320.6,11921,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498781725,2164495.00
06/29/2017 20:15,2,0.225,ACTIVE,212.83,337.24,59.991,1498781703,"201051344000917","219011344069620",26.90,15.80,0,330.93,346.26,6.1,4.0,0.004,749961.6,749961.6,11908,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498781726,2164496.00
06/29/2017 20:15,2,0.213,ACTIVE,212.83,336.64,59.996,1498781703,"201051344001145","219011344069620",27.15,14.70,0,331.83,346.86,5.9,3.8,0.009,757958.7,757958.7,11899,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498781727,2164497.00
06/29/2017 20:15,2,0.234,ACTIVE,212.61,336.34,59.991,1498781703,"201051344000651","219011344069620",27.10,14.30,0,332.13,345.66,6.4,4.3,0.013,746667.8,746667.8,11897,0,0,0,L,1122011218,0,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498781728,2164498.00
06/29/2017 20:15,2,0.131,ACTIVE,211.70,335.74,59.986,1498781703,"274151322000088","219011344069620",25.66,17.80,0,330.93,342.05,3.4,1.4,0.013,958023.4,958023.4,11822,0,0,0,L,1151911521,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498781729,2164499.00
06/29/2017 20:15,2,0.105,ACTIVE,212.83,336.04,59.996,1498781703,"274151322000068","219011344069620",29.70,20.00,0,333.63,438.83,3.2,1.1,0.009,830577.0,830577.0,12135,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498781730,2164500.00
06/29/2017 20:15,2,0.230,ACTIVE,212.38,335.14,59.986,1498781703,"201051344001135","219011344069620",27.69,14.70,0,330.93,344.76,6.5,4.3,0.009,742102.4,742102.4,11887,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498781731,2164501.00
06/29/2017 20:15,2,0.230,ACTIVE,212.16,334.84,59.991,1498781703,"201051344000594","219011344069620",27.89,16.00,0,328.22,345.06,6.5,4.4,0.013,761214.0,761214.0,11890,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498781732,2164502.00
06/29/2017 20:15,2,0.225,ACTIVE,213.06,336.34,59.986,1498781703,"201051344001203","219011344069620",27.61,15.50,0,331.83,346.56,6.3,4.2,0.013,751602.4,751602.4,11927,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498781733,2164503.00
06/29/2017 20:15,2,0.146,ACTIVE,211.70,335.44,59.981,1498781703,"274151322000054","219011344069620",25.88,17.80,0,330.93,342.65,3.9,1.8,0.018,974960.6,974960.6,11805,0,0,0,L,1151911521,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498781733,2164504.00
06/29/2017 20:15,2,0.227,ACTIVE,212.61,334.24,59.975,1498781703,"201051344000867","219011344069620",27.33,15.50,0,329.73,344.45,6.3,4.2,0.013,745414.7,745414.7,11923,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498781734,2164505.00
06/29/2017 20:15,2,0.256,ACTIVE,212.38,335.44,59.986,1498781703,"201051344001093","219011344069620",26.94,15.50,0,331.83,345.66,7.0,4.8,0.013,749879.8,749879.8,11916,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498781735,2164506.00
06/29/2017 20:15,2,0.176,ACTIVE,212.38,335.44,59.986,1498781703,"201051344000900","219011344069620",27.14,14.30,0,330.63,345.36,4.8,2.8,0.018,766963.3,766963.3,11902,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498781736,2164507.00
