ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2017 20:15,2,0.230,ACTIVE,212.61,334.84,59.991,1498781703,"201051344000648","219011344069620",27.93,14.30,0,330.93,345.36,6.6,4.4,0.009,755007.1,755007.1,11892,0,0,0,L,1122011218,0,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498781737,2164508.00
06/29/2017 20:15,2,0.232,ACTIVE,212.38,335.14,59.996,1498781703,"201051344000569","219011344069620",27.59,14.70,0,330.93,344.76,6.5,4.4,0.018,769103.5,769103.5,11870,0,0,0,L,1122011218,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498781738,2164509.00
06/29/2017 20:15,2,0.230,ACTIVE,212.61,334.84,59.996,1498781703,"201051344000983","219011344069620",27.77,15.00,0,329.73,344.45,6.5,4.3,0.018,759662.4,759662.4,11894,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498781739,2164510.00
06/29/2017 20:15,2,0.221,ACTIVE,212.38,334.54,60.023,1498781703,"201051344001158","219011344069620",27.17,14.70,0,330.93,345.36,6.1,4.0,0.018,744532.9,744532.9,11900,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498781740,2164511.00
06/29/2017 20:15,2,0.238,ACTIVE,212.83,336.04,59.991,1498781703,"201051344000576","219011344069620",27.25,14.30,0,329.73,345.66,6.6,4.4,0.009,759096.2,759096.2,11899,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498781741,2164512.00
06/29/2017 20:15,2,0.158,ACTIVE,212.16,336.34,59.991,1498781703,"274151322000087","219011344069620",25.52,21.50,0,331.53,342.65,4.1,2.0,0.004,948813.6,948813.6,11996,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498781742,2164513.00
06/29/2017 20:30,2,0.256,ACTIVE,213.29,336.64,59.938,1498782604,"201051344000645","219011344069620",27.83,15.00,0,330.63,340.85,7.2,5.1,0.031,758036.6,758036.6,11882,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498782605,2164514.00
06/29/2017 20:30,2,0.193,ACTIVE,212.16,335.74,59.975,1498782604,"274151322000085","219011344069620",26.24,17.50,0,331.83,338.74,5.2,3.1,0.022,970670.6,970670.6,11811,0,0,0,L,1151911521,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498782606,2164515.00
06/29/2017 20:30,2,0.266,ACTIVE,213.51,337.84,59.991,1498782604,"201051344000633","219011344069620",28.80,15.00,0,314.10,353.47,7.8,5.6,0.022,744784.6,744784.6,11932,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498782607,2164516.00
06/29/2017 20:30,2,0.285,ACTIVE,212.83,335.74,59.975,1498782604,"201051344000469","219011344069620",28.01,13.30,0,317.10,349.86,8.1,5.9,0.022,748185.9,748185.9,11904,0,0,0,L,1122011218,0,120.88,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498782607,2164517.00
06/29/2017 20:30,2,0.268,ACTIVE,212.38,336.64,59.981,1498782604,"201051344000646","219011344069620",28.59,15.30,0,325.52,345.66,7.8,5.6,0.027,743369.0,743369.0,11899,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498782608,2164518.00
06/29/2017 20:30,2,0.223,ACTIVE,211.93,336.64,59.981,1498782604,"274151322000052","219011344069620",27.08,18.30,0,331.23,339.04,6.1,4.0,0.031,1009069.1,1009069.1,11822,0,0,0,L,1151911521,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498782609,2164519.00
06/29/2017 20:30,2,0.283,ACTIVE,212.83,337.24,59.986,1498782604,"201051344000585","219011344069620",27.87,15.30,0,329.13,343.55,8.0,5.8,0.027,756061.2,756061.2,11901,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498782610,2164520.00
06/29/2017 20:30,2,0.258,ACTIVE,213.06,336.34,59.981,1498782604,"201051344001230","219011344069620",28.49,15.30,0,317.40,350.77,7.5,5.3,0.022,747956.6,747956.6,11914,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498782611,2164521.00
06/29/2017 20:30,2,0.264,ACTIVE,213.29,337.54,59.981,1498782604,"201051344000582","219011344069620",28.23,14.70,0,330.63,341.15,7.6,5.4,0.027,737347.8,737347.8,11887,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498782612,2164522.00
06/29/2017 20:30,2,0.295,ACTIVE,212.38,336.34,59.981,1498782604,"201051344000955","219011344069620",27.63,15.00,0,326.42,342.65,8.3,6.1,0.027,756804.6,756804.6,11908,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498782613,2164523.00
06/29/2017 20:30,2,0.121,ACTIVE,212.16,335.14,59.981,1498782604,"274151322000094","219011344069620",30.30,18.30,0,323.11,345.66,3.7,1.7,0.018,830014.7,830014.7,12121,0,0,0,L,1151911521,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498782614,2164524.00
06/29/2017 20:30,2,0.295,ACTIVE,212.83,335.44,59.991,1498782604,"201051344000579","219011344069620",28.47,15.50,0,329.13,339.65,8.5,6.3,0.027,766326.0,766326.0,11894,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498782615,2164525.00
06/29/2017 20:30,2,0.283,ACTIVE,212.61,336.34,59.996,1498782604,"201051344000890","219011344069620",28.43,16.00,0,323.11,347.46,8.2,6.0,0.027,750830.1,750830.1,11907,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498782616,2164526.00
06/29/2017 20:30,2,0.271,ACTIVE,212.83,336.94,59.986,1498782604,"201051344000438","219011344069620",28.67,15.00,0,322.51,348.96,8.0,5.7,0.027,753402.6,753402.6,11893,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498782617,2164527.00
06/29/2017 20:30,2,0.311,ALERT,213.06,336.64,59.996,1498782604,"201051344000417","219011344069620",18.03,15.50,0,296.66,339.04,5.7,3.6,0.013,684968.9,684968.9,11922,0,0,0,L,1122011218,0,122.01,121.78,0002,12,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498782619,2164528.00
06/29/2017 20:30,2,0.197,ACTIVE,211.93,335.44,59.981,1498782604,"274151322000083","219011344069620",26.70,18.00,0,331.53,339.65,5.3,3.2,0.027,998878.7,998878.7,11826,0,0,0,L,1151911521,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498782619,2164529.00
06/29/2017 20:30,2,0.205,ACTIVE,212.61,335.74,59.991,1498782604,"274151322000076","219011344069620",27.29,17.80,0,333.03,339.34,5.7,3.6,0.022,1065713.8,1065713.8,11828,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498782620,2164530.00
06/29/2017 20:30,2,0.262,ACTIVE,212.83,336.04,60.007,1498782604,"201051344000868","219011344069620",28.47,13.70,0,321.31,347.16,7.6,5.4,0.027,746611.8,746611.8,11908,0,0,0,L,1122011218,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498782621,2164531.00
06/29/2017 20:30,2,0.191,ACTIVE,211.93,334.54,59.996,1498782604,"274151322000095","219011344069620",27.17,17.80,0,332.13,338.44,5.3,3.2,0.022,1055427.4,1055427.4,11839,0,0,0,L,1151911521,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498782622,2164532.00
06/29/2017 20:30,2,0.252,ALERT,212.83,336.94,59.959,1498782604,"201051344000988","219011344069620",18.03,14.30,0,294.26,339.95,4.6,2.5,0.009,657249.2,657249.2,11891,0,0,0,L,1122011218,0,121.33,122.23,0002,11,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498782624,2164533.00
06/29/2017 20:30,2,0.262,ACTIVE,212.61,335.44,59.996,1498782604,"201051344001025","219011344069620",28.15,15.00,0,330.63,340.55,7.5,5.3,0.027,753428.1,753428.1,11907,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498782625,2164534.00
06/29/2017 20:30,2,0.264,ACTIVE,213.06,335.74,60.023,1498782604,"201051344000458","219011344069620",28.39,15.30,0,327.62,342.35,7.6,5.4,0.022,758235.2,758235.2,11881,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498782626,2164535.00
06/29/2017 20:30,2,0.264,ACTIVE,213.51,337.84,59.986,1498782604,"201051344000853","219011344069620",28.07,14.30,0,328.82,344.76,7.5,5.3,0.022,759195.0,759195.0,11893,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498782627,2164536.00
06/29/2017 20:30,2,0.244,ACTIVE,213.06,337.54,59.986,1498782604,"201051344000685","219011344069620",28.35,15.00,0,313.20,355.58,7.0,4.9,0.027,753321.7,753321.7,11922,0,0,0,L,1122011218,0,122.91,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498782628,2164537.00
06/29/2017 20:30,2,0.254,ACTIVE,213.06,337.24,59.996,1498782604,"201051344000917","219011344069620",28.11,15.50,0,320.71,348.66,7.3,5.1,0.027,749962.8,749962.8,11909,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498782628,2164538.00
06/29/2017 20:30,2,0.248,ACTIVE,213.06,337.54,60.002,1498782604,"201051344001145","219011344069620",27.95,14.70,0,326.12,348.06,7.0,4.8,0.027,757959.8,757959.8,11900,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498782629,2164539.00
06/29/2017 20:30,2,0.271,ACTIVE,212.83,336.94,59.954,1498782604,"201051344000651","219011344069620",27.45,14.00,0,330.93,342.95,7.6,5.4,0.027,746669.0,746669.0,11898,0,0,0,L,1122011218,0,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498782630,2164540.00
06/29/2017 20:30,2,0.180,ACTIVE,211.93,335.14,59.986,1498782604,"274151322000088","219011344069620",25.76,17.50,0,330.93,338.74,4.7,2.6,0.013,958023.9,958023.9,11823,0,0,0,L,1151911521,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498782631,2164541.00
06/29/2017 20:30,2,0.137,ACTIVE,212.83,336.34,59.991,1498782604,"274151322000068","219011344069620",30.47,19.30,0,331.53,340.85,4.2,2.2,0.018,830577.4,830577.4,12136,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498782632,2164542.00
06/29/2017 20:30,2,0.270,ACTIVE,212.61,335.44,59.996,1498782604,"201051344001135","219011344069620",28.23,14.70,0,330.33,341.15,7.7,5.5,0.027,742103.6,742103.6,11888,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498782633,2164543.00
06/29/2017 20:30,2,0.268,ACTIVE,212.61,336.04,60.002,1498782604,"201051344000594","219011344069620",28.33,15.80,0,327.32,342.35,7.7,5.5,0.027,761215.3,761215.3,11891,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498782634,2164544.00
06/29/2017 20:30,2,0.262,ACTIVE,213.29,336.64,59.996,1498782604,"201051344001203","219011344069620",28.09,15.30,0,330.63,343.55,7.5,5.3,0.027,751603.6,751603.6,11928,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498782635,2164545.00
06/29/2017 20:30,2,0.182,ACTIVE,212.16,333.93,59.991,1498782604,"274151322000054","219011344069620",26.70,17.50,0,331.23,338.74,5.0,2.9,0.013,974961.2,974961.2,11806,0,0,0,L,1151911521,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498782636,2164546.00
06/29/2017 20:30,2,0.260,ACTIVE,213.06,336.04,59.970,1498782604,"201051344000867","219011344069620",28.37,15.30,0,320.11,348.06,7.5,5.3,0.022,745416.0,745416.0,11924,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498782637,2164547.00
06/29/2017 20:30,2,0.287,ACTIVE,213.06,337.54,59.996,1498782604,"201051344001093","219011344069620",28.19,15.50,0,321.31,348.66,8.2,6.0,0.022,749881.2,749881.2,11917,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498782638,2164548.00
06/29/2017 20:30,2,0.211,ACTIVE,212.83,336.94,59.996,1498782604,"201051344000900","219011344069620",27.93,14.00,0,323.72,345.66,6.0,3.9,0.027,766964.2,766964.2,11903,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498782639,2164549.00
06/29/2017 20:30,2,0.266,ACTIVE,213.06,336.04,60.007,1498782604,"201051344000648","219011344069620",28.39,14.30,0,328.22,343.55,7.7,5.5,0.022,755008.3,755008.3,11893,0,0,0,L,1122011218,0,121.10,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498782640,2164550.00
06/29/2017 20:30,2,0.266,ACTIVE,212.83,336.34,59.996,1498782604,"201051344000569","219011344069620",28.33,14.30,0,329.73,340.25,7.7,5.5,0.027,769104.7,769104.7,11871,0,0,0,L,1122011218,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498782641,2164551.00
06/29/2017 20:30,2,0.264,ACTIVE,213.06,336.04,59.970,1498782604,"201051344000983","219011344069620",28.27,14.70,0,325.52,342.65,7.6,5.4,0.027,759663.7,759663.7,11895,0,0,0,L,1122011218,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498782641,2164552.00
06/29/2017 20:30,2,0.252,ACTIVE,212.83,336.04,60.002,1498782604,"201051344001158","219011344069620",27.93,14.30,0,327.62,343.25,7.2,5.0,0.027,744534.0,744534.0,11901,0,0,0,L,1122011218,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498782642,2164553.00
06/29/2017 20:30,2,0.270,ACTIVE,213.51,337.24,60.002,1498782604,"201051344000576","219011344069620",27.67,14.30,0,320.11,349.86,7.6,5.4,0.027,759097.5,759097.5,11900,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498782643,2164554.00
06/29/2017 20:30,2,0.197,ACTIVE,212.16,335.14,60.018,1498782604,"274151322000087","219011344069620",26.02,21.30,0,306.88,354.07,5.3,3.2,0.013,948814.3,948814.3,11997,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498782644,2164555.00
06/29/2017 20:45,2,0.174,ACTIVE,213.29,334.84,59.959,1498783503,"201051344000645","219011344069620",24.85,15.00,0,330.93,341.75,4.4,2.3,0.000,758037.5,758037.5,11883,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498783504,2164556.00
06/29/2017 20:45,2,0.096,ACTIVE,212.16,334.84,59.959,1498783503,"274151322000085","219011344069620",24.13,17.30,0,332.13,339.04,2.3,0.3,0.000,970671.1,970671.1,11812,0,0,0,L,1151911521,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498783505,2164557.00
06/29/2017 20:45,2,0.195,ACTIVE,213.51,335.44,59.996,1498783503,"201051344000633","219011344069620",24.07,15.00,0,326.72,343.25,4.8,2.7,0.000,744785.7,744785.7,11933,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498783506,2164558.00
06/29/2017 20:45,2,0.207,ACTIVE,212.83,334.54,59.944,1498783503,"201051344000469","219011344069620",24.85,13.30,0,328.52,341.75,5.2,3.1,0.000,748187.0,748187.0,11905,0,0,0,L,1122011218,0,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498783507,2164559.00
06/29/2017 20:45,2,0.197,ACTIVE,212.83,336.64,59.991,1498783503,"201051344000646","219011344069620",24.49,15.00,0,330.33,340.85,4.9,2.8,0.000,743370.0,743370.0,11900,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498783508,2164560.00
06/29/2017 20:45,2,0.115,ACTIVE,211.93,335.44,59.954,1498783503,"274151322000052","219011344069620",26.10,18.00,0,331.23,339.95,3.1,1.0,0.000,1009069.7,1009069.7,11823,0,0,0,L,1151911521,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498783509,2164561.00
06/29/2017 20:45,2,0.199,ACTIVE,213.29,336.94,59.965,1498783503,"201051344000585","219011344069620",24.27,15.00,0,330.33,342.35,4.9,2.8,0.004,756062.3,756062.3,11902,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498783510,2164562.00
06/29/2017 20:45,2,0.189,ACTIVE,212.83,332.73,59.949,1498783503,"201051344001230","219011344069620",22.94,15.00,0,325.22,340.25,4.4,2.4,0.000,747957.6,747957.6,11915,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498783511,2164563.00
06/29/2017 20:45,2,0.191,ACTIVE,213.29,336.64,59.965,1498783503,"201051344000582","219011344069620",24.39,14.30,0,331.23,341.15,4.8,2.7,0.000,737348.8,737348.8,11888,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498783512,2164564.00
06/29/2017 20:45,2,0.215,ACTIVE,212.83,335.74,59.954,1498783503,"201051344000955","219011344069620",23.89,14.70,0,330.63,340.55,5.2,3.1,0.000,756805.8,756805.8,11909,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498783513,2164565.00
06/29/2017 20:45,2,0.000,ALERT,211.93,296.66,59.986,1498783503,"274151322000094","219011344069620",41.01,17.50,0,295.16,389.84,0.0,0.0,0.000,830014.9,830014.9,12122,0,0,0,L,1151911521,0,121.78,122.46,0002,15,0,0,0,0,0,0,56,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498783514,2164566.00
06/29/2017 20:45,2,0.225,ACTIVE,213.06,335.14,59.965,1498783503,"201051344000579","219011344069620",24.49,15.30,0,330.93,340.55,5.6,3.5,0.004,766327.2,766327.2,11895,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498783516,2164567.00
06/29/2017 20:45,2,0.188,ACTIVE,213.06,336.04,59.959,1498783503,"201051344000890","219011344069620",26.46,15.80,0,330.33,341.75,5.1,3.0,0.004,750831.2,750831.2,11908,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498783517,2164568.00
06/29/2017 20:45,2,0.203,ACTIVE,213.06,337.54,59.965,1498783503,"201051344000438","219011344069620",23.89,14.70,0,331.23,342.65,5.0,2.9,0.000,753403.7,753403.7,11894,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498783517,2164569.00
06/29/2017 20:45,2,0.195,ALERT,213.06,298.77,59.965,1498783503,"201051344000417","219011344069620",18.73,14.70,0,297.57,351.97,3.8,1.7,0.000,684969.5,684969.5,11924,0,0,0,L,1122011218,0,121.78,121.78,0002,12,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498783519,2164570.00
06/29/2017 20:45,2,0.096,ACTIVE,211.93,335.14,59.959,1498783503,"274151322000083","219011344069620",25.17,17.80,0,332.13,339.65,2.5,0.5,0.000,998879.1,998879.1,11827,0,0,0,L,1151911521,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498783520,2164571.00
06/29/2017 20:45,2,0.098,ACTIVE,212.61,335.44,59.991,1498783503,"274151322000076","219011344069620",26.30,17.50,0,332.73,339.65,2.6,0.6,0.004,1065714.3,1065714.3,11829,0,0,0,L,1151911521,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498783521,2164572.00
06/29/2017 20:45,2,0.172,ACTIVE,212.83,334.24,59.965,1498783503,"201051344000868","219011344069620",26.54,14.00,0,330.63,341.15,4.7,2.6,0.004,746612.8,746612.8,11909,0,0,0,L,1122011218,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498783522,2164573.00
06/29/2017 20:45,2,0.090,ACTIVE,211.93,334.24,59.970,1498783503,"274151322000095","219011344069620",25.50,17.30,0,331.83,338.44,2.3,0.3,0.004,1055427.8,1055427.8,11840,0,0,0,L,1151911521,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498783523,2164574.00
06/29/2017 20:45,2,0.145,ALERT,212.38,297.87,59.938,1498783503,"201051344000988","219011344069620",17.97,14.00,0,294.86,345.96,2.6,0.6,0.000,657249.6,657249.6,11893,0,0,0,L,1122011218,0,120.88,122.23,0002,11,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498783525,2164575.00
06/29/2017 20:45,2,0.170,ACTIVE,212.83,334.84,59.970,1498783503,"201051344001025","219011344069620",26.36,14.70,0,331.23,341.15,4.6,2.5,0.000,753429.1,753429.1,11908,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498783525,2164576.00
06/29/2017 20:45,2,0.191,ACTIVE,212.61,333.93,59.959,1498783503,"201051344000458","219011344069620",24.19,15.30,0,330.33,340.55,4.7,2.6,0.000,758236.1,758236.1,11882,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498783526,2164577.00
06/29/2017 20:45,2,0.172,ACTIVE,213.51,336.04,59.933,1498783503,"201051344000853","219011344069620",25.01,14.30,0,332.73,343.85,4.4,2.3,0.000,759195.9,759195.9,11894,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498783527,2164578.00
06/29/2017 20:45,2,0.174,ACTIVE,213.29,336.94,59.965,1498783503,"201051344000685","219011344069620",23.66,14.70,0,328.52,343.85,4.2,2.1,0.000,753322.5,753322.5,11923,0,0,0,L,1122011218,0,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498783528,2164579.00
06/29/2017 20:45,2,0.186,ACTIVE,212.83,334.24,59.959,1498783503,"201051344000917","219011344069620",23.46,15.50,0,324.02,342.35,4.4,2.3,0.000,749963.7,749963.7,11910,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498783529,2164580.00
06/29/2017 20:45,2,0.172,ACTIVE,213.29,334.84,59.959,1498783503,"201051344001145","219011344069620",23.62,14.30,0,329.13,342.65,4.1,2.1,0.000,757960.7,757960.7,11901,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498783530,2164581.00
06/29/2017 20:45,2,0.201,ACTIVE,213.06,336.04,59.965,1498783503,"201051344000651","219011344069620",23.48,14.00,0,331.53,341.75,4.8,2.7,0.000,746670.0,746670.0,11899,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498783531,2164582.00
06/29/2017 20:45,2,0.080,ACTIVE_NO_POWER,211.48,334.54,59.938,1498783503,"274151322000088","219011344069620",24.25,17.30,0,329.73,338.74,2.0,0.0,0.000,958024.2,958024.2,11824,0,0,0,L,1151911521,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498783532,2164583.00
06/29/2017 20:45,2,0.064,ALERT,212.83,319.21,59.954,1498783503,"274151322000068","219011344069620",25.19,18.30,0,294.86,395.55,1.7,0.0,0.000,830577.6,830577.6,12137,0,0,0,L,1151911521,0,122.46,122.46,0002,16,0,0,0,0,0,0,62,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498783534,2164584.00
06/29/2017 20:45,2,0.180,ACTIVE,212.38,334.54,59.954,1498783503,"201051344001135","219011344069620",25.96,14.30,0,330.63,340.85,4.8,2.7,0.000,742104.6,742104.6,11889,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498783535,2164585.00
06/29/2017 20:45,2,0.195,ACTIVE,212.61,334.54,59.959,1498783503,"201051344000594","219011344069620",23.78,15.50,0,329.43,340.55,4.7,2.6,0.000,761216.3,761216.3,11892,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498783536,2164586.00
06/29/2017 20:45,2,0.182,ACTIVE,213.06,335.74,59.959,1498783503,"201051344001203","219011344069620",24.85,15.00,0,331.23,342.35,4.7,2.6,0.000,751604.6,751604.6,11929,0,0,0,L,1122011218,0,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498783536,2164587.00
06/29/2017 20:45,2,0.090,ACTIVE,211.70,333.93,59.954,1498783503,"274151322000054","219011344069620",25.09,17.30,0,330.93,338.74,2.3,0.3,0.000,974961.6,974961.6,11807,0,0,0,L,1151911521,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498783537,2164588.00
06/29/2017 20:45,2,0.188,ACTIVE,213.29,334.84,59.986,1498783503,"201051344000867","219011344069620",23.74,15.30,0,330.33,341.75,4.5,2.4,0.000,745416.9,745416.9,11925,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498783538,2164589.00
06/29/2017 20:45,2,0.203,ACTIVE,213.06,336.34,59.954,1498783503,"201051344001093","219011344069620",25.84,15.30,0,328.52,341.75,5.3,3.2,0.000,749882.3,749882.3,11918,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498783539,2164590.00
06/29/2017 20:45,2,0.129,ACTIVE,212.61,335.14,59.954,1498783503,"201051344000900","219011344069620",25.01,13.70,0,330.33,341.15,3.3,1.2,0.000,766964.8,766964.8,11904,0,0,0,L,1122011218,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498783540,2164591.00
06/29/2017 20:45,2,0.195,ACTIVE,213.06,334.84,59.959,1498783503,"201051344000648","219011344069620",24.57,14.00,0,331.23,341.75,4.8,2.7,0.000,755009.4,755009.4,11894,0,0,0,L,1122011218,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498783541,2164592.00
06/29/2017 20:45,2,0.193,ACTIVE,212.83,334.54,59.954,1498783503,"201051344000569","219011344069620",24.51,14.30,0,330.33,340.55,4.8,2.7,0.004,769105.7,769105.7,11872,0,0,0,L,1122011218,0,121.10,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498783542,2164593.00
06/29/2017 20:45,2,0.184,ACTIVE,212.61,334.24,59.954,1498783503,"201051344000983","219011344069620",25.17,14.70,0,330.63,340.55,4.7,2.6,0.004,759664.7,759664.7,11896,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498783543,2164594.00
06/29/2017 20:45,2,0.178,ACTIVE,212.83,334.54,59.938,1498783503,"201051344001158","219011344069620",23.91,14.30,0,329.73,341.75,4.3,2.3,0.000,744534.9,744534.9,11902,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498783544,2164595.00
06/29/2017 20:45,2,0.191,ACTIVE,213.29,336.64,59.938,1498783503,"201051344000576","219011344069620",23.97,14.00,0,327.92,341.45,4.7,2.6,0.000,759098.5,759098.5,11901,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498783545,2164596.00
06/29/2017 20:45,2,0.098,ALERT,212.16,314.70,59.965,1498783503,"274151322000087","219011344069620",25.68,19.80,0,294.86,338.74,2.6,0.6,0.000,948814.7,948814.7,11998,0,0,0,L,1151911521,0,122.01,122.23,0002,17,0,0,0,0,0,0,79,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498783546,2164597.00
06/29/2017 21:00,2,0.148,ALERT,213.29,299.07,59.954,1498784403,"201051344000645","219011344069620",21.83,14.00,0,295.76,338.14,3.3,1.3,0.000,758038.0,758038.0,11884,0,0,0,L,1122011218,0,122.01,122.46,0002,11,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498784405,2164598.00
06/29/2017 21:00,2,0.072,ALERT,212.38,297.57,59.991,1498784403,"274151322000085","219011344069620",23.32,16.00,0,295.46,337.84,1.8,0.0,0.000,970671.1,970671.1,11813,0,0,0,L,1151911521,0,122.46,122.46,0002,15,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498784407,2164599.00
06/29/2017 21:00,2,0.154,ALERT,213.51,299.07,59.954,1498784403,"201051344000633","219011344069620",23.20,14.00,0,293.96,344.15,3.6,1.6,0.000,744786.2,744786.2,11934,0,0,0,L,1122011218,0,122.01,122.68,0002,14,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498784409,2164600.00
06/29/2017 21:00,2,0.172,ALERT,212.83,298.77,60.023,1498784403,"201051344000469","219011344069620",23.46,12.30,0,295.46,337.54,4.1,2.0,0.000,748187.6,748187.6,11906,0,0,0,L,1122011218,0,121.10,122.46,0002,11,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498784411,2164601.00
06/29/2017 21:00,2,0.172,ALERT,212.83,299.97,59.986,1498784403,"201051344000646","219011344069620",20.87,14.00,0,296.66,338.14,3.7,1.6,0.000,743370.6,743370.6,11901,0,0,0,L,1122011218,0,122.23,121.78,0002,12,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498784412,2164602.00
06/29/2017 21:00,2,0.100,ALERT,211.70,298.17,59.991,1498784403,"274151322000052","219011344069620",22.90,16.70,0,295.46,337.24,2.3,0.3,0.000,1009069.9,1009069.9,11824,0,0,0,L,1151911521,0,121.55,122.23,0002,15,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498784414,2164603.00
06/29/2017 21:00,2,0.166,ALERT,212.83,299.97,60.002,1498784403,"201051344000585","219011344069620",23.06,14.00,0,296.96,338.74,3.9,1.8,0.000,756062.9,756062.9,11903,0,0,0,L,1122011218,0,121.55,122.23,0002,12,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498784416,2164604.00
06/29/2017 21:00,2,0.172,ALERT,213.06,300.27,60.002,1498784403,"201051344001230","219011344069620",18.67,14.30,0,297.57,348.66,3.3,1.2,0.000,747958.0,747958.0,11916,0,0,0,L,1122011218,0,122.23,121.78,0002,11,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498784418,2164605.00
06/29/2017 21:00,2,0.170,ALERT,213.29,300.57,59.996,1498784403,"201051344000582","219011344069620",20.73,13.70,0,297.87,338.74,3.6,1.5,0.000,737349.4,737349.4,11889,0,0,0,L,1122011218,0,122.01,122.23,0002,12,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498784420,2164606.00
06/29/2017 21:00,2,0.178,ALERT,212.61,299.67,60.002,1498784403,"201051344000955","219011344069620",21.95,14.00,0,297.26,337.24,4.0,1.9,0.000,756806.5,756806.5,11910,0,0,0,L,1122011218,0,121.33,121.78,0002,12,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498784421,2164607.00
06/29/2017 21:00,2,0.000,ALERT,212.16,296.96,59.981,1498784403,"274151322000094","219011344069620",40.30,16.30,0,294.56,390.14,0.0,0.0,0.000,830014.9,830014.9,12124,0,0,0,L,1151911521,0,121.78,122.68,0002,13,0,0,0,0,0,0,255,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498784423,2164608.00
06/29/2017 21:00,2,0.184,ALERT,212.61,299.07,59.996,1498784403,"201051344000579","219011344069620",23.34,14.30,0,296.96,337.54,4.3,2.3,0.000,766328.0,766328.0,11896,0,0,0,L,1122011218,0,121.10,122.01,0002,11,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498784425,2164609.00
06/29/2017 21:00,2,0.168,ALERT,212.83,299.97,60.002,1498784403,"201051344000890","219011344069620",23.38,15.00,0,297.26,338.44,4.0,1.9,0.000,750831.8,750831.8,11909,0,0,0,L,1122011218,0,122.01,121.33,0002,15,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498784427,2164610.00
06/29/2017 21:00,2,0.162,ALERT,213.29,299.67,60.002,1498784403,"201051344000438","219011344069620",23.30,14.00,0,297.87,339.04,3.9,1.8,0.000,753404.3,753404.3,11895,0,0,0,L,1122011218,0,122.23,122.01,0002,13,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498784429,2164611.00
06/29/2017 21:00,2,0.182,ACTIVE,213.29,299.37,60.012,1498784403,"201051344000417","219011344069620",17.89,14.00,0,296.96,300.87,3.3,1.2,0.000,684969.9,684969.9,11926,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498784430,2164612.00
06/29/2017 21:00,2,0.074,ALERT,212.16,298.17,59.991,1498784403,"274151322000083","219011344069620",23.52,16.70,0,295.76,337.54,1.8,0.0,0.000,998879.2,998879.2,11828,0,0,0,L,1151911521,0,121.55,122.46,0002,12,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498784432,2164613.00
06/29/2017 21:00,2,0.076,ALERT,212.83,297.57,60.023,1498784403,"274151322000076","219011344069620",23.87,16.30,0,295.46,338.44,1.9,0.0,0.000,1065714.4,1065714.4,11830,0,0,0,L,1151911521,0,122.23,122.68,0002,14,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498784434,2164614.00
06/29/2017 21:00,2,0.154,ALERT,212.61,299.67,60.049,1498784403,"201051344000868","219011344069620",22.72,13.00,0,296.66,337.54,3.6,1.5,0.000,746613.3,746613.3,11910,0,0,0,L,1122011218,0,121.33,122.46,0002,11,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498784436,2164615.00
06/29/2017 21:00,2,0.066,ALERT,212.38,298.77,59.996,1498784403,"274151322000095","219011344069620",23.62,16.00,0,296.36,336.94,1.6,0.0,0.000,1055427.9,1055427.9,11841,0,0,0,L,1151911521,0,122.23,122.23,0002,13,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498784438,2164616.00
06/29/2017 21:00,2,0.127,ACTIVE,212.61,299.07,59.996,1498784403,"201051344000988","219011344069620",17.89,13.30,0,294.26,300.87,2.3,0.3,0.000,657249.7,657249.7,11895,0,0,0,L,1122011218,0,121.10,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498784438,2164617.00
06/29/2017 21:00,2,0.146,ALERT,212.83,299.37,59.996,1498784403,"201051344001025","219011344069620",23.78,13.70,0,297.26,338.74,3.5,1.5,0.000,753429.6,753429.6,11909,0,0,0,L,1122011218,0,121.55,122.01,0002,11,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498784440,2164618.00
06/29/2017 21:00,2,0.152,ALERT,212.61,299.07,59.986,1498784403,"201051344000458","219011344069620",23.24,14.30,0,295.76,337.54,3.6,1.5,0.000,758236.7,758236.7,11883,0,0,0,L,1122011218,0,121.55,122.23,0002,12,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498784442,2164619.00
06/29/2017 21:00,2,0.141,ALERT,213.06,298.77,60.028,1498784403,"201051344000853","219011344069620",22.17,13.30,0,296.06,339.65,3.2,1.2,0.000,759196.4,759196.4,11895,0,0,0,L,1122011218,0,121.78,122.46,0002,14,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498784444,2164620.00
06/29/2017 21:00,2,0.148,ALERT,213.29,299.67,59.981,1498784403,"201051344000685","219011344069620",20.04,14.00,0,297.26,341.45,3.0,1.0,0.000,753322.9,753322.9,11924,0,0,0,L,1122011218,0,122.68,121.78,0002,12,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498784446,2164621.00
06/29/2017 21:00,2,0.146,ALERT,213.06,299.37,59.981,1498784403,"201051344000917","219011344069620",22.36,14.70,0,295.46,343.25,3.3,1.3,0.000,749964.2,749964.2,11911,0,0,0,L,1122011218,0,121.78,122.23,0002,12,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498784447,2164622.00
06/29/2017 21:00,2,0.135,ALERT,213.06,299.97,59.975,1498784403,"201051344001145","219011344069620",23.02,13.70,0,297.57,339.65,3.2,1.1,0.000,757961.1,757961.1,11902,0,0,0,L,1122011218,0,121.78,122.01,0002,13,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498784449,2164623.00
06/29/2017 21:00,2,0.180,ALERT,213.29,299.37,59.975,1498784403,"201051344000651","219011344069620",20.06,13.00,0,296.96,338.74,3.7,1.6,0.000,746670.6,746670.6,11900,0,0,0,L,1122011218,0,122.46,121.78,0002,11,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498784451,2164624.00
06/29/2017 21:00,2,0.059,ALERT,211.48,297.57,59.970,1498784403,"274151322000088","219011344069620",23.00,16.00,0,295.46,336.94,1.4,0.0,0.000,958024.2,958024.2,11825,0,0,0,L,1151911521,0,122.46,122.01,0002,12,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498784453,2164625.00
06/29/2017 21:00,2,0.008,ALERT,212.61,296.66,59.970,1498784403,"274151322000068","219011344069620",40.47,17.00,0,294.26,392.25,0.0,0.0,0.000,830577.6,830577.6,12139,0,0,0,L,1151911521,0,122.23,122.68,0002,16,0,0,0,0,0,0,255,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498784455,2164626.00
06/29/2017 21:00,2,0.156,ALERT,212.61,299.97,59.975,1498784403,"201051344001135","219011344069620",23.54,13.70,0,297.26,338.14,3.8,1.7,0.000,742105.2,742105.2,11890,0,0,0,L,1122011218,0,121.78,121.78,0002,13,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498784456,2164627.00
06/29/2017 21:00,2,0.154,ALERT,212.61,299.67,59.965,1498784403,"201051344000594","219011344069620",23.48,15.00,0,295.46,337.24,3.7,1.6,0.000,761216.9,761216.9,11893,0,0,0,L,1122011218,0,121.33,121.78,0002,12,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498784458,2164628.00
06/29/2017 21:00,2,0.174,ALERT,213.06,299.37,59.970,1498784403,"201051344001203","219011344069620",20.00,14.00,0,297.26,339.95,3.5,1.5,0.000,751605.1,751605.1,11930,0,0,0,L,1122011218,0,122.46,121.78,0002,11,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498784460,2164629.00
06/29/2017 21:00,2,0.068,ALERT,212.16,297.87,59.965,1498784403,"274151322000054","219011344069620",23.44,16.00,0,295.76,337.24,1.6,0.0,0.000,974961.6,974961.6,11808,0,0,0,L,1151911521,0,122.01,122.23,0002,14,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498784462,2164630.00
06/29/2017 21:00,2,0.156,ALERT,213.06,299.07,60.018,1498784403,"201051344000867","219011344069620",22.68,14.30,0,295.46,338.74,3.6,1.5,0.000,745417.5,745417.5,11926,0,0,0,L,1122011218,0,121.78,122.01,0002,12,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498784464,2164631.00
06/29/2017 21:00,2,0.180,ALERT,213.06,299.67,59.965,1498784403,"201051344001093","219011344069620",22.54,14.30,0,296.96,343.85,4.2,2.1,0.000,749883.0,749883.0,11919,0,0,0,L,1122011218,0,122.01,122.01,0002,14,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498784465,2164632.00
06/29/2017 21:00,2,0.104,ALERT,212.83,299.37,59.970,1498784403,"201051344000900","219011344069620",22.80,13.00,0,295.46,337.54,2.4,0.4,0.000,766965.1,766965.1,11905,0,0,0,L,1122011218,0,121.78,122.23,0002,11,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498784467,2164633.00
06/29/2017 21:00,2,0.158,ALERT,213.06,298.77,59.944,1498784403,"201051344000648","219011344069620",23.28,13.00,0,295.46,338.44,3.8,1.7,0.000,755009.9,755009.9,11895,0,0,0,L,1122011218,0,121.33,122.68,0002,11,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498784469,2164634.00
06/29/2017 21:00,2,0.158,ALERT,212.83,299.67,59.959,1498784403,"201051344000569","219011344069620",23.28,13.70,0,296.66,337.54,3.8,1.7,0.000,769106.3,769106.3,11873,0,0,0,L,1122011218,0,121.10,122.46,0002,11,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498784471,2164635.00
06/29/2017 21:00,2,0.154,ALERT,212.83,299.67,59.959,1498784403,"201051344000983","219011344069620",23.04,13.70,0,296.36,337.54,3.6,1.6,0.000,759665.2,759665.2,11897,0,0,0,L,1122011218,0,121.55,122.01,0002,13,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498784473,2164636.00
06/29/2017 21:00,2,0.156,ALERT,213.06,299.07,59.965,1498784403,"201051344001158","219011344069620",20.56,13.30,0,295.46,337.54,3.3,1.2,0.000,744535.3,744535.3,11903,0,0,0,L,1122011218,0,121.33,122.01,0002,13,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498784474,2164637.00
06/29/2017 21:00,2,0.158,ALERT,213.29,299.37,59.949,1498784403,"201051344000576","219011344069620",21.93,13.30,0,296.06,340.25,3.5,1.5,0.000,759099.0,759099.0,11902,0,0,0,L,1122011218,0,121.78,122.23,0002,11,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498784476,2164638.00
06/29/2017 21:00,2,0.084,ALERT,212.38,296.66,59.965,1498784403,"274151322000087","219011344069620",23.00,18.00,0,294.26,336.04,1.9,0.0,0.000,948814.7,948814.7,12000,0,0,0,L,1151911521,0,122.23,122.46,0002,16,0,0,0,0,0,0,55,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498784478,2164639.00
06/29/2017 21:15,2,0.143,ACTIVE,213.06,298.17,59.965,1498785303,"201051344000645","219011344069620",20.46,13.70,0,296.96,300.27,3.0,0.9,0.000,758038.1,758038.1,11886,0,0,0,L,1122011218,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498785305,2164640.00
06/29/2017 21:15,2,0.066,ACTIVE_NO_POWER,211.93,296.96,60.002,1498785303,"274151322000085","219011344069620",22.68,15.30,0,294.56,299.37,1.5,0.0,0.000,970671.1,970671.1,11815,0,0,0,L,1151911521,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498785305,2164641.00
06/29/2017 21:15,2,0.146,ACTIVE,213.29,298.17,59.970,1498785303,"201051344000633","219011344069620",22.09,13.30,0,295.16,299.97,3.3,1.3,0.000,744786.5,744786.5,11936,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498785306,2164642.00
06/29/2017 21:15,2,0.166,ACTIVE,212.83,298.17,59.959,1498785303,"201051344000469","219011344069620",22.48,12.00,0,296.06,299.97,3.8,1.7,0.000,748188.0,748188.0,11908,0,0,0,L,1122011218,0,120.88,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498785307,2164643.00
06/29/2017 21:15,2,0.162,ACTIVE,212.61,299.37,59.970,1498785303,"201051344000646","219011344069620",19.96,13.30,0,297.26,300.87,3.3,1.2,0.000,743370.8,743370.8,11903,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498785308,2164644.00
06/29/2017 21:15,2,0.094,ACTIVE,211.48,297.57,59.965,1498785303,"274151322000052","219011344069620",21.85,15.80,0,294.56,299.67,2.1,0.1,0.000,1009069.9,1009069.9,11826,0,0,0,L,1151911521,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498785309,2164645.00
06/29/2017 21:15,2,0.156,ACTIVE,213.29,299.67,59.970,1498785303,"201051344000585","219011344069620",22.03,13.00,0,297.57,301.17,3.5,1.5,0.000,756063.2,756063.2,11905,0,0,0,L,1122011218,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498785310,2164646.00
06/29/2017 21:15,2,0.146,ACTIVE,213.06,299.97,59.949,1498785303,"201051344001230","219011344069620",20.56,13.30,0,298.17,301.77,3.1,1.1,0.000,747958.2,747958.2,11918,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498785311,2164647.00
06/29/2017 21:15,2,0.145,ACTIVE,213.51,300.27,59.965,1498785303,"201051344000582","219011344069620",22.48,13.00,0,298.77,302.07,3.3,1.3,0.000,737349.6,737349.6,11891,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498785312,2164648.00
06/29/2017 21:15,2,0.164,ACTIVE,212.38,299.67,59.970,1498785303,"201051344000955","219011344069620",21.73,13.30,0,297.87,300.87,3.6,1.6,0.000,756806.8,756806.8,11912,0,0,0,L,1122011218,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498785313,2164649.00
06/29/2017 21:15,2,0.000,ALERT,211.93,296.36,59.959,1498785303,"274151322000094","219011344069620",40.06,15.30,0,294.26,385.63,0.0,0.0,0.000,830014.9,830014.9,12126,0,0,0,L,1151911521,0,121.78,122.46,0002,12,0,0,0,0,0,0,123,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498785314,2164650.00
