ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2017 21:15,2,0.174,ACTIVE,212.61,298.77,59.959,1498785303,"201051344000579","219011344069620",22.19,14.00,0,297.57,300.87,4.0,1.9,0.000,766328.4,766328.4,11898,0,0,0,L,1122011218,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498785315,2164651.00
06/29/2017 21:15,2,0.160,ACTIVE,212.83,299.97,59.965,1498785303,"201051344000890","219011344069620",22.42,14.30,0,298.47,302.07,3.6,1.6,0.000,750832.1,750832.1,11911,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498785316,2164652.00
06/29/2017 21:15,2,0.160,ACTIVE,213.06,299.67,59.975,1498785303,"201051344000438","219011344069620",22.22,13.30,0,298.17,301.47,3.6,1.6,0.000,753404.6,753404.6,11897,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498785317,2164653.00
06/29/2017 21:15,2,0.170,ACTIVE,213.06,298.77,59.965,1498785303,"201051344000417","219011344069620",17.77,13.70,0,297.57,300.87,3.1,1.0,0.000,684970.1,684970.1,11927,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498785318,2164654.00
06/29/2017 21:15,2,0.068,ACTIVE_NO_POWER,211.93,297.57,59.981,1498785303,"274151322000083","219011344069620",22.36,15.80,0,295.16,299.67,1.6,0.0,0.000,998879.2,998879.2,11830,0,0,0,L,1151911521,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498785319,2164655.00
06/29/2017 21:15,2,0.070,ACTIVE_NO_POWER,212.83,296.96,59.959,1498785303,"274151322000076","219011344069620",22.96,15.50,0,294.86,299.67,1.7,0.0,0.000,1065714.4,1065714.4,11832,0,0,0,L,1151911521,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498785320,2164656.00
06/29/2017 21:15,2,0.146,ACTIVE,212.61,298.77,59.965,1498785303,"201051344000868","219011344069620",21.71,12.70,0,297.57,300.87,3.2,1.2,0.000,746613.6,746613.6,11912,0,0,0,L,1122011218,0,121.10,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498785321,2164657.00
06/29/2017 21:15,2,0.062,ACTIVE_NO_POWER,211.93,297.87,59.954,1498785303,"274151322000095","219011344069620",22.82,15.30,0,295.76,300.27,1.4,0.0,0.000,1055427.9,1055427.9,11843,0,0,0,L,1151911521,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498785322,2164658.00
06/29/2017 21:15,2,0.104,ACTIVE_NO_POWER,212.38,297.87,59.959,1498785303,"201051344000988","219011344069620",18.19,13.00,0,294.56,300.27,1.9,0.0,0.000,657249.7,657249.7,11896,0,0,0,L,1122011218,0,120.88,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498785323,2164659.00
06/29/2017 21:15,2,0.139,ACTIVE,212.38,298.17,59.975,1498785303,"201051344001025","219011344069620",22.80,13.00,0,297.57,301.47,3.2,1.2,0.000,753429.8,753429.8,11911,0,0,0,L,1122011218,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498785324,2164660.00
06/29/2017 21:15,2,0.145,ACTIVE,212.83,298.47,59.949,1498785303,"201051344000458","219011344069620",22.22,14.00,0,297.26,301.17,3.3,1.3,0.000,758236.9,758236.9,11885,0,0,0,L,1122011218,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498785325,2164661.00
06/29/2017 21:15,2,0.133,ACTIVE,213.51,298.47,59.959,1498785303,"201051344000853","219011344069620",21.11,12.70,0,297.26,300.57,2.9,0.9,0.000,759196.5,759196.5,11897,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498785325,2164662.00
06/29/2017 21:15,2,0.121,ACTIVE,213.29,299.37,59.928,1498785303,"201051344000685","219011344069620",21.87,13.30,0,297.87,300.87,2.7,0.7,0.000,753323.0,753323.0,11926,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498785326,2164663.00
06/29/2017 21:15,2,0.139,ACTIVE,212.83,298.77,59.996,1498785303,"201051344000917","219011344069620",21.33,13.70,0,296.66,300.57,3.0,1.0,0.000,749964.4,749964.4,11913,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498785327,2164664.00
06/29/2017 21:15,2,0.129,ACTIVE,213.29,299.97,59.975,1498785303,"201051344001145","219011344069620",22.09,13.00,0,298.17,301.47,2.9,0.9,0.000,757961.3,757961.3,11904,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498785328,2164665.00
06/29/2017 21:15,2,0.150,ACTIVE,212.83,298.77,59.959,1498785303,"201051344000651","219011344069620",22.17,12.30,0,297.57,300.57,3.4,1.3,0.000,746670.8,746670.8,11902,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498785329,2164666.00
06/29/2017 21:15,2,0.053,ACTIVE_NO_POWER,211.70,296.36,59.949,1498785303,"274151322000088","219011344069620",22.07,15.30,0,294.56,299.37,1.2,0.0,0.000,958024.2,958024.2,11827,0,0,0,L,1151911521,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498785330,2164667.00
06/29/2017 21:15,2,0.045,ALERT,212.61,320.11,59.949,1498785303,"274151322000068","219011344069620",18.57,15.80,0,293.96,385.03,0.8,0.0,0.000,830577.6,830577.6,12141,0,0,0,L,1151911521,0,122.46,122.23,0002,13,0,0,0,0,0,0,125,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498785332,2164668.00
06/29/2017 21:15,2,0.150,ACTIVE,212.38,299.07,59.949,1498785303,"201051344001135","219011344069620",22.50,13.00,0,298.17,301.47,3.5,1.4,0.000,742105.5,742105.5,11892,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498785333,2164669.00
06/29/2017 21:15,2,0.146,ACTIVE,212.38,298.77,59.954,1498785303,"201051344000594","219011344069620",22.42,14.00,0,296.96,300.87,3.4,1.3,0.000,761217.1,761217.1,11895,0,0,0,L,1122011218,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498785334,2164670.00
06/29/2017 21:15,2,0.166,ACTIVE,213.29,299.37,59.965,1498785303,"201051344001203","219011344069620",19.02,13.30,0,297.87,302.68,3.2,1.2,0.000,751605.3,751605.3,11932,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498785335,2164671.00
06/29/2017 21:15,2,0.062,ACTIVE_NO_POWER,211.93,297.57,59.965,1498785303,"274151322000054","219011344069620",22.54,15.50,0,294.86,299.67,1.5,0.0,0.000,974961.6,974961.6,11810,0,0,0,L,1151911521,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498785336,2164672.00
06/29/2017 21:15,2,0.146,ACTIVE,212.83,297.87,60.002,1498785303,"201051344000867","219011344069620",21.79,14.00,0,296.66,300.57,3.3,1.2,0.000,745417.7,745417.7,11928,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498785337,2164673.00
06/29/2017 21:15,2,0.178,ACTIVE,212.83,299.37,59.944,1498785303,"201051344001093","219011344069620",21.51,13.70,0,297.87,300.87,3.9,1.8,0.000,749883.4,749883.4,11921,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498785338,2164674.00
06/29/2017 21:15,2,0.096,ACTIVE,212.61,298.17,59.959,1498785303,"201051344000900","219011344069620",21.71,12.70,0,296.96,300.57,2.1,0.2,0.000,766965.1,766965.1,11907,0,0,0,L,1122011218,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498785338,2164675.00
06/29/2017 21:15,2,0.152,ACTIVE,212.83,297.57,59.965,1498785303,"201051344000648","219011344069620",22.24,12.70,0,296.66,300.57,3.5,1.4,0.000,755010.2,755010.2,11897,0,0,0,L,1122011218,0,120.88,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498785339,2164676.00
06/29/2017 21:15,2,0.150,ACTIVE,212.83,299.07,60.002,1498785303,"201051344000569","219011344069620",22.30,13.00,0,297.57,301.17,3.4,1.4,0.000,769106.6,769106.6,11875,0,0,0,L,1122011218,0,120.88,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498785340,2164677.00
06/29/2017 21:15,2,0.148,ACTIVE,212.83,298.47,59.954,1498785303,"201051344000983","219011344069620",22.13,13.30,0,297.57,300.87,3.4,1.3,0.000,759665.5,759665.5,11899,0,0,0,L,1122011218,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498785341,2164678.00
06/29/2017 21:15,2,0.139,ACTIVE,212.61,297.87,59.954,1498785303,"201051344001158","219011344069620",21.73,13.00,0,296.66,300.27,3.0,1.0,0.000,744535.5,744535.5,11905,0,0,0,L,1122011218,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498785342,2164679.00
06/29/2017 21:15,2,0.148,ACTIVE,213.29,298.77,59.912,1498785303,"201051344000576","219011344069620",21.63,12.70,0,296.96,300.57,3.3,1.2,0.000,759099.2,759099.2,11904,0,0,0,L,1122011218,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498785343,2164680.00
06/29/2017 21:15,2,0.078,ACTIVE_NO_POWER,211.93,296.66,59.917,1498785303,"274151322000087","219011344069620",22.11,17.00,0,293.96,298.77,1.8,0.0,0.000,948814.7,948814.7,12002,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498785344,2164681.00
06/29/2017 21:30,2,0.102,ACTIVE_NO_POWER,213.29,297.87,59.991,1498786203,"201051344000645","219011344069620",17.12,13.30,0,296.36,299.97,1.8,0.0,0.000,758038.3,758038.3,11887,0,0,0,L,1122011218,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498786204,2164682.00
06/29/2017 21:30,2,0.051,ACTIVE_NO_POWER,212.16,296.66,59.959,1498786203,"274151322000085","219011344069620",17.41,15.00,0,295.46,299.07,0.9,0.0,0.000,970671.1,970671.1,11816,0,0,0,L,1151911521,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498786205,2164683.00
06/29/2017 21:30,2,0.121,ACTIVE_NO_POWER,213.51,297.57,59.981,1498786203,"201051344000633","219011344069620",15.05,13.00,0,294.86,299.37,1.9,0.0,0.000,744786.8,744786.8,11937,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498786206,2164684.00
06/29/2017 21:30,2,0.145,ACTIVE,212.83,297.57,60.018,1498786203,"201051344000469","219011344069620",16.84,11.70,0,295.46,299.67,2.5,0.5,0.000,748188.4,748188.4,11909,0,0,0,L,1122011218,0,120.88,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498786207,2164685.00
06/29/2017 21:30,2,0.119,ACTIVE_NO_POWER,212.83,299.07,59.986,1498786203,"201051344000646","219011344069620",15.80,13.00,0,297.26,300.57,1.9,0.0,0.000,743371.1,743371.1,11904,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498786208,2164686.00
06/29/2017 21:30,2,0.076,ACTIVE_NO_POWER,211.70,295.76,59.975,1498786203,"274151322000052","219011344069620",16.88,15.30,0,295.16,299.37,1.3,0.0,0.000,1009069.9,1009069.9,11827,0,0,0,L,1151911521,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498786209,2164687.00
06/29/2017 21:30,2,0.131,ACTIVE,213.29,299.37,59.986,1498786203,"201051344000585","219011344069620",15.82,13.00,0,297.26,300.87,2.1,0.1,0.000,756063.5,756063.5,11906,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498786210,2164688.00
06/29/2017 21:30,2,0.080,ALERT,212.83,299.37,59.975,1498786203,"201051344001230","219011344069620",27.41,13.00,0,297.87,300.87,2.1,0.1,0.000,747958.5,747958.5,11919,0,0,0,L,1122011218,0,122.01,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1498786212,2164689.00
06/29/2017 21:30,2,0.121,ACTIVE_NO_POWER,213.51,299.97,59.975,1498786203,"201051344000582","219011344069620",15.88,12.30,0,298.77,301.47,2.0,0.0,0.000,737349.9,737349.9,11892,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498786213,2164690.00
06/29/2017 21:30,2,0.145,ACTIVE,212.83,299.37,59.981,1498786203,"201051344000955","219011344069620",15.29,13.00,0,297.87,300.87,2.2,0.2,0.000,756807.2,756807.2,11913,0,0,0,L,1122011218,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498786214,2164691.00
06/29/2017 21:30,2,0.000,ALERT,211.93,360.38,59.975,1498786203,"274151322000094","219011344069620",38.84,14.70,0,294.86,385.93,0.0,0.0,0.000,830014.9,830014.9,12128,0,0,0,L,1151911521,0,121.55,122.46,0100,11,0,0,0,0,0,0,232,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1498786216,2164692.00
06/29/2017 21:30,2,0.148,ACTIVE,213.06,298.77,59.975,1498786203,"201051344000579","219011344069620",16.10,13.30,0,297.26,300.87,2.4,0.4,0.000,766328.8,766328.8,11899,0,0,0,L,1122011218,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498786217,2164693.00
06/29/2017 21:30,2,0.137,ACTIVE,212.83,299.67,59.959,1498786203,"201051344000890","219011344069620",16.56,14.00,0,298.47,302.07,2.3,0.3,0.000,750832.5,750832.5,11912,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498786218,2164694.00
06/29/2017 21:30,2,0.135,ACTIVE_NO_POWER,213.06,299.07,59.975,1498786203,"201051344000438","219011344069620",14.03,12.70,0,297.87,301.17,1.9,0.0,0.000,753404.9,753404.9,11898,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498786219,2164695.00
06/29/2017 21:30,2,0.160,ACTIVE_NO_POWER,213.29,298.77,59.933,1498786203,"201051344000417","219011344069620",12.05,13.30,0,297.26,300.27,1.9,0.0,0.000,684970.4,684970.4,11928,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498786219,2164696.00
06/29/2017 21:30,2,0.051,ACTIVE_NO_POWER,211.93,296.96,59.975,1498786203,"274151322000083","219011344069620",16.68,15.30,0,295.76,299.37,0.9,0.0,0.000,998879.2,998879.2,11831,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498786220,2164697.00
06/29/2017 21:30,2,0.053,ACTIVE_NO_POWER,212.61,296.66,59.975,1498786203,"274151322000076","219011344069620",17.83,15.00,0,295.16,299.37,0.9,0.0,0.000,1065714.4,1065714.4,11833,0,0,0,L,1151911521,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498786221,2164698.00
06/29/2017 21:30,2,0.123,ACTIVE_NO_POWER,212.61,298.47,59.981,1498786203,"201051344000868","219011344069620",15.33,12.30,0,296.96,300.87,1.9,0.0,0.000,746613.8,746613.8,11913,0,0,0,L,1122011218,0,121.10,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498786222,2164699.00
06/29/2017 21:30,2,0.045,ACTIVE_NO_POWER,211.93,297.87,59.975,1498786203,"274151322000095","219011344069620",17.45,14.70,0,296.36,299.67,0.8,0.0,0.000,1055427.9,1055427.9,11844,0,0,0,L,1151911521,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498786223,2164700.00
06/29/2017 21:30,2,0.096,ACTIVE_NO_POWER,212.61,297.57,60.023,1498786203,"201051344000988","219011344069620",14.23,12.70,0,293.66,299.97,1.4,0.0,0.000,657249.7,657249.7,11897,0,0,0,L,1122011218,0,121.10,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498786224,2164701.00
06/29/2017 21:30,2,0.111,ACTIVE_NO_POWER,212.83,298.47,59.986,1498786203,"201051344001025","219011344069620",16.36,12.70,0,297.26,301.47,1.9,0.0,0.000,753430.1,753430.1,11912,0,0,0,L,1122011218,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498786225,2164702.00
06/29/2017 21:30,2,0.117,ACTIVE_NO_POWER,212.61,298.17,59.991,1498786203,"201051344000458","219011344069620",15.72,13.70,0,296.66,300.87,1.9,0.0,0.000,758237.2,758237.2,11886,0,0,0,L,1122011218,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498786226,2164703.00
06/29/2017 21:30,2,0.061,ALERT,213.06,297.26,59.981,1498786203,"201051344000853","219011344069620",29.30,12.70,0,296.66,300.27,1.9,0.0,0.000,759196.7,759196.7,11898,0,0,0,L,1122011218,0,121.78,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1498786228,2164704.00
06/29/2017 21:30,2,0.096,ACTIVE_NO_POWER,213.51,299.37,59.986,1498786203,"201051344000685","219011344069620",13.74,13.00,0,297.87,300.87,1.3,0.0,0.000,753323.2,753323.2,11927,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498786229,2164705.00
06/29/2017 21:30,2,0.062,ALERT,213.06,298.77,59.981,1498786203,"201051344000917","219011344069620",28.80,13.70,0,295.46,300.27,1.9,0.0,0.000,749964.5,749964.5,11914,0,0,0,L,1122011218,0,121.78,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1498786231,2164706.00
06/29/2017 21:30,2,0.062,ALERT,213.51,299.67,59.986,1498786203,"201051344001145","219011344069620",29.08,12.70,0,298.17,301.47,1.9,0.0,0.000,757961.4,757961.4,11905,0,0,0,L,1122011218,0,122.01,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1498786232,2164707.00
06/29/2017 21:30,2,0.129,ACTIVE_NO_POWER,212.83,298.17,59.981,1498786203,"201051344000651","219011344069620",15.25,12.00,0,297.26,300.27,2.0,0.0,0.000,746671.1,746671.1,11903,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498786233,2164708.00
06/29/2017 21:30,2,0.037,ACTIVE_NO_POWER,211.70,296.66,59.981,1498786203,"274151322000088","219011344069620",15.37,15.00,0,295.16,299.07,0.6,0.0,0.000,958024.2,958024.2,11828,0,0,0,L,1151911521,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498786234,2164709.00
06/29/2017 21:30,2,0.008,ALERT,212.38,295.76,59.996,1498786203,"274151322000068","219011344069620",39.16,15.30,0,294.56,385.03,0.0,0.0,0.000,830577.6,830577.6,12143,0,0,0,L,1151911521,0,122.01,122.68,0100,14,0,0,0,0,0,0,229,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1498786236,2164710.00
06/29/2017 21:30,2,0.125,ACTIVE_NO_POWER,212.61,299.07,59.981,1498786203,"201051344001135","219011344069620",15.57,12.70,0,297.87,301.47,2.0,0.0,0.000,742105.8,742105.8,11893,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498786237,2164711.00
06/29/2017 21:30,2,0.121,ACTIVE_NO_POWER,212.38,298.17,60.002,1498786203,"201051344000594","219011344069620",15.88,13.70,0,296.06,300.57,1.9,0.0,0.000,761217.4,761217.4,11896,0,0,0,L,1122011218,0,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498786238,2164712.00
06/29/2017 21:30,2,0.119,ACTIVE_NO_POWER,213.29,299.07,59.981,1498786203,"201051344001203","219011344069620",11.87,13.00,0,297.57,302.68,1.4,0.0,0.000,751605.6,751605.6,11933,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498786239,2164713.00
06/29/2017 21:30,2,0.047,ACTIVE_NO_POWER,211.70,297.26,60.002,1498786203,"274151322000054","219011344069620",15.88,15.00,0,295.46,299.37,0.8,0.0,0.000,974961.6,974961.6,11811,0,0,0,L,1151911521,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498786240,2164714.00
06/29/2017 21:30,2,0.119,ACTIVE_NO_POWER,212.83,297.26,59.975,1498786203,"201051344000867","219011344069620",14.71,13.30,0,295.76,300.57,1.8,0.0,0.000,745418.0,745418.0,11929,0,0,0,L,1122011218,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498786241,2164715.00
06/29/2017 21:30,2,0.109,ALERT,213.29,299.67,59.986,1498786203,"201051344001093","219011344069620",28.65,13.30,0,297.57,300.57,3.2,1.2,0.000,749883.8,749883.8,11922,0,0,0,L,1122011218,0,122.01,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1498786242,2164716.00
06/29/2017 21:30,2,0.029,ALERT,212.83,297.87,59.975,1498786203,"201051344000900","219011344069620",28.88,12.30,0,296.06,299.97,0.9,0.0,0.000,766965.1,766965.1,11908,0,0,0,L,1122011218,0,121.55,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1498786244,2164717.00
06/29/2017 21:30,2,0.123,ACTIVE_NO_POWER,212.83,296.96,60.002,1498786203,"201051344000648","219011344069620",13.82,12.30,0,296.06,300.27,1.7,0.0,0.000,755010.5,755010.5,11898,0,0,0,L,1122011218,0,120.88,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498786245,2164718.00
06/29/2017 21:30,2,0.123,ACTIVE_NO_POWER,212.83,298.47,59.991,1498786203,"201051344000569","219011344069620",14.79,12.70,0,297.26,301.17,1.9,0.0,0.000,769106.9,769106.9,11876,0,0,0,L,1122011218,0,121.10,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498786246,2164719.00
06/29/2017 21:30,2,0.082,ALERT,212.61,297.87,59.986,1498786203,"201051344000983","219011344069620",29.06,13.00,0,296.96,300.57,2.4,0.4,0.000,759665.7,759665.7,11900,0,0,0,L,1122011218,0,121.33,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498786248,2164720.00
06/29/2017 21:30,2,0.115,ACTIVE_NO_POWER,212.83,297.87,59.981,1498786203,"201051344001158","219011344069620",13.99,12.70,0,295.76,299.67,1.6,0.0,0.000,744535.7,744535.7,11906,0,0,0,L,1122011218,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498786249,2164721.00
06/29/2017 21:30,2,0.092,ALERT,213.06,298.17,59.991,1498786203,"201051344000576","219011344069620",24.87,12.30,0,296.66,300.27,2.2,0.2,0.000,759099.5,759099.5,11905,0,0,0,L,1122011218,0,121.55,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1498786250,2164722.00
06/29/2017 21:30,2,0.031,ALERT,212.38,296.36,60.002,1498786203,"274151322000087","219011344069620",27.53,16.00,0,294.56,298.47,0.0,0.0,0.000,948814.7,948814.7,12003,0,0,0,L,1151911521,0,122.23,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1498786252,2164723.00
06/29/2017 21:45,2,0.049,ALERT,213.51,298.17,59.991,1498787104,"201051344000645","219011344069620",26.78,12.70,0,296.06,299.67,1.4,0.0,0.000,758038.3,758038.3,11888,0,0,0,L,1122011218,0,122.01,122.68,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498787106,2164724.00
06/29/2017 21:45,2,0.000,ALERT,211.93,296.66,59.981,1498787104,"274151322000085","219011344069620",0.00,14.30,0,295.16,299.07,0.0,0.0,0.000,970671.1,970671.1,11817,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498787108,2164725.00
06/29/2017 21:45,2,0.072,ALERT,213.29,297.87,59.991,1498787104,"201051344000633","219011344069620",23.70,12.30,0,293.96,299.07,1.8,0.0,0.000,744786.8,744786.8,11938,0,0,0,L,1122011218,0,122.01,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498787109,2164726.00
06/29/2017 21:45,2,0.084,ALERT,212.83,298.17,60.034,1498787104,"201051344000469","219011344069620",25.54,11.00,0,294.86,299.37,2.2,0.2,0.000,748188.5,748188.5,11910,0,0,0,L,1122011218,0,120.88,122.68,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498787111,2164727.00
06/29/2017 21:45,2,0.061,ALERT,212.61,299.07,59.981,1498787104,"201051344000646","219011344069620",25.54,12.30,0,296.66,304.48,1.6,0.0,0.000,743371.1,743371.1,11905,0,0,0,L,1122011218,0,122.01,121.78,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498787113,2164728.00
06/29/2017 21:45,2,0.000,ALERT,211.70,297.87,59.975,1498787104,"274151322000052","219011344069620",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,1009069.9,1009069.9,11828,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498787115,2164729.00
06/29/2017 21:45,2,0.076,ALERT,213.06,299.37,59.986,1498787104,"201051344000585","219011344069620",26.40,12.70,0,296.96,304.48,2.1,0.1,0.000,756063.6,756063.6,11907,0,0,0,L,1122011218,0,121.55,122.23,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498787117,2164730.00
06/29/2017 21:45,2,0.000,ALERT,212.61,299.37,59.981,1498787104,"201051344001230","219011344069620",0.00,12.70,0,297.26,305.38,0.0,0.0,0.000,747958.5,747958.5,11921,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498787118,2164731.00
06/29/2017 21:45,2,0.074,ALERT,213.29,299.97,59.981,1498787104,"201051344000582","219011344069620",26.08,12.00,0,297.87,305.38,2.0,0.0,0.000,737349.9,737349.9,11893,0,0,0,L,1122011218,0,122.01,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498787120,2164732.00
06/29/2017 21:45,2,0.000,ALERT,212.61,299.67,60.023,1498787104,"201051344000955","219011344069620",0.00,12.30,0,297.57,304.78,0.0,0.0,0.000,756807.3,756807.3,11914,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498787122,2164733.00
06/29/2017 21:45,2,0.000,ALERT,211.70,296.36,59.975,1498787104,"274151322000094","219011344069620",0.00,13.70,0,294.56,368.20,0.0,0.0,0.000,830014.9,830014.9,12130,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1498787124,2164734.00
06/29/2017 21:45,2,0.092,ALERT,212.61,298.47,59.981,1498787104,"201051344000579","219011344069620",26.44,12.70,0,296.36,300.27,2.5,0.5,0.000,766328.9,766328.9,11900,0,0,0,L,1122011218,0,121.10,122.01,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498787125,2164735.00
06/29/2017 21:45,2,0.000,ALERT,213.06,300.27,60.002,1498787104,"201051344000890","219011344069620",0.00,13.30,0,298.17,306.28,0.0,0.0,0.000,750832.7,750832.7,11913,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498787127,2164736.00
06/29/2017 21:45,2,0.000,ALERT,212.83,298.77,59.975,1498787104,"201051344000438","219011344069620",0.00,12.30,0,297.57,305.38,0.0,0.0,0.000,753405.0,753405.0,11899,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498787129,2164737.00
06/29/2017 21:45,2,0.000,ALERT,213.06,298.77,59.986,1498787104,"201051344000417","219011344069620",0.00,12.70,0,296.66,304.48,0.0,0.0,0.000,684970.4,684970.4,11929,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498787131,2164738.00
06/29/2017 21:45,2,0.000,ALERT,212.16,297.26,59.986,1498787104,"274151322000083","219011344069620",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,998879.2,998879.2,11832,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498787133,2164739.00
06/29/2017 21:45,2,0.000,ALERT,212.38,296.66,59.975,1498787104,"274151322000076","219011344069620",0.00,14.30,0,295.16,299.37,0.0,0.0,0.000,1065714.4,1065714.4,11834,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498787134,2164740.00
06/29/2017 21:45,2,0.000,ALERT,212.83,299.07,60.007,1498787104,"201051344000868","219011344069620",0.00,12.00,0,296.36,300.27,0.0,0.0,0.000,746613.8,746613.8,11914,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498787136,2164741.00
06/29/2017 21:45,2,0.000,ALERT,211.93,297.87,59.970,1498787104,"274151322000095","219011344069620",0.00,14.00,0,296.06,299.97,0.0,0.0,0.000,1055427.9,1055427.9,11845,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498787138,2164742.00
06/29/2017 21:45,2,0.000,ALERT,212.61,298.17,59.975,1498787104,"201051344000988","219011344069620",0.00,12.30,0,293.66,299.67,0.0,0.0,0.000,657249.7,657249.7,11898,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498787140,2164743.00
06/29/2017 21:45,2,0.066,ALERT,212.83,298.47,59.949,1498787104,"201051344001025","219011344069620",26.38,12.00,0,296.36,305.08,1.8,0.0,0.000,753430.1,753430.1,11913,0,0,0,L,1122011218,0,121.78,122.01,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498787142,2164744.00
06/29/2017 21:45,2,0.000,ALERT,212.83,298.77,60.012,1498787104,"201051344000458","219011344069620",0.00,13.00,0,296.36,300.57,0.0,0.0,0.000,758237.2,758237.2,11887,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498787143,2164745.00
06/29/2017 21:45,2,0.000,ALERT,213.29,298.17,59.928,1498787104,"201051344000853","219011344069620",0.00,12.00,0,295.76,299.97,0.0,0.0,0.000,759196.7,759196.7,11900,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498787145,2164746.00
06/29/2017 21:45,2,0.000,ALERT,213.29,299.37,59.981,1498787104,"201051344000685","219011344069620",0.00,12.30,0,297.26,305.08,0.0,0.0,0.000,753323.2,753323.2,11928,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498787147,2164747.00
06/29/2017 21:45,2,0.000,ALERT,212.83,298.47,59.981,1498787104,"201051344000917","219011344069620",0.00,13.00,0,296.06,303.88,0.0,0.0,0.000,749964.5,749964.5,11916,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498787149,2164748.00
06/29/2017 21:45,2,0.000,ALERT,213.06,299.07,60.023,1498787104,"201051344001145","219011344069620",0.00,12.00,0,297.26,305.98,0.0,0.0,0.000,757961.4,757961.4,11907,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498787151,2164749.00
06/29/2017 21:45,2,0.000,ALERT,213.06,298.77,59.970,1498787104,"201051344000651","219011344069620",0.00,11.70,0,296.66,304.18,0.0,0.0,0.000,746671.1,746671.1,11904,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498787152,2164750.00
06/29/2017 21:45,2,0.000,ALERT,211.70,296.96,59.975,1498787104,"274151322000088","219011344069620",0.00,14.30,0,294.86,299.07,0.0,0.0,0.000,958024.2,958024.2,11829,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498787154,2164751.00
06/29/2017 21:45,2,0.000,ALERT,212.38,296.06,59.970,1498787104,"274151322000068","219011344069620",0.00,14.70,0,294.56,373.61,0.0,0.0,0.000,830577.6,830577.6,12145,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1498787156,2164752.00
06/29/2017 21:45,2,0.000,ALERT,212.61,299.37,59.981,1498787104,"201051344001135","219011344069620",0.00,12.30,0,297.57,305.08,0.0,0.0,0.000,742105.9,742105.9,11894,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498787158,2164753.00
06/29/2017 21:45,2,0.000,ALERT,212.61,299.07,59.981,1498787104,"201051344000594","219011344069620",0.00,13.00,0,295.76,300.27,0.0,0.0,0.000,761217.5,761217.5,11897,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498787160,2164754.00
06/29/2017 21:45,2,0.000,ALERT,213.06,298.77,59.970,1498787104,"201051344001203","219011344069620",0.00,12.70,0,297.57,306.28,0.0,0.0,0.000,751605.6,751605.6,11934,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498787161,2164755.00
06/29/2017 21:45,2,0.000,ALERT,212.16,297.57,59.975,1498787104,"274151322000054","219011344069620",0.00,14.30,0,295.16,299.67,0.0,0.0,0.000,974961.6,974961.6,11812,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498787163,2164756.00
06/29/2017 21:45,2,0.000,ALERT,213.06,298.17,59.975,1498787104,"201051344000867","219011344069620",0.00,13.00,0,295.46,300.27,0.0,0.0,0.000,745418.0,745418.0,11930,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498787165,2164757.00
06/29/2017 21:45,2,0.000,ALERT,213.06,299.67,59.981,1498787104,"201051344001093","219011344069620",0.00,13.00,0,296.96,304.48,0.0,0.0,0.000,749884.0,749884.0,11924,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498787167,2164758.00
06/29/2017 21:45,2,0.000,ALERT,212.83,298.47,59.975,1498787104,"201051344000900","219011344069620",0.00,11.70,0,295.46,299.67,0.0,0.0,0.000,766965.1,766965.1,11910,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498787169,2164759.00
06/29/2017 21:45,2,0.000,ALERT,213.06,297.57,59.981,1498787104,"201051344000648","219011344069620",0.00,11.70,0,295.16,299.97,0.0,0.0,0.000,755010.6,755010.6,11899,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498787170,2164760.00
06/29/2017 21:45,2,0.000,ALERT,212.83,298.77,59.975,1498787104,"201051344000569","219011344069620",0.00,12.30,0,296.36,300.57,0.0,0.0,0.000,769107.0,769107.0,11877,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498787172,2164761.00
06/29/2017 21:45,2,0.000,ALERT,212.83,298.77,59.970,1498787104,"201051344000983","219011344069620",0.00,12.30,0,296.06,300.27,0.0,0.0,0.000,759665.8,759665.8,11902,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498787174,2164762.00
06/29/2017 21:45,2,0.000,ALERT,212.83,298.17,59.970,1498787104,"201051344001158","219011344069620",0.00,12.00,0,295.46,299.37,0.0,0.0,0.000,744535.7,744535.7,11907,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498787176,2164763.00
06/29/2017 21:45,2,0.000,ALERT,213.29,298.77,59.944,1498787104,"201051344000576","219011344069620",0.00,12.00,0,296.06,299.97,0.0,0.0,0.000,759099.5,759099.5,11907,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498787178,2164764.00
06/29/2017 21:45,2,0.000,ALERT,212.38,297.26,59.975,1498787104,"274151322000087","219011344069620",0.00,15.50,0,294.56,298.77,0.0,0.0,0.000,948814.7,948814.7,12005,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498787179,2164765.00
06/29/2017 22:00,2,0.000,ALERT,212.38,296.96,60.002,1498788004,"201051344000645","219011344069620",0.00,12.00,0,295.16,299.97,0.0,0.0,0.000,758038.3,758038.3,11890,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1498788006,2164766.00
06/29/2017 22:00,2,0.000,ALERT,211.70,296.06,60.018,1498788004,"274151322000085","219011344069620",0.00,13.70,0,294.26,299.07,0.0,0.0,0.000,970671.1,970671.1,11819,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498788008,2164767.00
06/29/2017 22:00,2,0.000,ALERT,212.83,297.26,59.996,1498788004,"201051344000633","219011344069620",0.00,11.70,0,293.36,299.37,0.0,0.0,0.000,744786.8,744786.8,11940,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498788009,2164768.00
06/29/2017 22:00,2,0.000,ALERT,211.93,296.66,60.002,1498788004,"201051344000469","219011344069620",0.00,10.70,0,294.26,299.67,0.0,0.0,0.000,748188.5,748188.5,11912,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1498788011,2164769.00
06/29/2017 22:00,2,0.000,ALERT,211.48,297.57,60.007,1498788004,"201051344000646","219011344069620",0.00,11.70,0,296.06,300.57,0.0,0.0,0.000,743371.1,743371.1,11907,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1498788013,2164770.00
06/29/2017 22:00,2,0.000,ALERT,211.25,296.66,60.028,1498788004,"274151322000052","219011344069620",0.00,14.00,0,293.96,299.37,0.0,0.0,0.000,1009069.9,1009069.9,11830,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498788015,2164771.00
06/29/2017 22:00,2,0.000,ALERT,212.16,298.17,60.007,1498788004,"201051344000585","219011344069620",0.00,12.00,0,296.06,300.87,0.0,0.0,0.000,756063.6,756063.6,11909,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1498788017,2164772.00
06/29/2017 22:00,2,0.000,ALERT,211.93,298.47,60.039,1498788004,"201051344001230","219011344069620",0.00,12.00,0,296.96,301.17,0.0,0.0,0.000,747958.5,747958.5,11923,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498788018,2164773.00
06/29/2017 22:00,2,0.000,ALERT,212.61,299.07,60.007,1498788004,"201051344000582","219011344069620",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,737349.9,737349.9,11895,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498788020,2164774.00
06/29/2017 22:00,2,0.000,ALERT,211.48,297.57,60.002,1498788004,"201051344000955","219011344069620",0.00,12.00,0,296.66,301.17,0.0,0.0,0.000,756807.3,756807.3,11916,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498788022,2164775.00
06/29/2017 22:00,2,0.000,ALERT,211.48,295.46,60.007,1498788004,"274151322000094","219011344069620",0.00,13.00,0,293.66,298.17,0.0,0.0,0.000,830014.9,830014.9,12132,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498788024,2164776.00
06/29/2017 22:00,2,0.000,ALERT,212.16,297.87,60.002,1498788004,"201051344000579","219011344069620",0.00,12.00,0,296.06,300.87,0.0,0.0,0.000,766328.9,766328.9,11902,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498788026,2164777.00
06/29/2017 22:00,2,0.000,ALERT,211.70,298.17,60.007,1498788004,"201051344000890","219011344069620",0.00,12.70,0,297.26,302.07,0.0,0.0,0.000,750832.7,750832.7,11915,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498788027,2164778.00
06/29/2017 22:00,2,0.000,ALERT,212.16,297.87,59.996,1498788004,"201051344000438","219011344069620",0.00,11.70,0,296.96,301.17,0.0,0.0,0.000,753405.0,753405.0,11901,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498788029,2164779.00
06/29/2017 22:00,2,0.000,ALERT,212.16,297.26,60.002,1498788004,"201051344000417","219011344069620",0.00,12.30,0,296.06,300.27,0.0,0.0,0.000,684970.4,684970.4,11931,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498788031,2164780.00
06/29/2017 22:00,2,0.000,ALERT,211.48,295.76,60.007,1498788004,"274151322000083","219011344069620",0.00,13.70,0,294.56,299.37,0.0,0.0,0.000,998879.2,998879.2,11834,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498788033,2164781.00
06/29/2017 22:00,2,0.000,ALERT,212.16,296.36,59.986,1498788004,"274151322000076","219011344069620",0.00,13.70,0,293.96,299.37,0.0,0.0,0.000,1065714.4,1065714.4,11836,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498788034,2164782.00
06/29/2017 22:00,2,0.000,ALERT,212.16,297.87,60.007,1498788004,"201051344000868","219011344069620",0.00,11.30,0,295.76,300.87,0.0,0.0,0.000,746613.8,746613.8,11916,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498788036,2164783.00
06/29/2017 22:00,2,0.000,ALERT,211.25,296.66,59.991,1498788004,"274151322000095","219011344069620",0.00,13.30,0,294.86,299.67,0.0,0.0,0.000,1055427.9,1055427.9,11847,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498788038,2164784.00
06/29/2017 22:00,2,0.000,ALERT,211.93,296.96,60.002,1498788004,"201051344000988","219011344069620",0.00,11.70,0,292.76,299.67,0.0,0.0,0.000,657249.7,657249.7,11900,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498788040,2164785.00
06/29/2017 22:00,2,0.000,ALERT,211.70,296.96,59.996,1498788004,"201051344001025","219011344069620",0.00,11.30,0,296.06,301.47,0.0,0.0,0.000,753430.1,753430.1,11915,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498788042,2164786.00
06/29/2017 22:00,2,0.000,ALERT,211.93,296.96,60.028,1498788004,"201051344000458","219011344069620",0.00,12.30,0,295.76,300.87,0.0,0.0,0.000,758237.2,758237.2,11889,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498788044,2164787.00
06/29/2017 22:00,2,0.000,ALERT,212.61,296.96,60.007,1498788004,"201051344000853","219011344069620",0.00,11.30,0,295.46,300.27,0.0,0.0,0.000,759196.7,759196.7,11902,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498788045,2164788.00
06/29/2017 22:00,2,0.000,ALERT,212.38,297.87,59.965,1498788004,"201051344000685","219011344069620",0.00,12.00,0,296.66,300.87,0.0,0.0,0.000,753323.2,753323.2,11930,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498788047,2164789.00
06/29/2017 22:00,2,0.000,ALERT,212.16,297.57,60.002,1498788004,"201051344000917","219011344069620",0.00,12.70,0,295.46,300.27,0.0,0.0,0.000,749964.5,749964.5,11918,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498788049,2164790.00
06/29/2017 22:00,2,0.000,ALERT,212.38,298.47,60.007,1498788004,"201051344001145","219011344069620",0.00,11.70,0,296.96,301.47,0.0,0.0,0.000,757961.4,757961.4,11909,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498788051,2164791.00
06/29/2017 22:00,2,0.000,ALERT,212.16,297.26,59.996,1498788004,"201051344000651","219011344069620",0.00,11.00,0,296.36,300.87,0.0,0.0,0.000,746671.1,746671.1,11906,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498788053,2164792.00
06/29/2017 22:00,2,0.000,ALERT,211.25,295.76,59.965,1498788004,"274151322000088","219011344069620",0.00,13.70,0,293.96,299.07,0.0,0.0,0.000,958024.2,958024.2,11831,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498788054,2164793.00
