ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2017 22:00,2,0.000,ALERT,212.16,295.46,60.018,1498788004,"274151322000068","219011344069620",0.00,14.00,0,293.66,298.17,0.0,0.0,0.000,830577.6,830577.6,12147,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498788056,2164794.00
06/29/2017 22:00,2,0.000,ALERT,211.70,297.57,60.007,1498788004,"201051344001135","219011344069620",0.00,11.70,0,296.96,301.47,0.0,0.0,0.000,742105.9,742105.9,11896,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498788058,2164795.00
06/29/2017 22:00,2,0.000,ALERT,211.93,297.87,60.007,1498788004,"201051344000594","219011344069620",0.00,12.30,0,295.16,300.57,0.0,0.0,0.000,761217.5,761217.5,11899,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498788060,2164796.00
06/29/2017 22:00,2,0.000,ALERT,212.38,297.87,60.034,1498788004,"201051344001203","219011344069620",0.00,12.00,0,296.66,302.68,0.0,0.0,0.000,751605.6,751605.6,11936,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498788062,2164797.00
06/29/2017 22:00,2,0.000,ALERT,211.25,296.06,59.991,1498788004,"274151322000054","219011344069620",0.00,13.70,0,293.96,299.37,0.0,0.0,0.000,974961.6,974961.6,11814,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498788063,2164798.00
06/29/2017 22:00,2,0.000,ALERT,212.38,296.96,59.991,1498788004,"201051344000867","219011344069620",0.00,12.30,0,295.16,300.57,0.0,0.0,0.000,745418.0,745418.0,11932,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498788065,2164799.00
06/29/2017 22:00,2,0.000,ALERT,212.16,297.87,60.007,1498788004,"201051344001093","219011344069620",0.00,12.30,0,296.66,300.87,0.0,0.0,0.000,749884.0,749884.0,11926,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498788067,2164800.00
06/29/2017 22:00,2,0.000,ALERT,211.70,296.66,60.039,1498788004,"201051344000900","219011344069620",0.00,11.30,0,295.16,300.27,0.0,0.0,0.000,766965.1,766965.1,11912,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498788069,2164801.00
06/29/2017 22:00,2,0.000,ALERT,212.38,296.36,59.970,1498788004,"201051344000648","219011344069620",0.00,11.00,0,294.86,299.97,0.0,0.0,0.000,755010.6,755010.6,11901,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498788071,2164802.00
06/29/2017 22:00,2,0.000,ALERT,211.93,297.57,60.002,1498788004,"201051344000569","219011344069620",0.00,11.70,0,296.06,300.87,0.0,0.0,0.000,769107.0,769107.0,11879,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498788072,2164803.00
06/29/2017 22:00,2,0.000,ALERT,211.93,296.96,59.996,1498788004,"201051344000983","219011344069620",0.00,11.70,0,295.76,300.57,0.0,0.0,0.000,759665.8,759665.8,11904,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498788074,2164804.00
06/29/2017 22:00,2,0.000,ALERT,212.16,296.66,59.996,1498788004,"201051344001158","219011344069620",0.00,11.30,0,294.56,299.67,0.0,0.0,0.000,744535.7,744535.7,11909,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498788076,2164805.00
06/29/2017 22:00,2,0.000,ALERT,212.38,297.57,60.028,1498788004,"201051344000576","219011344069620",0.00,11.30,0,295.46,300.27,0.0,0.0,0.000,759099.5,759099.5,11909,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498788078,2164806.00
06/29/2017 22:00,2,0.000,ALERT,211.48,295.46,60.007,1498788004,"274151322000087","219011344069620",0.00,14.70,0,293.36,298.47,0.0,0.0,0.000,948814.7,948814.7,12007,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498788080,2164807.00
06/29/2017 22:15,2,0.000,ALERT,212.83,297.57,59.975,1498788903,"201051344000645","219011344069620",0.00,11.70,0,295.16,299.07,0.0,0.0,0.000,758038.3,758038.3,11892,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498788905,2164808.00
06/29/2017 22:15,2,0.000,ALERT,211.93,296.66,59.986,1498788903,"274151322000085","219011344069620",0.00,13.00,0,294.26,297.87,0.0,0.0,0.000,970671.1,970671.1,11821,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498788907,2164809.00
06/29/2017 22:15,2,0.000,ALERT,212.83,297.26,60.023,1498788903,"201051344000633","219011344069620",0.00,11.30,0,293.06,298.77,0.0,0.0,0.000,744786.8,744786.8,11942,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498788908,2164810.00
06/29/2017 22:15,2,0.000,ALERT,212.38,297.57,59.986,1498788903,"201051344000469","219011344069620",0.00,10.30,0,293.96,298.77,0.0,0.0,0.000,748188.5,748188.5,11914,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498788910,2164811.00
06/29/2017 22:15,2,0.000,ALERT,212.16,298.17,59.949,1498788903,"201051344000646","219011344069620",0.00,11.30,0,295.16,299.67,0.0,0.0,0.000,743371.1,743371.1,11909,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498788912,2164812.00
06/29/2017 22:15,2,0.000,ALERT,211.25,296.36,59.986,1498788903,"274151322000052","219011344069620",0.00,13.30,0,294.26,298.47,0.0,0.0,0.000,1009069.9,1009069.9,11832,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498788914,2164813.00
06/29/2017 22:15,2,0.000,ALERT,212.83,299.07,60.002,1498788903,"201051344000585","219011344069620",0.00,11.30,0,295.46,300.27,0.0,0.0,0.000,756063.6,756063.6,11911,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498788916,2164814.00
06/29/2017 22:15,2,0.000,ALERT,212.38,298.77,59.981,1498788903,"201051344001230","219011344069620",0.00,11.70,0,296.36,300.27,0.0,0.0,0.000,747958.5,747958.5,11925,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498788918,2164815.00
06/29/2017 22:15,2,0.000,ALERT,212.83,299.37,59.981,1498788903,"201051344000582","219011344069620",0.00,11.00,0,296.66,300.87,0.0,0.0,0.000,737349.9,737349.9,11897,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498788920,2164816.00
06/29/2017 22:15,2,0.000,ALERT,212.16,298.47,59.981,1498788903,"201051344000955","219011344069620",0.00,11.70,0,295.76,299.97,0.0,0.0,0.000,756807.3,756807.3,11918,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498788922,2164817.00
06/29/2017 22:15,2,0.000,ALERT,211.70,295.76,59.981,1498788903,"274151322000094","219011344069620",0.00,12.30,0,293.96,297.57,0.0,0.0,0.000,830014.9,830014.9,12134,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498788924,2164818.00
06/29/2017 22:15,2,0.000,ALERT,212.61,298.47,59.975,1498788903,"201051344000579","219011344069620",0.00,11.70,0,295.46,299.97,0.0,0.0,0.000,766328.9,766328.9,11904,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498788925,2164819.00
06/29/2017 22:15,2,0.000,ALERT,212.38,299.07,59.996,1498788903,"201051344000890","219011344069620",0.00,12.30,0,296.36,301.17,0.0,0.0,0.000,750832.7,750832.7,11917,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498788927,2164820.00
06/29/2017 22:15,2,0.000,ALERT,212.61,298.17,59.986,1498788903,"201051344000438","219011344069620",0.00,11.30,0,296.06,300.27,0.0,0.0,0.000,753405.0,753405.0,11903,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498788929,2164821.00
06/29/2017 22:15,2,0.000,ALERT,212.83,298.17,59.986,1498788903,"201051344000417","219011344069620",0.00,11.70,0,295.46,299.37,0.0,0.0,0.000,684970.4,684970.4,11933,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498788931,2164822.00
06/29/2017 22:15,2,0.000,ALERT,211.70,296.66,59.975,1498788903,"274151322000083","219011344069620",0.00,13.00,0,294.56,298.47,0.0,0.0,0.000,998879.2,998879.2,11836,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498788933,2164823.00
06/29/2017 22:15,2,0.000,ALERT,212.16,297.26,59.986,1498788903,"274151322000076","219011344069620",0.00,13.00,0,294.26,298.47,0.0,0.0,0.000,1065714.4,1065714.4,11838,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498788934,2164824.00
06/29/2017 22:15,2,0.000,ALERT,212.38,298.47,59.981,1498788903,"201051344000868","219011344069620",0.00,11.00,0,295.76,299.97,0.0,0.0,0.000,746613.8,746613.8,11918,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498788936,2164825.00
06/29/2017 22:15,2,0.000,ALERT,211.48,297.87,59.981,1498788903,"274151322000095","219011344069620",0.00,12.70,0,295.16,299.07,0.0,0.0,0.000,1055427.9,1055427.9,11849,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498788938,2164826.00
06/29/2017 22:15,2,0.000,ALERT,212.16,297.57,60.007,1498788903,"201051344000988","219011344069620",0.00,11.30,0,292.76,299.07,0.0,0.0,0.000,657249.7,657249.7,11902,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498788940,2164827.00
06/29/2017 22:15,2,0.000,ALERT,212.61,298.17,59.996,1498788903,"201051344001025","219011344069620",0.00,11.00,0,295.16,300.57,0.0,0.0,0.000,753430.1,753430.1,11917,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498788942,2164828.00
06/29/2017 22:15,2,0.000,ALERT,212.38,298.17,59.986,1498788903,"201051344000458","219011344069620",0.00,12.00,0,295.16,299.97,0.0,0.0,0.000,758237.2,758237.2,11891,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498788943,2164829.00
06/29/2017 22:15,2,0.000,ALERT,213.06,297.87,60.007,1498788903,"201051344000853","219011344069620",0.00,11.00,0,295.16,299.37,0.0,0.0,0.000,759196.7,759196.7,11904,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498788945,2164830.00
06/29/2017 22:15,2,0.000,ALERT,212.83,298.77,59.959,1498788903,"201051344000685","219011344069620",0.00,11.30,0,295.46,299.97,0.0,0.0,0.000,753323.2,753323.2,11932,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498788947,2164831.00
06/29/2017 22:15,2,0.000,ALERT,212.61,297.87,59.986,1498788903,"201051344000917","219011344069620",0.00,12.00,0,294.86,299.67,0.0,0.0,0.000,749964.5,749964.5,11920,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498788949,2164832.00
06/29/2017 22:15,2,0.000,ALERT,213.06,299.07,59.986,1498788903,"201051344001145","219011344069620",0.00,11.30,0,296.36,300.87,0.0,0.0,0.000,757961.4,757961.4,11911,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498788951,2164833.00
06/29/2017 22:15,2,0.000,ALERT,212.61,298.17,59.986,1498788903,"201051344000651","219011344069620",0.00,10.70,0,295.46,299.67,0.0,0.0,0.000,746671.1,746671.1,11908,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498788953,2164834.00
06/29/2017 22:15,2,0.000,ALERT,211.25,296.36,59.991,1498788903,"274151322000088","219011344069620",0.00,13.00,0,294.26,298.17,0.0,0.0,0.000,958024.2,958024.2,11833,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498788954,2164835.00
06/29/2017 22:15,2,0.000,ALERT,212.61,296.66,59.991,1498788903,"274151322000068","219011344069620",0.00,13.30,0,293.96,297.57,0.0,0.0,0.000,830577.6,830577.6,12149,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498788956,2164836.00
06/29/2017 22:15,2,0.000,ALERT,212.38,298.77,59.981,1498788903,"201051344001135","219011344069620",0.00,11.30,0,295.76,300.57,0.0,0.0,0.000,742105.9,742105.9,11898,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498788958,2164837.00
06/29/2017 22:15,2,0.000,ALERT,212.16,298.47,59.991,1498788903,"201051344000594","219011344069620",0.00,12.00,0,294.86,299.97,0.0,0.0,0.000,761217.5,761217.5,11901,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498788960,2164838.00
06/29/2017 22:15,2,0.000,ALERT,212.61,298.47,59.981,1498788903,"201051344001203","219011344069620",0.00,11.30,0,295.76,301.77,0.0,0.0,0.000,751605.6,751605.6,11938,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498788961,2164839.00
06/29/2017 22:15,2,0.000,ALERT,211.70,297.26,59.981,1498788903,"274151322000054","219011344069620",0.00,13.00,0,294.56,298.77,0.0,0.0,0.000,974961.6,974961.6,11816,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498788963,2164840.00
06/29/2017 22:15,2,0.000,ALERT,212.61,297.57,59.970,1498788903,"201051344000867","219011344069620",0.00,11.70,0,294.26,299.67,0.0,0.0,0.000,745418.0,745418.0,11934,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498788965,2164841.00
06/29/2017 22:15,2,0.000,ALERT,212.61,298.77,60.023,1498788903,"201051344001093","219011344069620",0.00,12.00,0,296.06,299.97,0.0,0.0,0.000,749884.0,749884.0,11928,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498788967,2164842.00
06/29/2017 22:15,2,0.000,ALERT,212.61,298.17,59.986,1498788903,"201051344000900","219011344069620",0.00,10.70,0,294.86,299.37,0.0,0.0,0.000,766965.1,766965.1,11914,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498788969,2164843.00
06/29/2017 22:15,2,0.000,ALERT,212.61,296.96,59.986,1498788903,"201051344000648","219011344069620",0.00,10.70,0,294.26,299.37,0.0,0.0,0.000,755010.6,755010.6,11903,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498788970,2164844.00
06/29/2017 22:15,2,0.000,ALERT,212.61,298.77,60.028,1498788903,"201051344000569","219011344069620",0.00,11.30,0,295.46,300.27,0.0,0.0,0.000,769107.0,769107.0,11881,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498788972,2164845.00
06/29/2017 22:15,2,0.000,ALERT,212.61,298.17,60.034,1498788903,"201051344000983","219011344069620",0.00,11.30,0,295.16,299.97,0.0,0.0,0.000,759665.8,759665.8,11906,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498788974,2164846.00
06/29/2017 22:15,2,0.000,ALERT,212.38,297.57,59.996,1498788903,"201051344001158","219011344069620",0.00,11.00,0,294.26,299.07,0.0,0.0,0.000,744535.7,744535.7,11911,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498788976,2164847.00
06/29/2017 22:15,2,0.000,ALERT,213.06,298.47,59.996,1498788903,"201051344000576","219011344069620",0.00,11.00,0,294.86,299.67,0.0,0.0,0.000,759099.5,759099.5,11911,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498788977,2164848.00
06/29/2017 22:15,2,0.000,ALERT,211.70,296.06,59.949,1498788903,"274151322000087","219011344069620",0.00,14.00,0,293.66,297.87,0.0,0.0,0.000,948814.7,948814.7,12009,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498788979,2164849.00
06/29/2017 22:30,2,0.000,ALERT,213.29,298.17,59.986,1498789803,"201051344000645","219011344069620",0.00,11.00,0,295.46,300.27,0.0,0.0,0.000,758038.3,758038.3,11894,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498789805,2164850.00
06/29/2017 22:30,2,0.000,ALERT,212.38,297.57,59.986,1498789803,"274151322000085","219011344069620",0.00,12.70,0,294.86,299.07,0.0,0.0,0.000,970671.1,970671.1,11823,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498789807,2164851.00
06/29/2017 22:30,2,0.000,ALERT,213.29,297.87,60.018,1498789803,"201051344000633","219011344069620",0.00,11.00,0,293.96,299.37,0.0,0.0,0.000,744786.8,744786.8,11944,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498789808,2164852.00
06/29/2017 22:30,2,0.000,ALERT,212.83,298.17,59.996,1498789803,"201051344000469","219011344069620",0.00,10.00,0,294.56,299.37,0.0,0.0,0.000,748188.5,748188.5,11916,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498789810,2164853.00
06/29/2017 22:30,2,0.000,ALERT,212.61,298.77,59.996,1498789803,"201051344000646","219011344069620",0.00,11.00,0,296.06,300.57,0.0,0.0,0.000,743371.1,743371.1,11911,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498789812,2164854.00
06/29/2017 22:30,2,0.000,ALERT,211.48,296.36,59.991,1498789803,"274151322000052","219011344069620",0.00,12.70,0,294.86,299.37,0.0,0.0,0.000,1009069.9,1009069.9,11834,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498789814,2164855.00
06/29/2017 22:30,2,0.000,ALERT,213.06,299.07,60.002,1498789803,"201051344000585","219011344069620",0.00,11.30,0,296.06,300.27,0.0,0.0,0.000,756063.6,756063.6,11913,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498789816,2164856.00
06/29/2017 22:30,2,0.000,ALERT,212.61,298.77,59.996,1498789803,"201051344001230","219011344069620",0.00,11.30,0,296.96,300.57,0.0,0.0,0.000,747958.5,747958.5,11927,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498789818,2164857.00
06/29/2017 22:30,2,0.000,ALERT,213.29,299.67,59.996,1498789803,"201051344000582","219011344069620",0.00,10.70,0,297.57,301.17,0.0,0.0,0.000,737349.9,737349.9,11899,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498789820,2164858.00
06/29/2017 22:30,2,0.000,ALERT,212.16,298.77,60.002,1498789803,"201051344000955","219011344069620",0.00,11.30,0,296.66,299.97,0.0,0.0,0.000,756807.3,756807.3,11920,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498789822,2164859.00
06/29/2017 22:30,2,0.000,ALERT,212.16,297.26,60.007,1498789803,"274151322000094","219011344069620",0.00,12.00,0,294.56,298.17,0.0,0.0,0.000,830014.9,830014.9,12136,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498789823,2164860.00
06/29/2017 22:30,2,0.000,ALERT,212.61,298.77,59.954,1498789803,"201051344000579","219011344069620",0.00,11.30,0,296.06,300.57,0.0,0.0,0.000,766328.9,766328.9,11906,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498789825,2164861.00
06/29/2017 22:30,2,0.000,ALERT,212.61,299.37,60.007,1498789803,"201051344000890","219011344069620",0.00,11.70,0,297.26,301.47,0.0,0.0,0.000,750832.7,750832.7,11919,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498789827,2164862.00
06/29/2017 22:30,2,0.000,ALERT,212.83,298.77,59.996,1498789803,"201051344000438","219011344069620",0.00,11.00,0,296.66,300.57,0.0,0.0,0.000,753405.0,753405.0,11905,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498789829,2164863.00
06/29/2017 22:30,2,0.000,ALERT,212.83,298.17,60.002,1498789803,"201051344000417","219011344069620",0.00,11.30,0,295.76,299.97,0.0,0.0,0.000,684970.4,684970.4,11935,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498789830,2164864.00
06/29/2017 22:30,2,0.000,ALERT,212.16,297.57,60.002,1498789803,"274151322000083","219011344069620",0.00,12.70,0,295.16,299.37,0.0,0.0,0.000,998879.2,998879.2,11838,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498789832,2164865.00
06/29/2017 22:30,2,0.000,ALERT,212.61,297.26,59.996,1498789803,"274151322000076","219011344069620",0.00,12.30,0,294.86,299.37,0.0,0.0,0.000,1065714.4,1065714.4,11840,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498789834,2164866.00
06/29/2017 22:30,2,0.000,ALERT,212.61,299.07,60.002,1498789803,"201051344000868","219011344069620",0.00,10.70,0,296.36,300.87,0.0,0.0,0.000,746613.8,746613.8,11920,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498789836,2164867.00
06/29/2017 22:30,2,0.000,ALERT,211.93,298.47,59.970,1498789803,"274151322000095","219011344069620",0.00,12.00,0,296.06,299.67,0.0,0.0,0.000,1055427.9,1055427.9,11851,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498789838,2164868.00
06/29/2017 22:30,2,0.000,ALERT,212.38,297.87,59.996,1498789803,"201051344000988","219011344069620",0.00,11.00,0,293.36,299.67,0.0,0.0,0.000,657249.7,657249.7,11904,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498789840,2164869.00
06/29/2017 22:30,2,0.000,ALERT,212.83,298.47,60.012,1498789803,"201051344001025","219011344069620",0.00,10.70,0,296.06,300.87,0.0,0.0,0.000,753430.1,753430.1,11919,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498789841,2164870.00
06/29/2017 22:30,2,0.000,ALERT,212.38,298.17,60.002,1498789803,"201051344000458","219011344069620",0.00,11.70,0,296.06,300.87,0.0,0.0,0.000,758237.2,758237.2,11893,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498789843,2164871.00
06/29/2017 22:30,2,0.000,ALERT,213.29,298.17,59.986,1498789803,"201051344000853","219011344069620",0.00,10.70,0,295.76,300.27,0.0,0.0,0.000,759196.7,759196.7,11906,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498789845,2164872.00
06/29/2017 22:30,2,0.000,ALERT,213.06,298.77,60.028,1498789803,"201051344000685","219011344069620",0.00,11.00,0,296.66,300.57,0.0,0.0,0.000,753323.2,753323.2,11934,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498789847,2164873.00
06/29/2017 22:30,2,0.000,ALERT,212.83,298.47,59.991,1498789803,"201051344000917","219011344069620",0.00,11.70,0,295.46,299.67,0.0,0.0,0.000,749964.5,749964.5,11922,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498789849,2164874.00
06/29/2017 22:30,2,0.000,ALERT,213.06,299.37,60.002,1498789803,"201051344001145","219011344069620",0.00,11.00,0,296.96,301.17,0.0,0.0,0.000,757961.4,757961.4,11913,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498789851,2164875.00
06/29/2017 22:30,2,0.000,ALERT,212.83,297.87,59.970,1498789803,"201051344000651","219011344069620",0.00,10.30,0,296.06,299.97,0.0,0.0,0.000,746671.1,746671.1,11910,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498789852,2164876.00
06/29/2017 22:30,2,0.000,ALERT,211.48,296.96,59.959,1498789803,"274151322000088","219011344069620",0.00,12.70,0,294.86,298.77,0.0,0.0,0.000,958024.2,958024.2,11835,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498789854,2164877.00
06/29/2017 22:30,2,0.000,ALERT,212.83,296.96,59.996,1498789803,"274151322000068","219011344069620",0.00,13.00,0,294.26,298.17,0.0,0.0,0.000,830577.6,830577.6,12151,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498789856,2164878.00
06/29/2017 22:30,2,0.000,ALERT,212.61,299.07,59.970,1498789803,"201051344001135","219011344069620",0.00,11.00,0,296.66,300.87,0.0,0.0,0.000,742105.9,742105.9,11900,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498789858,2164879.00
06/29/2017 22:30,2,0.000,ALERT,212.16,298.47,59.986,1498789803,"201051344000594","219011344069620",0.00,11.30,0,295.76,300.27,0.0,0.0,0.000,761217.5,761217.5,11903,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498789859,2164880.00
06/29/2017 22:30,2,0.000,ALERT,212.83,298.77,59.996,1498789803,"201051344001203","219011344069620",0.00,11.00,0,296.66,302.07,0.0,0.0,0.000,751605.6,751605.6,11940,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498789861,2164881.00
06/29/2017 22:30,2,0.000,ALERT,211.70,297.87,59.981,1498789803,"274151322000054","219011344069620",0.00,12.70,0,294.86,299.37,0.0,0.0,0.000,974961.6,974961.6,11818,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498789863,2164882.00
06/29/2017 22:30,2,0.000,ALERT,212.61,297.26,59.981,1498789803,"201051344000867","219011344069620",0.00,11.30,0,295.46,300.57,0.0,0.0,0.000,745418.0,745418.0,11936,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498789865,2164883.00
06/29/2017 22:30,2,0.000,ALERT,212.83,299.07,60.034,1498789803,"201051344001093","219011344069620",0.00,11.70,0,296.06,300.27,0.0,0.0,0.000,749884.0,749884.0,11930,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498789867,2164884.00
06/29/2017 22:30,2,0.000,ALERT,212.38,297.87,59.949,1498789803,"201051344000900","219011344069620",0.00,10.70,0,295.46,299.67,0.0,0.0,0.000,766965.1,766965.1,11916,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498789868,2164885.00
06/29/2017 22:30,2,0.000,ALERT,212.61,297.26,60.023,1498789803,"201051344000648","219011344069620",0.00,10.30,0,295.16,300.27,0.0,0.0,0.000,755010.6,755010.6,11905,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498789870,2164886.00
06/29/2017 22:30,2,0.000,ALERT,212.61,298.77,59.959,1498789803,"201051344000569","219011344069620",0.00,10.70,0,296.06,301.17,0.0,0.0,0.000,769107.0,769107.0,11883,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498789872,2164887.00
06/29/2017 22:30,2,0.000,ALERT,212.61,298.17,59.986,1498789803,"201051344000983","219011344069620",0.00,11.00,0,296.06,300.57,0.0,0.0,0.000,759665.8,759665.8,11908,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498789874,2164888.00
06/29/2017 22:30,2,0.000,ALERT,212.38,297.57,59.986,1498789803,"201051344001158","219011344069620",0.00,10.30,0,295.16,299.37,0.0,0.0,0.000,744535.7,744535.7,11913,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498789876,2164889.00
06/29/2017 22:30,2,0.000,ALERT,213.06,298.47,59.970,1498789803,"201051344000576","219011344069620",0.00,10.70,0,295.76,299.97,0.0,0.0,0.000,759099.5,759099.5,11913,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498789877,2164890.00
06/29/2017 22:30,2,0.000,ALERT,211.93,296.96,59.944,1498789803,"274151322000087","219011344069620",0.00,13.30,0,294.26,298.47,0.0,0.0,0.000,948814.7,948814.7,12011,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498789879,2164891.00
06/29/2017 22:45,2,0.000,ALERT,213.06,298.77,59.949,1498790703,"201051344000645","219011344069620",0.00,11.00,0,296.36,300.27,0.0,0.0,0.000,758038.3,758038.3,11896,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498790705,2164892.00
06/29/2017 22:45,2,0.000,ALERT,212.16,297.57,59.986,1498790703,"274151322000085","219011344069620",0.00,12.30,0,295.76,299.37,0.0,0.0,0.000,970671.1,970671.1,11825,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498790707,2164893.00
06/29/2017 22:45,2,0.000,ALERT,213.06,297.87,59.981,1498790703,"201051344000633","219011344069620",0.00,10.70,0,294.56,299.97,0.0,0.0,0.000,744786.8,744786.8,11946,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498790709,2164894.00
06/29/2017 22:45,2,0.000,ALERT,212.83,298.77,59.986,1498790703,"201051344000469","219011344069620",0.00,10.00,0,294.86,299.97,0.0,0.0,0.000,748188.5,748188.5,11918,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498790711,2164895.00
06/29/2017 22:45,2,0.000,ALERT,212.61,299.07,59.991,1498790703,"201051344000646","219011344069620",0.00,10.70,0,296.36,300.27,0.0,0.0,0.000,743371.1,743371.1,11913,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498790712,2164896.00
06/29/2017 22:45,2,0.000,ALERT,211.48,297.87,59.975,1498790703,"274151322000052","219011344069620",0.00,12.30,0,295.16,299.97,0.0,0.0,0.000,1009069.9,1009069.9,11836,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498790714,2164897.00
06/29/2017 22:45,2,0.000,ALERT,213.06,299.37,59.991,1498790703,"201051344000585","219011344069620",0.00,11.00,0,296.36,300.57,0.0,0.0,0.000,756063.6,756063.6,11915,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498790716,2164898.00
06/29/2017 22:45,2,0.000,ALERT,212.83,299.37,59.986,1498790703,"201051344001230","219011344069620",0.00,11.00,0,296.96,300.57,0.0,0.0,0.000,747958.5,747958.5,11929,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498790718,2164899.00
06/29/2017 22:45,2,0.000,ALERT,213.29,299.97,59.986,1498790703,"201051344000582","219011344069620",0.00,10.30,0,297.87,301.17,0.0,0.0,0.000,737349.9,737349.9,11901,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498790719,2164900.00
06/29/2017 22:45,2,0.000,ALERT,212.38,299.07,60.007,1498790703,"201051344000955","219011344069620",0.00,11.00,0,296.66,300.27,0.0,0.0,0.000,756807.3,756807.3,11922,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498790721,2164901.00
06/29/2017 22:45,2,0.000,ALERT,211.93,297.26,59.975,1498790703,"274151322000094","219011344069620",0.00,11.70,0,295.16,298.77,0.0,0.0,0.000,830014.9,830014.9,12138,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498790723,2164902.00
06/29/2017 22:45,2,0.000,ALERT,212.38,298.77,59.986,1498790703,"201051344000579","219011344069620",0.00,11.00,0,296.96,301.17,0.0,0.0,0.000,766328.9,766328.9,11908,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498790725,2164903.00
06/29/2017 22:45,2,0.000,ALERT,212.83,299.67,59.981,1498790703,"201051344000890","219011344069620",0.00,11.70,0,296.96,301.77,0.0,0.0,0.000,750832.7,750832.7,11921,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498790727,2164904.00
06/29/2017 22:45,2,0.000,ALERT,212.83,298.77,59.986,1498790703,"201051344000438","219011344069620",0.00,10.70,0,296.96,300.87,0.0,0.0,0.000,753405.0,753405.0,11907,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498790728,2164905.00
06/29/2017 22:45,2,0.000,ALERT,212.83,297.87,59.986,1498790703,"201051344000417","219011344069620",0.00,11.00,0,296.36,299.97,0.0,0.0,0.000,684970.4,684970.4,11937,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498790730,2164906.00
06/29/2017 22:45,2,0.000,ALERT,211.93,298.47,59.981,1498790703,"274151322000083","219011344069620",0.00,12.30,0,295.76,299.97,0.0,0.0,0.000,998879.2,998879.2,11840,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498790732,2164907.00
06/29/2017 22:45,2,0.000,ALERT,212.38,297.26,59.981,1498790703,"274151322000076","219011344069620",0.00,12.00,0,295.46,299.67,0.0,0.0,0.000,1065714.4,1065714.4,11842,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498790734,2164908.00
06/29/2017 22:45,2,0.000,ALERT,212.38,299.07,60.018,1498790703,"201051344000868","219011344069620",0.00,10.70,0,296.96,301.17,0.0,0.0,0.000,746613.8,746613.8,11922,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498790736,2164909.00
06/29/2017 22:45,2,0.000,ALERT,212.16,299.07,59.996,1498790703,"274151322000095","219011344069620",0.00,11.70,0,296.66,300.27,0.0,0.0,0.000,1055427.9,1055427.9,11853,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498790737,2164910.00
06/29/2017 22:45,2,0.000,ALERT,212.38,298.47,59.954,1498790703,"201051344000988","219011344069620",0.00,10.70,0,293.96,300.27,0.0,0.0,0.000,657249.7,657249.7,11906,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498790739,2164911.00
06/29/2017 22:45,2,0.000,ALERT,212.61,298.17,59.996,1498790703,"201051344001025","219011344069620",0.00,10.30,0,296.06,301.17,0.0,0.0,0.000,753430.1,753430.1,11921,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498790741,2164912.00
06/29/2017 22:45,2,0.000,ALERT,212.61,299.07,60.002,1498790703,"201051344000458","219011344069620",0.00,11.70,0,296.36,301.17,0.0,0.0,0.000,758237.2,758237.2,11895,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498790743,2164913.00
06/29/2017 22:45,2,0.000,ALERT,213.06,298.47,59.996,1498790703,"201051344000853","219011344069620",0.00,10.30,0,296.06,300.57,0.0,0.0,0.000,759196.7,759196.7,11908,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498790745,2164914.00
06/29/2017 22:45,2,0.000,ALERT,213.29,299.37,60.002,1498790703,"201051344000685","219011344069620",0.00,11.00,0,296.66,300.57,0.0,0.0,0.000,753323.2,753323.2,11936,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498790747,2164915.00
06/29/2017 22:45,2,0.000,ALERT,213.06,298.77,60.007,1498790703,"201051344000917","219011344069620",0.00,11.70,0,295.46,299.97,0.0,0.0,0.000,749964.5,749964.5,11924,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498790748,2164916.00
06/29/2017 22:45,2,0.000,ALERT,213.06,299.37,60.007,1498790703,"201051344001145","219011344069620",0.00,10.70,0,297.26,301.47,0.0,0.0,0.000,757961.4,757961.4,11915,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498790750,2164917.00
06/29/2017 22:45,2,0.000,ALERT,212.83,298.17,60.002,1498790703,"201051344000651","219011344069620",0.00,10.00,0,296.36,299.97,0.0,0.0,0.000,746671.1,746671.1,11912,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498790752,2164918.00
06/29/2017 22:45,2,0.000,ALERT,211.70,297.57,59.991,1498790703,"274151322000088","219011344069620",0.00,12.30,0,295.46,299.37,0.0,0.0,0.000,958024.2,958024.2,11837,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498790754,2164919.00
06/29/2017 22:45,2,0.000,ALERT,212.38,296.96,59.996,1498790703,"274151322000068","219011344069620",0.00,12.70,0,294.86,298.47,0.0,0.0,0.000,830577.6,830577.6,12153,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498790756,2164920.00
06/29/2017 22:45,2,0.000,ALERT,212.61,299.07,59.996,1498790703,"201051344001135","219011344069620",0.00,10.70,0,296.96,301.17,0.0,0.0,0.000,742105.9,742105.9,11902,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498790758,2164921.00
06/29/2017 22:45,2,0.000,ALERT,212.38,299.07,59.996,1498790703,"201051344000594","219011344069620",0.00,11.00,0,295.76,300.87,0.0,0.0,0.000,761217.5,761217.5,11905,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498790759,2164922.00
06/29/2017 22:45,2,0.000,ALERT,213.06,299.07,60.012,1498790703,"201051344001203","219011344069620",0.00,11.00,0,296.96,302.37,0.0,0.0,0.000,751605.6,751605.6,11942,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498790761,2164923.00
06/29/2017 22:45,2,0.000,ALERT,211.93,298.17,60.002,1498790703,"274151322000054","219011344069620",0.00,12.30,0,295.76,299.97,0.0,0.0,0.000,974961.6,974961.6,11820,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498790763,2164924.00
06/29/2017 22:45,2,0.000,ALERT,212.83,298.17,60.012,1498790703,"201051344000867","219011344069620",0.00,11.00,0,295.46,300.57,0.0,0.0,0.000,745418.0,745418.0,11938,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498790765,2164925.00
06/29/2017 22:45,2,0.000,ALERT,212.83,298.77,60.007,1498790703,"201051344001093","219011344069620",0.00,11.30,0,296.96,300.27,0.0,0.0,0.000,749884.0,749884.0,11932,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498790767,2164926.00
06/29/2017 22:45,2,0.000,ALERT,212.38,298.47,59.970,1498790703,"201051344000900","219011344069620",0.00,10.30,0,296.06,300.27,0.0,0.0,0.000,766965.1,766965.1,11918,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498790768,2164927.00
06/29/2017 22:45,2,0.000,ALERT,212.61,297.57,60.007,1498790703,"201051344000648","219011344069620",0.00,10.00,0,295.76,300.57,0.0,0.0,0.000,755010.6,755010.6,11907,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498790770,2164928.00
06/29/2017 22:45,2,0.000,ALERT,212.61,299.07,60.028,1498790703,"201051344000569","219011344069620",0.00,10.70,0,296.66,301.17,0.0,0.0,0.000,769107.0,769107.0,11885,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498790772,2164929.00
06/29/2017 22:45,2,0.000,ALERT,212.61,298.47,60.002,1498790703,"201051344000983","219011344069620",0.00,10.70,0,296.36,300.87,0.0,0.0,0.000,759665.8,759665.8,11910,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498790774,2164930.00
06/29/2017 22:45,2,0.000,ALERT,212.61,298.17,60.002,1498790703,"201051344001158","219011344069620",0.00,10.30,0,295.46,299.97,0.0,0.0,0.000,744535.7,744535.7,11915,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498790776,2164931.00
06/29/2017 22:45,2,0.000,ALERT,213.06,299.07,60.007,1498790703,"201051344000576","219011344069620",0.00,10.30,0,296.36,300.57,0.0,0.0,0.000,759099.5,759099.5,11915,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498790778,2164932.00
06/29/2017 22:45,2,0.000,ALERT,211.93,296.66,60.002,1498790703,"274151322000087","219011344069620",0.00,13.00,0,294.86,299.07,0.0,0.0,0.000,948814.7,948814.7,12013,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498790779,2164933.00
06/29/2017 23:00,2,0.000,ALERT,213.51,299.07,60.002,1498791603,"201051344000645","219011344069620",0.00,10.70,0,296.66,300.87,0.0,0.0,0.000,758038.3,758038.3,11898,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498791605,2164934.00
06/29/2017 23:00,2,0.000,ALERT,212.61,298.17,60.002,1498791603,"274151322000085","219011344069620",0.00,12.00,0,296.36,299.97,0.0,0.0,0.000,970671.1,970671.1,11827,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498791607,2164935.00
06/29/2017 23:00,2,0.000,ALERT,213.74,299.07,59.991,1498791603,"201051344000633","219011344069620",0.00,10.30,0,294.86,300.57,0.0,0.0,0.000,744786.8,744786.8,11948,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498791608,2164936.00
06/29/2017 23:00,2,0.000,ALERT,213.06,299.37,59.991,1498791603,"201051344000469","219011344069620",0.00,9.70,0,295.46,300.57,0.0,0.0,0.000,748188.5,748188.5,11920,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498791610,2164937.00
