ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2017 23:00,2,0.000,ALERT,213.06,299.67,60.028,1498791603,"201051344000646","219011344069620",0.00,10.70,0,296.36,300.57,0.0,0.0,0.000,743371.1,743371.1,11915,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498791612,2164938.00
06/29/2017 23:00,2,0.000,ALERT,211.93,297.87,59.986,1498791603,"274151322000052","219011344069620",0.00,12.00,0,296.06,300.27,0.0,0.0,0.000,1009069.9,1009069.9,11838,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498791614,2164939.00
06/29/2017 23:00,2,0.000,ALERT,213.29,299.67,60.007,1498791603,"201051344000585","219011344069620",0.00,11.00,0,296.66,300.87,0.0,0.0,0.000,756063.6,756063.6,11917,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498791616,2164940.00
06/29/2017 23:00,2,0.000,ALERT,213.29,299.97,59.991,1498791603,"201051344001230","219011344069620",0.00,10.70,0,297.26,301.17,0.0,0.0,0.000,747958.5,747958.5,11931,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498791617,2164941.00
06/29/2017 23:00,2,0.000,ALERT,213.51,300.27,59.991,1498791603,"201051344000582","219011344069620",0.00,10.30,0,297.87,301.77,0.0,0.0,0.000,737349.9,737349.9,11903,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498791619,2164942.00
06/29/2017 23:00,2,0.000,ALERT,212.61,299.07,60.018,1498791603,"201051344000955","219011344069620",0.00,10.70,0,296.96,300.87,0.0,0.0,0.000,756807.3,756807.3,11924,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498791621,2164943.00
06/29/2017 23:00,2,0.000,ALERT,212.38,297.87,60.002,1498791603,"274151322000094","219011344069620",0.00,11.30,0,295.76,299.37,0.0,0.0,0.000,830014.9,830014.9,12140,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498791623,2164944.00
06/29/2017 23:00,2,0.000,ALERT,213.06,299.97,59.991,1498791603,"201051344000579","219011344069620",0.00,11.00,0,296.96,301.77,0.0,0.0,0.000,766328.9,766328.9,11910,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498791625,2164945.00
06/29/2017 23:00,2,0.000,ALERT,213.06,299.97,59.975,1498791603,"201051344000890","219011344069620",0.00,11.00,0,297.57,302.07,0.0,0.0,0.000,750832.7,750832.7,11923,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498791626,2164946.00
06/29/2017 23:00,2,0.000,ALERT,213.29,299.67,60.018,1498791603,"201051344000438","219011344069620",0.00,10.30,0,296.96,301.17,0.0,0.0,0.000,753405.0,753405.0,11909,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498791628,2164947.00
06/29/2017 23:00,2,0.000,ALERT,213.06,298.77,60.028,1498791603,"201051344000417","219011344069620",0.00,11.00,0,296.36,300.27,0.0,0.0,0.000,684970.4,684970.4,11939,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498791630,2164948.00
06/29/2017 23:00,2,0.000,ALERT,212.38,298.77,59.986,1498791603,"274151322000083","219011344069620",0.00,12.00,0,296.36,300.27,0.0,0.0,0.000,998879.2,998879.2,11842,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498791632,2164949.00
06/29/2017 23:00,2,0.000,ALERT,213.06,298.47,59.975,1498791603,"274151322000076","219011344069620",0.00,12.00,0,296.36,300.27,0.0,0.0,0.000,1065714.4,1065714.4,11844,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498791634,2164950.00
06/29/2017 23:00,2,0.000,ALERT,212.83,299.97,59.981,1498791603,"201051344000868","219011344069620",0.00,10.30,0,296.96,301.77,0.0,0.0,0.000,746613.8,746613.8,11924,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498791636,2164951.00
06/29/2017 23:00,2,0.000,ALERT,212.38,299.67,59.975,1498791603,"274151322000095","219011344069620",0.00,11.30,0,297.26,300.87,0.0,0.0,0.000,1055427.9,1055427.9,11855,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498791637,2164952.00
06/29/2017 23:00,2,0.000,ALERT,212.83,299.67,59.959,1498791603,"201051344000988","219011344069620",0.00,10.70,0,294.56,300.87,0.0,0.0,0.000,657249.7,657249.7,11908,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498791639,2164953.00
06/29/2017 23:00,2,0.000,ALERT,212.83,298.47,59.986,1498791603,"201051344001025","219011344069620",0.00,10.30,0,296.36,301.47,0.0,0.0,0.000,753430.1,753430.1,11923,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498791641,2164954.00
06/29/2017 23:00,2,0.000,ALERT,213.06,299.97,59.981,1498791603,"201051344000458","219011344069620",0.00,11.30,0,296.96,301.77,0.0,0.0,0.000,758237.2,758237.2,11897,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498791643,2164955.00
06/29/2017 23:00,2,0.000,ALERT,213.51,299.37,60.012,1498791603,"201051344000853","219011344069620",0.00,10.30,0,296.66,301.17,0.0,0.0,0.000,759196.7,759196.7,11910,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498791645,2164956.00
06/29/2017 23:00,2,0.000,ALERT,213.29,299.37,59.933,1498791603,"201051344000685","219011344069620",0.00,10.70,0,296.96,300.87,0.0,0.0,0.000,753323.2,753323.2,11938,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498791646,2164957.00
06/29/2017 23:00,2,0.000,ALERT,213.29,299.07,59.965,1498791603,"201051344000917","219011344069620",0.00,11.30,0,295.46,300.27,0.0,0.0,0.000,749964.5,749964.5,11926,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498791648,2164958.00
06/29/2017 23:00,2,0.000,ALERT,213.29,299.67,59.959,1498791603,"201051344001145","219011344069620",0.00,10.30,0,297.26,301.77,0.0,0.0,0.000,757961.4,757961.4,11917,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498791650,2164959.00
06/29/2017 23:00,2,0.000,ALERT,213.06,298.77,59.959,1498791603,"201051344000651","219011344069620",0.00,9.70,0,296.36,300.57,0.0,0.0,0.000,746671.1,746671.1,11914,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498791652,2164960.00
06/29/2017 23:00,2,0.000,ALERT,211.93,298.17,59.959,1498791603,"274151322000088","219011344069620",0.00,12.00,0,296.06,299.67,0.0,0.0,0.000,958024.2,958024.2,11839,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498791654,2164961.00
06/29/2017 23:00,2,0.000,ALERT,213.06,297.57,59.965,1498791603,"274151322000068","219011344069620",0.00,12.30,0,295.76,299.07,0.0,0.0,0.000,830577.6,830577.6,12155,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498791656,2164962.00
06/29/2017 23:00,2,0.000,ALERT,212.83,299.67,59.959,1498791603,"201051344001135","219011344069620",0.00,10.70,0,296.96,301.47,0.0,0.0,0.000,742105.9,742105.9,11904,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498791657,2164963.00
06/29/2017 23:00,2,0.000,ALERT,212.83,299.97,59.928,1498791603,"201051344000594","219011344069620",0.00,11.00,0,295.76,301.47,0.0,0.0,0.000,761217.5,761217.5,11907,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498791659,2164964.00
06/29/2017 23:00,2,0.000,ALERT,213.29,299.07,59.944,1498791603,"201051344001203","219011344069620",0.00,10.70,0,296.96,302.68,0.0,0.0,0.000,751605.6,751605.6,11944,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498791661,2164965.00
06/29/2017 23:00,2,0.000,ALERT,212.38,299.07,59.949,1498791603,"274151322000054","219011344069620",0.00,12.30,0,296.36,300.27,0.0,0.0,0.000,974961.6,974961.6,11822,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498791663,2164966.00
06/29/2017 23:00,2,0.000,ALERT,213.29,299.07,59.959,1498791603,"201051344000867","219011344069620",0.00,11.00,0,295.76,301.47,0.0,0.0,0.000,745418.0,745418.0,11940,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498791665,2164967.00
06/29/2017 23:00,2,0.000,ALERT,213.06,299.07,60.007,1498791603,"201051344001093","219011344069620",0.00,11.00,0,297.26,300.87,0.0,0.0,0.000,749884.0,749884.0,11934,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498791666,2164968.00
06/29/2017 23:00,2,0.000,ALERT,212.83,299.67,59.965,1498791603,"201051344000900","219011344069620",0.00,10.30,0,296.36,300.87,0.0,0.0,0.000,766965.1,766965.1,11920,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498791668,2164969.00
06/29/2017 23:00,2,0.000,ALERT,213.06,298.77,59.949,1498791603,"201051344000648","219011344069620",0.00,9.70,0,295.76,301.17,0.0,0.0,0.000,755010.6,755010.6,11909,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498791670,2164970.00
06/29/2017 23:00,2,0.000,ALERT,212.83,299.67,59.949,1498791603,"201051344000569","219011344069620",0.00,10.70,0,297.26,301.77,0.0,0.0,0.000,769107.0,769107.0,11887,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498791672,2164971.00
06/29/2017 23:00,2,0.000,ALERT,213.06,299.67,59.949,1498791603,"201051344000983","219011344069620",0.00,10.70,0,296.66,301.47,0.0,0.0,0.000,759665.8,759665.8,11912,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498791674,2164972.00
06/29/2017 23:00,2,0.000,ALERT,213.06,299.07,59.917,1498791603,"201051344001158","219011344069620",0.00,10.00,0,295.76,300.57,0.0,0.0,0.000,744535.7,744535.7,11917,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498791675,2164973.00
06/29/2017 23:00,2,0.000,ALERT,213.29,299.67,59.949,1498791603,"201051344000576","219011344069620",0.00,10.30,0,296.36,301.17,0.0,0.0,0.000,759099.5,759099.5,11917,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498791677,2164974.00
06/29/2017 23:00,2,0.000,ALERT,212.61,297.87,59.954,1498791603,"274151322000087","219011344069620",0.00,12.70,0,295.76,299.67,0.0,0.0,0.000,948814.7,948814.7,12015,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498791679,2164975.00
06/29/2017 23:15,2,0.000,ALERT,213.74,299.37,59.959,1498792503,"201051344000645","219011344069620",0.00,10.70,0,297.26,301.17,0.0,0.0,0.000,758038.3,758038.3,11900,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498792505,2164976.00
06/29/2017 23:15,2,0.000,ALERT,213.06,298.47,59.922,1498792503,"274151322000085","219011344069620",0.00,11.70,0,296.36,300.57,0.0,0.0,0.000,970671.1,970671.1,11829,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498792507,2164977.00
06/29/2017 23:15,2,0.000,ALERT,213.96,299.37,59.981,1498792503,"201051344000633","219011344069620",0.00,10.30,0,295.76,301.17,0.0,0.0,0.000,744786.8,744786.8,11950,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498792509,2164978.00
06/29/2017 23:15,2,0.000,ALERT,213.29,299.37,59.917,1498792503,"201051344000469","219011344069620",0.00,9.70,0,296.66,301.17,0.0,0.0,0.000,748188.5,748188.5,11922,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498792511,2164979.00
06/29/2017 23:15,2,0.000,ALERT,213.06,299.67,59.970,1498792503,"201051344000646","219011344069620",0.00,10.30,0,296.66,300.87,0.0,0.0,0.000,743371.1,743371.1,11917,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498792513,2164980.00
06/29/2017 23:15,2,0.000,ALERT,212.38,297.87,59.970,1498792503,"274151322000052","219011344069620",0.00,11.70,0,296.06,300.87,0.0,0.0,0.000,1009069.9,1009069.9,11840,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498792515,2164981.00
06/29/2017 23:15,2,0.000,ALERT,213.29,299.37,59.970,1498792503,"201051344000585","219011344069620",0.00,11.00,0,296.96,301.17,0.0,0.0,0.000,756063.6,756063.6,11919,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498792516,2164982.00
06/29/2017 23:15,2,0.000,ALERT,213.29,299.97,59.965,1498792503,"201051344001230","219011344069620",0.00,10.70,0,297.87,301.47,0.0,0.0,0.000,747958.5,747958.5,11933,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498792518,2164983.00
06/29/2017 23:15,2,0.000,ALERT,213.51,299.97,59.965,1498792503,"201051344000582","219011344069620",0.00,10.00,0,298.17,301.77,0.0,0.0,0.000,737349.9,737349.9,11905,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498792520,2164984.00
06/29/2017 23:15,2,0.000,ALERT,212.61,299.37,59.970,1498792503,"201051344000955","219011344069620",0.00,10.70,0,297.57,300.87,0.0,0.0,0.000,756807.3,756807.3,11926,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498792522,2164985.00
06/29/2017 23:15,2,0.000,ALERT,212.61,297.87,59.959,1498792503,"274151322000094","219011344069620",0.00,11.00,0,296.06,299.67,0.0,0.0,0.000,830014.9,830014.9,12142,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498792524,2164986.00
06/29/2017 23:15,2,0.000,ALERT,213.29,299.97,59.965,1498792503,"201051344000579","219011344069620",0.00,10.70,0,298.17,302.07,0.0,0.0,0.000,766328.9,766328.9,11912,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498792526,2164987.00
06/29/2017 23:15,2,0.000,ALERT,213.06,300.27,59.981,1498792503,"201051344000890","219011344069620",0.00,11.00,0,297.87,302.37,0.0,0.0,0.000,750832.7,750832.7,11925,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498792527,2164988.00
06/29/2017 23:15,2,0.000,ALERT,213.29,299.37,59.965,1498792503,"201051344000438","219011344069620",0.00,10.30,0,297.57,301.17,0.0,0.0,0.000,753405.0,753405.0,11911,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498792529,2164989.00
06/29/2017 23:15,2,0.000,ALERT,213.06,298.77,59.965,1498792503,"201051344000417","219011344069620",0.00,10.70,0,296.96,300.27,0.0,0.0,0.000,684970.4,684970.4,11941,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498792531,2164990.00
06/29/2017 23:15,2,0.000,ALERT,212.83,298.47,59.965,1498792503,"274151322000083","219011344069620",0.00,11.70,0,296.66,300.87,0.0,0.0,0.000,998879.2,998879.2,11844,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498792533,2164991.00
06/29/2017 23:15,2,0.000,ALERT,213.51,298.77,59.965,1498792503,"274151322000076","219011344069620",0.00,11.70,0,296.36,300.57,0.0,0.0,0.000,1065714.4,1065714.4,11846,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498792535,2164992.00
06/29/2017 23:15,2,0.000,ALERT,213.29,300.27,59.965,1498792503,"201051344000868","219011344069620",0.00,10.30,0,298.17,302.07,0.0,0.0,0.000,746613.8,746613.8,11926,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498792537,2164993.00
06/29/2017 23:15,2,0.000,ALERT,212.61,299.07,59.965,1498792503,"274151322000095","219011344069620",0.00,11.00,0,297.57,301.17,0.0,0.0,0.000,1055427.9,1055427.9,11857,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498792539,2164994.00
06/29/2017 23:15,2,0.000,ALERT,213.29,299.67,59.970,1498792503,"201051344000988","219011344069620",0.00,10.30,0,295.16,300.87,0.0,0.0,0.000,657249.7,657249.7,11910,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498792541,2164995.00
06/29/2017 23:15,2,0.000,ALERT,213.06,299.07,59.928,1498792503,"201051344001025","219011344069620",0.00,10.00,0,296.96,301.77,0.0,0.0,0.000,753430.1,753430.1,11925,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498792542,2164996.00
06/29/2017 23:15,2,0.000,ALERT,213.29,299.67,59.965,1498792503,"201051344000458","219011344069620",0.00,11.30,0,297.57,302.07,0.0,0.0,0.000,758237.2,758237.2,11899,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498792544,2164997.00
06/29/2017 23:15,2,0.000,ALERT,213.96,299.67,59.996,1498792503,"201051344000853","219011344069620",0.00,10.00,0,297.57,301.47,0.0,0.0,0.000,759196.7,759196.7,11912,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498792546,2164998.00
06/29/2017 23:15,2,0.000,ALERT,213.51,299.67,59.975,1498792503,"201051344000685","219011344069620",0.00,10.30,0,296.96,301.17,0.0,0.0,0.000,753323.2,753323.2,11940,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498792548,2164999.00
06/29/2017 23:15,2,0.000,ALERT,213.06,298.77,59.965,1498792503,"201051344000917","219011344069620",0.00,11.30,0,296.36,300.57,0.0,0.0,0.000,749964.5,749964.5,11928,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498792550,2165000.00
06/29/2017 23:15,2,0.000,ALERT,213.51,299.97,59.996,1498792503,"201051344001145","219011344069620",0.00,10.30,0,297.87,301.77,0.0,0.0,0.000,757961.4,757961.4,11919,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498792551,2165001.00
06/29/2017 23:15,2,0.000,ALERT,213.29,298.77,59.965,1498792503,"201051344000651","219011344069620",0.00,9.70,0,296.96,300.57,0.0,0.0,0.000,746671.1,746671.1,11916,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498792553,2165002.00
06/29/2017 23:15,2,0.000,ALERT,212.38,298.17,59.959,1498792503,"274151322000088","219011344069620",0.00,12.00,0,296.36,300.27,0.0,0.0,0.000,958024.2,958024.2,11841,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498792555,2165003.00
06/29/2017 23:15,2,0.000,ALERT,213.29,297.57,59.970,1498792503,"274151322000068","219011344069620",0.00,12.00,0,295.76,299.37,0.0,0.0,0.000,830577.6,830577.6,12157,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498792557,2165004.00
06/29/2017 23:15,2,0.000,ALERT,212.83,299.37,59.986,1498792503,"201051344001135","219011344069620",0.00,10.30,0,297.57,301.47,0.0,0.0,0.000,742105.9,742105.9,11906,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498792559,2165005.00
06/29/2017 23:15,2,0.000,ALERT,213.06,300.27,59.970,1498792503,"201051344000594","219011344069620",0.00,10.70,0,297.26,301.47,0.0,0.0,0.000,761217.5,761217.5,11909,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498792560,2165006.00
06/29/2017 23:15,2,0.000,ALERT,213.29,299.07,59.975,1498792503,"201051344001203","219011344069620",0.00,10.70,0,297.57,302.68,0.0,0.0,0.000,751605.6,751605.6,11946,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498792562,2165007.00
06/29/2017 23:15,2,0.000,ALERT,212.61,298.47,59.959,1498792503,"274151322000054","219011344069620",0.00,12.00,0,296.66,300.57,0.0,0.0,0.000,974961.6,974961.6,11824,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498792564,2165008.00
06/29/2017 23:15,2,0.000,ALERT,213.51,299.37,59.981,1498792503,"201051344000867","219011344069620",0.00,10.70,0,296.66,301.47,0.0,0.0,0.000,745418.0,745418.0,11942,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498792566,2165009.00
06/29/2017 23:15,2,0.000,ALERT,213.29,299.67,59.970,1498792503,"201051344001093","219011344069620",0.00,11.00,0,297.26,300.87,0.0,0.0,0.000,749884.0,749884.0,11936,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498792568,2165010.00
06/29/2017 23:15,2,0.000,ALERT,213.29,299.67,59.975,1498792503,"201051344000900","219011344069620",0.00,10.00,0,296.66,301.17,0.0,0.0,0.000,766965.1,766965.1,11922,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498792569,2165011.00
06/29/2017 23:15,2,0.000,ALERT,213.51,298.77,59.981,1498792503,"201051344000648","219011344069620",0.00,9.70,0,296.96,301.17,0.0,0.0,0.000,755010.6,755010.6,11911,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498792571,2165012.00
06/29/2017 23:15,2,0.000,ALERT,213.51,300.57,59.975,1498792503,"201051344000569","219011344069620",0.00,10.30,0,297.87,302.07,0.0,0.0,0.000,769107.0,769107.0,11889,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498792573,2165013.00
06/29/2017 23:15,2,0.000,ALERT,213.29,299.97,59.970,1498792503,"201051344000983","219011344069620",0.00,10.30,0,297.87,301.77,0.0,0.0,0.000,759665.8,759665.8,11914,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498792575,2165014.00
06/29/2017 23:15,2,0.000,ALERT,213.29,299.67,59.986,1498792503,"201051344001158","219011344069620",0.00,10.00,0,296.96,300.87,0.0,0.0,0.000,744535.7,744535.7,11919,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498792577,2165015.00
06/29/2017 23:15,2,0.000,ALERT,213.96,300.57,59.986,1498792503,"201051344000576","219011344069620",0.00,10.00,0,297.57,301.47,0.0,0.0,0.000,759099.5,759099.5,11919,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498792578,2165016.00
06/29/2017 23:15,2,0.000,ALERT,212.83,297.57,59.975,1498792503,"274151322000087","219011344069620",0.00,12.30,0,295.76,299.97,0.0,0.0,0.000,948814.7,948814.7,12017,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498792580,2165017.00
06/29/2017 23:30,2,0.000,ALERT,213.96,299.97,59.991,1498793403,"201051344000645","219011344069620",0.00,10.30,0,297.87,301.47,0.0,0.0,0.000,758038.3,758038.3,11902,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498793405,2165018.00
06/29/2017 23:30,2,0.000,ALERT,213.06,299.07,59.975,1498793403,"274151322000085","219011344069620",0.00,11.30,0,296.66,300.87,0.0,0.0,0.000,970671.1,970671.1,11831,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498793407,2165019.00
06/29/2017 23:30,2,0.000,ALERT,214.19,299.67,59.991,1498793403,"201051344000633","219011344069620",0.00,10.00,0,295.76,300.87,0.0,0.0,0.000,744786.8,744786.8,11952,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498793409,2165020.00
06/29/2017 23:30,2,0.000,ALERT,213.51,299.97,59.991,1498793403,"201051344000469","219011344069620",0.00,9.70,0,296.66,301.17,0.0,0.0,0.000,748188.5,748188.5,11924,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498793411,2165021.00
06/29/2017 23:30,2,0.000,ALERT,213.29,299.67,59.986,1498793403,"201051344000646","219011344069620",0.00,10.30,0,296.66,300.87,0.0,0.0,0.000,743371.1,743371.1,11919,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498793412,2165022.00
06/29/2017 23:30,2,0.000,ALERT,212.83,299.97,59.975,1498793403,"274151322000052","219011344069620",0.00,11.70,0,296.66,301.17,0.0,0.0,0.000,1009069.9,1009069.9,11842,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498793414,2165023.00
06/29/2017 23:30,2,0.000,ALERT,213.74,299.97,59.986,1498793403,"201051344000585","219011344069620",0.00,10.70,0,296.96,301.17,0.0,0.0,0.000,756063.6,756063.6,11921,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498793416,2165024.00
06/29/2017 23:30,2,0.000,ALERT,213.51,299.97,59.981,1498793403,"201051344001230","219011344069620",0.00,10.30,0,297.57,301.47,0.0,0.0,0.000,747958.5,747958.5,11935,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498793418,2165025.00
06/29/2017 23:30,2,0.000,ALERT,213.96,300.87,60.007,1498793403,"201051344000582","219011344069620",0.00,10.00,0,297.87,301.77,0.0,0.0,0.000,737349.9,737349.9,11907,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498793419,2165026.00
06/29/2017 23:30,2,0.000,ALERT,213.29,299.67,59.991,1498793403,"201051344000955","219011344069620",0.00,10.70,0,296.96,300.87,0.0,0.0,0.000,756807.3,756807.3,11928,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498793421,2165027.00
06/29/2017 23:30,2,0.000,ALERT,213.06,299.07,59.986,1498793403,"274151322000094","219011344069620",0.00,11.00,0,296.36,300.27,0.0,0.0,0.000,830014.9,830014.9,12144,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498793423,2165028.00
06/29/2017 23:30,2,0.000,ALERT,213.51,300.87,59.986,1498793403,"201051344000579","219011344069620",0.00,10.70,0,298.17,302.07,0.0,0.0,0.000,766328.9,766328.9,11914,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498793425,2165029.00
06/29/2017 23:30,2,0.000,ALERT,213.51,300.57,59.986,1498793403,"201051344000890","219011344069620",0.00,11.00,0,298.17,302.37,0.0,0.0,0.000,750832.7,750832.7,11927,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498793427,2165030.00
06/29/2017 23:30,2,0.000,ALERT,213.74,299.67,59.996,1498793403,"201051344000438","219011344069620",0.00,10.30,0,297.57,301.47,0.0,0.0,0.000,753405.0,753405.0,11913,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498793428,2165031.00
06/29/2017 23:30,2,0.000,ALERT,213.74,299.07,59.986,1498793403,"201051344000417","219011344069620",0.00,10.70,0,297.26,300.57,0.0,0.0,0.000,684970.4,684970.4,11943,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498793430,2165032.00
06/29/2017 23:30,2,0.000,ALERT,212.83,299.67,59.954,1498793403,"274151322000083","219011344069620",0.00,11.70,0,297.26,301.17,0.0,0.0,0.000,998879.2,998879.2,11846,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498793432,2165033.00
06/29/2017 23:30,2,0.000,ALERT,213.51,299.37,59.944,1498793403,"274151322000076","219011344069620",0.00,11.30,0,296.96,301.17,0.0,0.0,0.000,1065714.4,1065714.4,11848,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498793434,2165034.00
06/29/2017 23:30,2,0.000,ALERT,213.29,300.57,59.981,1498793403,"201051344000868","219011344069620",0.00,10.00,0,298.47,302.37,0.0,0.0,0.000,746613.8,746613.8,11928,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498793436,2165035.00
06/29/2017 23:30,2,0.000,ALERT,212.83,300.27,59.970,1498793403,"274151322000095","219011344069620",0.00,11.00,0,297.87,301.77,0.0,0.0,0.000,1055427.9,1055427.9,11859,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498793438,2165036.00
06/29/2017 23:30,2,0.000,ALERT,213.29,299.97,59.954,1498793403,"201051344000988","219011344069620",0.00,10.30,0,295.46,301.17,0.0,0.0,0.000,657249.7,657249.7,11912,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498793440,2165037.00
06/29/2017 23:30,2,0.000,ALERT,213.51,299.37,59.975,1498793403,"201051344001025","219011344069620",0.00,10.00,0,296.96,301.77,0.0,0.0,0.000,753430.1,753430.1,11927,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498793441,2165038.00
06/29/2017 23:30,2,0.000,ALERT,213.29,299.97,59.981,1498793403,"201051344000458","219011344069620",0.00,11.00,0,297.87,302.07,0.0,0.0,0.000,758237.2,758237.2,11901,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498793443,2165039.00
06/29/2017 23:30,2,0.000,ALERT,213.96,299.97,59.954,1498793403,"201051344000853","219011344069620",0.00,10.00,0,297.57,301.77,0.0,0.0,0.000,759196.7,759196.7,11914,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498793445,2165040.00
06/29/2017 23:30,2,0.000,ALERT,214.19,300.27,59.928,1498793403,"201051344000685","219011344069620",0.00,10.30,0,297.57,301.17,0.0,0.0,0.000,753323.2,753323.2,11942,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498793447,2165041.00
06/29/2017 23:30,2,0.000,ALERT,213.74,299.37,59.928,1498793403,"201051344000917","219011344069620",0.00,11.00,0,296.36,300.57,0.0,0.0,0.000,749964.5,749964.5,11930,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498793448,2165042.00
06/29/2017 23:30,2,0.000,ALERT,213.74,299.97,59.981,1498793403,"201051344001145","219011344069620",0.00,10.30,0,297.87,302.07,0.0,0.0,0.000,757961.4,757961.4,11921,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498793450,2165043.00
06/29/2017 23:30,2,0.000,ALERT,213.74,299.67,59.965,1498793403,"201051344000651","219011344069620",0.00,9.70,0,297.26,300.87,0.0,0.0,0.000,746671.1,746671.1,11918,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498793452,2165044.00
06/29/2017 23:30,2,0.000,ALERT,212.38,298.77,59.959,1498793403,"274151322000088","219011344069620",0.00,11.70,0,296.66,300.87,0.0,0.0,0.000,958024.2,958024.2,11843,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498793454,2165045.00
06/29/2017 23:30,2,0.000,ALERT,213.51,298.17,59.975,1498793403,"274151322000068","219011344069620",0.00,12.00,0,296.36,299.97,0.0,0.0,0.000,830577.6,830577.6,12159,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498793456,2165046.00
06/29/2017 23:30,2,0.000,ALERT,213.29,300.27,59.970,1498793403,"201051344001135","219011344069620",0.00,10.30,0,297.57,301.47,0.0,0.0,0.000,742105.9,742105.9,11908,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498793458,2165047.00
06/29/2017 23:30,2,0.000,ALERT,213.06,300.87,60.002,1498793403,"201051344000594","219011344069620",0.00,10.30,0,297.57,301.77,0.0,0.0,0.000,761217.5,761217.5,11911,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498793459,2165048.00
06/29/2017 23:30,2,0.000,ALERT,213.74,299.67,59.975,1498793403,"201051344001203","219011344069620",0.00,10.30,0,297.57,302.98,0.0,0.0,0.000,751605.6,751605.6,11948,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498793461,2165049.00
06/29/2017 23:30,2,0.000,ALERT,212.61,299.67,59.970,1498793403,"274151322000054","219011344069620",0.00,11.70,0,296.66,301.47,0.0,0.0,0.000,974961.6,974961.6,11826,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498793463,2165050.00
06/29/2017 23:30,2,0.000,ALERT,213.51,299.67,59.981,1498793403,"201051344000867","219011344069620",0.00,10.70,0,297.26,301.77,0.0,0.0,0.000,745418.0,745418.0,11944,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498793465,2165051.00
06/29/2017 23:30,2,0.000,ALERT,213.74,299.97,59.986,1498793403,"201051344001093","219011344069620",0.00,11.00,0,297.57,301.17,0.0,0.0,0.000,749884.0,749884.0,11938,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498793467,2165052.00
06/29/2017 23:30,2,0.000,ALERT,213.06,299.97,60.023,1498793403,"201051344000900","219011344069620",0.00,10.00,0,297.87,301.47,0.0,0.0,0.000,766965.1,766965.1,11924,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498793469,2165053.00
06/29/2017 23:30,2,0.000,ALERT,213.74,299.67,59.981,1498793403,"201051344000648","219011344069620",0.00,9.30,0,297.26,301.47,0.0,0.0,0.000,755010.6,755010.6,11913,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498793470,2165054.00
06/29/2017 23:30,2,0.000,ALERT,213.51,300.57,59.970,1498793403,"201051344000569","219011344069620",0.00,10.30,0,298.77,302.37,0.0,0.0,0.000,769107.0,769107.0,11891,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498793472,2165055.00
06/29/2017 23:30,2,0.000,ALERT,213.29,300.27,59.970,1498793403,"201051344000983","219011344069620",0.00,10.30,0,298.17,302.37,0.0,0.0,0.000,759665.8,759665.8,11916,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498793474,2165056.00
06/29/2017 23:30,2,0.000,ALERT,213.51,299.97,59.975,1498793403,"201051344001158","219011344069620",0.00,9.70,0,297.26,301.17,0.0,0.0,0.000,744535.7,744535.7,11921,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498793476,2165057.00
06/29/2017 23:30,2,0.000,ALERT,213.96,300.57,59.938,1498793403,"201051344000576","219011344069620",0.00,10.00,0,297.87,301.77,0.0,0.0,0.000,759099.5,759099.5,11921,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498793478,2165058.00
06/29/2017 23:30,2,0.000,ALERT,213.06,298.17,59.959,1498793403,"274151322000087","219011344069620",0.00,12.30,0,296.36,300.57,0.0,0.0,0.000,948814.7,948814.7,12019,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498793479,2165059.00
06/29/2017 23:45,2,0.000,ALERT,212.61,298.77,60.007,1498794303,"201051344000645","219011344069620",0.00,10.30,0,297.57,302.07,0.0,0.0,0.000,758038.3,758038.3,11904,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498794305,2165060.00
06/29/2017 23:45,2,0.000,ALERT,212.16,298.47,60.018,1498794303,"274151322000085","219011344069620",0.00,11.30,0,296.06,300.87,0.0,0.0,0.000,970671.1,970671.1,11833,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498794307,2165061.00
06/29/2017 23:45,2,0.000,ALERT,213.06,298.77,60.002,1498794303,"201051344000633","219011344069620",0.00,10.00,0,295.76,301.77,0.0,0.0,0.000,744786.8,744786.8,11954,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498794308,2165062.00
06/29/2017 23:45,2,0.000,ALERT,212.38,299.07,60.007,1498794303,"201051344000469","219011344069620",0.00,9.30,0,296.66,301.77,0.0,0.0,0.000,748188.5,748188.5,11926,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498794310,2165063.00
06/29/2017 23:45,2,0.000,ALERT,212.16,298.77,60.002,1498794303,"201051344000646","219011344069620",0.00,10.30,0,296.36,301.17,0.0,0.0,0.000,743371.1,743371.1,11921,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498794312,2165064.00
06/29/2017 23:45,2,0.000,ALERT,211.70,298.47,59.991,1498794303,"274151322000052","219011344069620",0.00,11.30,0,296.06,301.17,0.0,0.0,0.000,1009069.9,1009069.9,11844,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498794314,2165065.00
06/29/2017 23:45,2,0.000,ALERT,212.61,299.07,60.002,1498794303,"201051344000585","219011344069620",0.00,10.70,0,296.36,301.47,0.0,0.0,0.000,756063.6,756063.6,11923,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498794316,2165066.00
06/29/2017 23:45,2,0.000,ALERT,212.38,299.07,60.007,1498794303,"201051344001230","219011344069620",0.00,10.30,0,297.26,302.07,0.0,0.0,0.000,747958.5,747958.5,11937,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498794318,2165067.00
06/29/2017 23:45,2,0.000,ALERT,212.83,299.67,60.039,1498794303,"201051344000582","219011344069620",0.00,9.70,0,297.87,302.37,0.0,0.0,0.000,737349.9,737349.9,11909,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498794320,2165068.00
06/29/2017 23:45,2,0.000,ALERT,212.16,299.07,59.996,1498794303,"201051344000955","219011344069620",0.00,10.30,0,296.96,301.47,0.0,0.0,0.000,756807.3,756807.3,11930,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498794321,2165069.00
06/29/2017 23:45,2,0.000,ALERT,211.93,297.57,60.018,1498794303,"274151322000094","219011344069620",0.00,10.70,0,295.76,300.27,0.0,0.0,0.000,830014.9,830014.9,12146,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498794323,2165070.00
06/29/2017 23:45,2,0.000,ALERT,212.16,299.07,60.007,1498794303,"201051344000579","219011344069620",0.00,10.30,0,298.17,302.98,0.0,0.0,0.000,766328.9,766328.9,11916,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498794325,2165071.00
06/29/2017 23:45,2,0.000,ALERT,212.38,299.37,60.012,1498794303,"201051344000890","219011344069620",0.00,10.70,0,297.57,302.68,0.0,0.0,0.000,750832.7,750832.7,11929,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498794327,2165072.00
06/29/2017 23:45,2,0.000,ALERT,212.38,298.47,59.991,1498794303,"201051344000438","219011344069620",0.00,10.00,0,296.96,301.77,0.0,0.0,0.000,753405.0,753405.0,11915,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498794329,2165073.00
06/29/2017 23:45,2,0.000,ALERT,212.38,297.87,60.007,1498794303,"201051344000417","219011344069620",0.00,10.30,0,296.66,300.87,0.0,0.0,0.000,684970.4,684970.4,11945,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498794330,2165074.00
06/29/2017 23:45,2,0.000,ALERT,212.16,299.37,60.012,1498794303,"274151322000083","219011344069620",0.00,11.30,0,296.66,301.47,0.0,0.0,0.000,998879.2,998879.2,11848,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498794332,2165075.00
06/29/2017 23:45,2,0.000,ALERT,212.16,297.57,60.018,1498794303,"274151322000076","219011344069620",0.00,11.30,0,296.36,301.17,0.0,0.0,0.000,1065714.4,1065714.4,11850,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498794334,2165076.00
06/29/2017 23:45,2,0.000,ALERT,212.38,299.67,60.012,1498794303,"201051344000868","219011344069620",0.00,10.00,0,298.17,302.98,0.0,0.0,0.000,746613.8,746613.8,11930,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498794336,2165077.00
06/29/2017 23:45,2,0.000,ALERT,211.93,299.37,60.018,1498794303,"274151322000095","219011344069620",0.00,10.70,0,297.26,301.47,0.0,0.0,0.000,1055427.9,1055427.9,11861,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498794338,2165078.00
06/29/2017 23:45,2,0.000,ALERT,212.16,298.77,60.007,1498794303,"201051344000988","219011344069620",0.00,10.30,0,295.16,302.07,0.0,0.0,0.000,657249.7,657249.7,11914,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498794340,2165079.00
06/29/2017 23:45,2,0.000,ALERT,212.16,297.87,60.012,1498794303,"201051344001025","219011344069620",0.00,10.00,0,296.36,302.07,0.0,0.0,0.000,753430.1,753430.1,11929,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498794341,2165080.00
06/29/2017 23:45,2,0.000,ALERT,212.38,299.37,60.007,1498794303,"201051344000458","219011344069620",0.00,11.00,0,297.57,302.98,0.0,0.0,0.000,758237.2,758237.2,11903,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498794343,2165081.00
06/29/2017 23:45,2,0.000,ALERT,212.83,299.07,59.970,1498794303,"201051344000853","219011344069620",0.00,10.00,0,297.57,302.37,0.0,0.0,0.000,759196.7,759196.7,11916,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498794345,2165082.00
06/29/2017 23:45,2,0.000,ALERT,212.83,298.77,60.023,1498794303,"201051344000685","219011344069620",0.00,10.30,0,296.96,301.47,0.0,0.0,0.000,753323.2,753323.2,11944,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498794347,2165083.00
06/29/2017 23:45,2,0.000,ALERT,212.61,298.47,60.002,1498794303,"201051344000917","219011344069620",0.00,11.00,0,295.76,300.87,0.0,0.0,0.000,749964.5,749964.5,11932,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498794349,2165084.00
06/29/2017 23:45,2,0.000,ALERT,212.38,298.77,59.959,1498794303,"201051344001145","219011344069620",0.00,10.00,0,297.57,302.07,0.0,0.0,0.000,757961.4,757961.4,11923,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498794350,2165085.00
06/29/2017 23:45,2,0.000,ALERT,212.38,298.17,60.012,1498794303,"201051344000651","219011344069620",0.00,9.70,0,296.36,301.17,0.0,0.0,0.000,746671.1,746671.1,11920,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498794352,2165086.00
06/29/2017 23:45,2,0.000,ALERT,211.48,297.87,60.002,1498794303,"274151322000088","219011344069620",0.00,11.70,0,296.36,300.87,0.0,0.0,0.000,958024.2,958024.2,11845,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498794354,2165087.00
06/29/2017 23:45,2,0.000,ALERT,212.38,297.57,60.012,1498794303,"274151322000068","219011344069620",0.00,11.70,0,295.76,299.97,0.0,0.0,0.000,830577.6,830577.6,12161,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498794356,2165088.00
06/29/2017 23:45,2,0.000,ALERT,212.16,298.77,60.012,1498794303,"201051344001135","219011344069620",0.00,10.00,0,296.96,302.37,0.0,0.0,0.000,742105.9,742105.9,11910,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498794358,2165089.00
06/29/2017 23:45,2,0.000,ALERT,212.16,299.97,60.012,1498794303,"201051344000594","219011344069620",0.00,10.30,0,297.26,302.37,0.0,0.0,0.000,761217.5,761217.5,11913,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498794359,2165090.00
06/29/2017 23:45,2,0.000,ALERT,212.16,298.17,59.986,1498794303,"201051344001203","219011344069620",0.00,10.00,0,296.96,303.28,0.0,0.0,0.000,751605.6,751605.6,11950,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498794361,2165091.00
06/29/2017 23:45,2,0.000,ALERT,211.93,299.07,60.007,1498794303,"274151322000054","219011344069620",0.00,11.70,0,296.06,301.17,0.0,0.0,0.000,974961.6,974961.6,11828,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498794363,2165092.00
06/29/2017 23:45,2,0.000,ALERT,212.61,298.77,59.996,1498794303,"201051344000867","219011344069620",0.00,10.70,0,297.26,302.37,0.0,0.0,0.000,745418.0,745418.0,11946,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498794365,2165093.00
06/29/2017 23:45,2,0.000,ALERT,212.38,298.77,60.012,1498794303,"201051344001093","219011344069620",0.00,11.00,0,296.96,301.47,0.0,0.0,0.000,749884.0,749884.0,11940,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498794367,2165094.00
06/29/2017 23:45,2,0.000,ALERT,212.38,299.37,60.002,1498794303,"201051344000900","219011344069620",0.00,10.00,0,297.26,302.37,0.0,0.0,0.000,766965.1,766965.1,11926,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498794368,2165095.00
06/29/2017 23:45,2,0.000,ALERT,212.38,298.17,60.002,1498794303,"201051344000648","219011344069620",0.00,9.30,0,296.96,302.07,0.0,0.0,0.000,755010.6,755010.6,11915,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498794370,2165096.00
06/29/2017 23:45,2,0.000,ALERT,212.38,299.67,59.996,1498794303,"201051344000569","219011344069620",0.00,10.30,0,298.17,302.98,0.0,0.0,0.000,769107.0,769107.0,11893,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498794372,2165097.00
06/29/2017 23:45,2,0.000,ALERT,212.38,299.67,60.007,1498794303,"201051344000983","219011344069620",0.00,10.30,0,297.87,302.68,0.0,0.0,0.000,759665.8,759665.8,11918,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498794374,2165098.00
06/29/2017 23:45,2,0.000,ALERT,212.38,298.77,60.002,1498794303,"201051344001158","219011344069620",0.00,9.70,0,296.96,301.77,0.0,0.0,0.000,744535.7,744535.7,11923,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498794376,2165099.00
06/29/2017 23:45,2,0.000,ALERT,212.83,299.97,60.002,1498794303,"201051344000576","219011344069620",0.00,10.00,0,297.57,302.37,0.0,0.0,0.000,759099.5,759099.5,11923,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498794378,2165100.00
06/29/2017 23:45,2,0.000,ALERT,211.70,297.26,60.007,1498794303,"274151322000087","219011344069620",0.00,12.00,0,295.76,300.57,0.0,0.0,0.000,948814.7,948814.7,12021,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498794379,2165101.00
